"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"104191",2019-09-11 08:30:00,-0.484962,216,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15.1,-0.36288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104192",2019-09-11 08:31:00,0,220,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.33579,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104193",2019-09-11 08:32:00,-0.385205,224,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.34146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104194",2019-09-11 08:33:00,-0.364465,228,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104195",2019-09-11 08:34:00,-0.375824,233,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104196",2019-09-11 08:35:00,-0.343235,238,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15.1,-0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104197",2019-09-11 08:36:00,-0.373043,241,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24.5,22.5,22.5,15,-0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104198",2019-09-11 08:37:00,-0.382928,245,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.1,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104199",2019-09-11 08:38:00,-0.364019,249,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.1,-0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104200",2019-09-11 08:39:00,-0.3717,253,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.1,-0.55503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104201",2019-09-11 08:40:00,-0.363056,256,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.1,-0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104202",2019-09-11 08:41:00,-0.327553,260,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.2,-0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104203",2019-09-11 08:42:00,-0.383474,264,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.4,-0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104204",2019-09-11 08:43:00,-0.369848,266,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.4,-0.54243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104205",2019-09-11 08:44:00,-0.357449,270,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20,22.5,24,22.5,22.5,15.4,-0.60669,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104206",2019-09-11 08:45:00,-0.362588,272,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.5,-0.61803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104207",2019-09-11 08:46:00,-0.395354,276,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.5,-0.63,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104208",2019-09-11 08:47:00,-0.400521,279,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.4,0.7938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104209",2019-09-11 08:48:00,0,283,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.5,0.78057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104210",2019-09-11 08:49:00,-0.5051,288,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.5,-0.66843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104211",2019-09-11 08:50:00,-0.419121,292,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.4,-0.61677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104212",2019-09-11 08:51:00,-0.400836,296,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.4,-0.73143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104213",2019-09-11 08:52:00,-0.407676,300,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.5,-0.72639,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104214",2019-09-11 08:53:00,-0.659688,303,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.6,-0.72576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104215",2019-09-11 08:54:00,-0.416193,307,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.7,-0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104216",2019-09-11 08:55:00,0,311,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.9,-0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104217",2019-09-11 08:56:00,-0.436571,314,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16,-0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104218",2019-09-11 08:57:00,-0.420619,318,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.1,-0.55503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104219",2019-09-11 08:58:00,-0.384853,321,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.2,-0.76419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104220",2019-09-11 08:59:00,-0.388431,326,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.6,-0.78876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104221",2019-09-11 09:00:00,-0.32562,330,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.8,-0.80136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104222",2019-09-11 09:01:00,-0.432053,336,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17,-0.82278,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104223",2019-09-11 09:02:00,0,339,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.3,-0.78183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104224",2019-09-11 09:03:00,0,343,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.5,-0.76986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104225",2019-09-11 09:04:00,0,348,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.8,-0.78057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104226",2019-09-11 09:05:00,0,350,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.9,-0.79443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104227",2019-09-11 09:06:00,0,353,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.3,-0.81333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104228",2019-09-11 09:07:00,0,359,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.5,-0.85743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104229",2019-09-11 09:08:00,0,363,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.2,-0.8946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104230",2019-09-11 09:09:00,0,364,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.8,-0.92106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104231",2019-09-11 09:10:00,-0.722219,369,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.1,-0.92169,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104232",2019-09-11 09:11:00,-1.17973,372,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.6,-0.89523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104233",2019-09-11 09:12:00,-1.28936,375,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.1,-0.88893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104234",2019-09-11 09:13:00,-1.0698,377,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.5,-0.91161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104235",2019-09-11 09:14:00,-0.857127,382,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.4,-1.04328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104236",2019-09-11 09:15:00,-0.638954,386,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17,-1.07226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104237",2019-09-11 09:16:00,-0.597105,390,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.7,-1.09116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104238",2019-09-11 09:17:00,-0.508856,394,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.2,-1.10313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104239",2019-09-11 09:18:00,-0.46137,400,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.2,-1.11006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104240",2019-09-11 09:19:00,-0.417093,405,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.4,-1.16991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104241",2019-09-11 09:20:00,-0.376802,409,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.2,-1.16676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104242",2019-09-11 09:21:00,-0.379378,413,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,19.1,-1.14156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104243",2019-09-11 09:22:00,0,416,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,19.8,-1.16613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104244",2019-09-11 09:23:00,-0.345563,422,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.8,-1.19133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104245",2019-09-11 09:24:00,0,426,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.2,-1.15983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104246",2019-09-11 09:25:00,0,429,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.5,-1.16613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104247",2019-09-11 09:26:00,0,433,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15.9,-1.29906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104248",2019-09-11 09:27:00,0,440,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.6,-1.34694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104249",2019-09-11 09:28:00,0,445,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.3,-1.34379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104250",2019-09-11 09:29:00,0,447,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.6,-1.29213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104251",2019-09-11 09:30:00,0,450,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.6,-1.4112,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104252",2019-09-11 09:31:00,-0.357158,456,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.3,-1.4679,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104253",2019-09-11 09:32:00,-0.318649,461,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.8,-1.45593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104254",2019-09-11 09:33:00,-0.388223,466,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,19.2,-1.3671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104255",2019-09-11 09:34:00,-0.315311,471,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.2,-1.12833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104256",2019-09-11 09:35:00,-0.366156,475,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,15,-1.17873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104257",2019-09-11 09:36:00,-0.317164,478,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,16.8,-1.24803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104258",2019-09-11 09:37:00,0,485,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.6,-1.4049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104259",2019-09-11 09:38:00,0,490,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,19.8,-1.62036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104260",2019-09-11 09:39:00,0,491,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,20.4,-1.6506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104261",2019-09-11 09:40:00,0,495,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,20.7,-1.65879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104262",2019-09-11 09:41:00,0,499,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,20.8,-1.66383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104263",2019-09-11 09:42:00,-0.352717,503,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,20.5,-1.70793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104264",2019-09-11 09:43:00,-0.323012,507,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.9,-1.72746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104265",2019-09-11 09:44:00,-0.367929,511,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.2,-1.7514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104266",2019-09-11 09:45:00,-0.396614,515,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,19,-1.76463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104267",2019-09-11 09:46:00,-0.389385,519,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18,-1.78164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104268",2019-09-11 09:47:00,-0.3809,526,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.7,-1.80369,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104269",2019-09-11 09:48:00,0,528,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.1,-1.81818,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104270",2019-09-11 09:49:00,-0.383855,534,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,17.6,-1.84464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104271",2019-09-11 09:50:00,-0.379658,538,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.1,-1.84779,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104272",2019-09-11 09:51:00,-0.427146,544,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.5,-1.86669,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104273",2019-09-11 09:52:00,-0.421687,547,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.9,-1.86669,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104274",2019-09-11 09:53:00,-0.394737,551,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,19.5,-1.88055,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104275",2019-09-11 09:54:00,-0.411526,555,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,20.2,-1.88622,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104276",2019-09-11 09:55:00,0,560,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,20.2,-1.89756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104277",2019-09-11 09:56:00,0,562,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.1,-1.89756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104278",2019-09-11 09:57:00,-0.356287,566,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,20.5,22.5,24,22.5,22.5,18.1,-1.90953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104279",2019-09-11 09:58:00,-0.324998,568,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,17.6,-1.92339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104280",2019-09-11 09:59:00,-0.398873,573,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,17.8,-1.94418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104281",2019-09-11 10:00:00,-0.375142,578,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,18.4,-2.10546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104282",2019-09-11 10:01:00,-0.39613,582,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,18,-2.14263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104283",2019-09-11 10:02:00,-0.404421,586,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,19.2,-2.16783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104284",2019-09-11 10:03:00,-0.407319,591,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,19.9,-2.18106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104285",2019-09-11 10:04:00,-0.393607,595,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.2,-2.18673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104286",2019-09-11 10:05:00,-0.397319,596,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.5,-2.205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104287",2019-09-11 10:06:00,-0.387549,600,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.9,-2.13066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104288",2019-09-11 10:07:00,-0.390473,604,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,21.1,-1.89126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104289",2019-09-11 10:08:00,0,608,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.5,-1.91016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104290",2019-09-11 10:09:00,-0.377153,612,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,19.3,-1.94166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104291",2019-09-11 10:10:00,-0.398358,618,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,19.2,-2.04876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104292",2019-09-11 10:11:00,-0.41059,619,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,18,-2.25666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104293",2019-09-11 10:12:00,-0.40269,624,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,18.9,-2.268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104294",2019-09-11 10:13:00,-0.376045,627,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.7,-2.26926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104295",2019-09-11 10:14:00,-0.388225,631,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,21.2,-2.3625,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104296",2019-09-11 10:15:00,-0.372891,635,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.5,-2.37573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104297",2019-09-11 10:16:00,-0.491423,643,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,19.8,-2.394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104298",2019-09-11 10:17:00,0,648,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.4,-2.4066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104299",2019-09-11 10:18:00,-0.500069,651,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,21.1,-2.43243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104300",2019-09-11 10:19:00,-0.376068,654,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.9,-2.4381,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104301",2019-09-11 10:20:00,-0.399816,657,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,21.9,-2.45133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104302",2019-09-11 10:21:00,-0.379986,661,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,22.2,-2.43936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104303",2019-09-11 10:22:00,0,665,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,21,-2.47086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104304",2019-09-11 10:23:00,-0.389628,671,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.5,-2.49291,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104305",2019-09-11 10:24:00,-0.403234,675,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.1,-2.5137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104306",2019-09-11 10:25:00,-0.37916,679,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,20.7,-2.52126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104307",2019-09-11 10:26:00,-0.3823,684,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,22.2,-2.5326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104308",2019-09-11 10:27:00,-0.373261,684,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,22.6,-2.54079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104309",2019-09-11 10:28:00,-0.402983,687,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,23,-2.55528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104310",2019-09-11 10:29:00,-0.543687,690,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,22.5,22.9,-2.57481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104311",2019-09-11 10:30:00,-0.431866,694,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22.3,-2.59686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104312",2019-09-11 10:31:00,-0.428212,699,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,20.8,-2.65356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104313",2019-09-11 10:32:00,-0.43207,700,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,20.6,-2.65986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104314",2019-09-11 10:33:00,-0.420397,704,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,21.8,-2.67246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104315",2019-09-11 10:34:00,-0.43212,707,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22.2,-2.64096,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104316",2019-09-11 10:35:00,-0.748723,710,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22,-2.67246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104317",2019-09-11 10:36:00,0,716,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22.2,-2.33163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104318",2019-09-11 10:37:00,-0.541161,718,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22,-2.33163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104319",2019-09-11 10:38:00,-0.444143,723,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22.5,-2.35809,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104320",2019-09-11 10:39:00,-0.408267,726,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22.6,-2.45889,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104321",2019-09-11 10:40:00,-0.410668,729,0,25.5,22,22,18,29,28.5,29,0,0,22.5,21.5,21,22.5,24,22.5,23,22.7,-2.65734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104322",2019-09-11 10:41:00,-0.400447,731,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,22.5,-2.66868,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104323",2019-09-11 10:42:00,0,735,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,22.6,-2.66553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104324",2019-09-11 10:43:00,-0.402853,741,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21.1,-2.67876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104325",2019-09-11 10:44:00,-0.398122,741,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,20.1,-2.70396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104326",2019-09-11 10:45:00,-0.393657,748,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,19.3,-2.71719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104327",2019-09-11 10:46:00,-0.380339,754,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,19.2,-2.71089,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104328",2019-09-11 10:47:00,-0.359667,755,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,19.9,-2.71341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104329",2019-09-11 10:48:00,-0.457644,758,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21.1,-2.71593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104330",2019-09-11 10:49:00,-0.319266,763,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,20.7,-2.69766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104331",2019-09-11 10:50:00,-0.364131,760,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21.8,-2.67876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104332",2019-09-11 10:51:00,-0.38629,770,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,22.7,-2.69766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104333",2019-09-11 10:52:00,-0.380539,774,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,23.3,-2.69073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104334",2019-09-11 10:53:00,-0.349814,778,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,23.4,-2.69136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104335",2019-09-11 10:54:00,-0.37783,786,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,22.1,-2.70396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104336",2019-09-11 10:55:00,0,786,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,18.8,-2.72853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104337",2019-09-11 10:56:00,-0.36389,789,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,17.4,-2.82933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104338",2019-09-11 10:57:00,-0.374509,792,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,17,-2.82429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104339",2019-09-11 10:58:00,-0.374294,795,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,17,-2.80476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104340",2019-09-11 10:59:00,-0.397375,798,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,17.4,-2.90997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104341",2019-09-11 11:00:00,-0.504459,804,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,19.9,-2.93013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104342",2019-09-11 11:01:00,-0.384753,806,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21.6,-2.66679,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104343",2019-09-11 11:02:00,-0.320567,815,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,22.2,-2.56536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104344",2019-09-11 11:03:00,-0.406527,819,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,22.3,-2.61009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104345",2019-09-11 11:04:00,-0.438933,819,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21.5,-2.66049,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104346",2019-09-11 11:05:00,-0.682513,821,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21,-2.74743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104347",2019-09-11 11:06:00,-0.399572,822,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,21,-2.94903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104348",2019-09-11 11:07:00,-0.36468,829,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,20.5,-2.96793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104349",2019-09-11 11:08:00,-0.411962,834,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,23,20.8,-2.9799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104350",2019-09-11 11:09:00,-0.41586,838,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,23,23,19.2,-2.99754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104351",2019-09-11 11:10:00,-0.659783,840,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,23,23,20.3,-2.99943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104352",2019-09-11 11:11:00,-0.462087,844,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.1,-2.99439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104353",2019-09-11 11:12:00,-0.357918,847,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.5,-3.01833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104354",2019-09-11 11:13:00,-0.407008,851,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.8,-3.00951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104355",2019-09-11 11:14:00,-0.404952,852,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.4,-3.05235,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104356",2019-09-11 11:15:00,-0.404372,851,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.3,-3.04605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104357",2019-09-11 11:16:00,-0.432251,851,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.7,-3.07377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104358",2019-09-11 11:17:00,-0.394675,845,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.2,-3.02337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104359",2019-09-11 11:18:00,-0.404152,839,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.4,-2.98683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104360",2019-09-11 11:19:00,-0.404285,861,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.7,-3.03723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104361",2019-09-11 11:20:00,-0.40766,874,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20,-3.08196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104362",2019-09-11 11:21:00,-0.401531,874,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.8,-3.10716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104363",2019-09-11 11:22:00,0,868,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21,-3.10023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104364",2019-09-11 11:23:00,-0.473256,867,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.5,-3.14307,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104365",2019-09-11 11:24:00,-0.399985,885,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.7,-3.18906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104366",2019-09-11 11:25:00,-0.391246,891,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.3,-3.18969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104367",2019-09-11 11:26:00,-0.399878,897,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.8,-2.83689,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104368",2019-09-11 11:27:00,-0.420293,898,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.3,-2.8476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104369",2019-09-11 11:28:00,-0.385294,899,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.8,-2.88288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104370",2019-09-11 11:29:00,-0.489038,902,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.9,-2.96541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104371",2019-09-11 11:30:00,-0.369323,902,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.4,-3.22182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104372",2019-09-11 11:31:00,-0.392437,901,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,19.8,-3.24702,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104373",2019-09-11 11:32:00,-0.404661,899,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.9,-3.2697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104374",2019-09-11 11:33:00,-0.402415,910,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.2,-3.29553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104375",2019-09-11 11:34:00,0,913,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.4,-3.25899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104376",2019-09-11 11:35:00,-0.39331,907,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,19.3,-3.27159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104377",2019-09-11 11:36:00,-0.370619,921,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.8,-3.32451,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104378",2019-09-11 11:37:00,-0.395169,924,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.4,-3.32136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104379",2019-09-11 11:38:00,0,927,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.1,-3.34026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104380",2019-09-11 11:39:00,-0.610046,927,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,19.9,-3.34341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104381",2019-09-11 11:40:00,-0.419051,928,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20,-3.35286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104382",2019-09-11 11:41:00,-0.417148,933,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.2,-3.402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104383",2019-09-11 11:42:00,-0.406294,936,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.5,-3.40263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104384",2019-09-11 11:43:00,0,935,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.7,-3.41082,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104385",2019-09-11 11:44:00,-0.402013,940,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.9,-3.44169,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104386",2019-09-11 11:45:00,-0.394952,944,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.4,-3.4524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104387",2019-09-11 11:46:00,-0.389532,944,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,23.4,-3.46185,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104388",2019-09-11 11:47:00,-0.417715,947,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.5,-3.48075,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104389",2019-09-11 11:48:00,-0.415492,948,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.9,-3.42405,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104390",2019-09-11 11:49:00,0,949,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.7,-3.15189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104391",2019-09-11 11:50:00,-0.590141,951,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.6,-3.13425,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104392",2019-09-11 11:51:00,-0.386363,955,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21,-3.19599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104393",2019-09-11 11:52:00,-0.407111,959,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.7,-3.26466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104394",2019-09-11 11:53:00,-0.410287,961,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.7,-3.47004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104395",2019-09-11 11:54:00,-0.381149,964,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,23.6,-3.46689,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104396",2019-09-11 11:55:00,-0.41437,973,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,19.8,-3.44232,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104397",2019-09-11 11:56:00,0,965,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.5,-3.36483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104398",2019-09-11 11:57:00,-0.615573,969,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,19.4,-3.37239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104399",2019-09-11 11:58:00,0,981,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.7,-3.37176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104400",2019-09-11 11:59:00,-0.512973,978,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.8,-3.52926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104401",2019-09-11 12:00:00,-0.418441,980,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.3,-3.54186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104402",2019-09-11 12:01:00,-0.4025,974,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.7,-3.54186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104403",2019-09-11 12:02:00,-0.397232,981,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,18.7,-3.56643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104404",2019-09-11 12:03:00,-0.375804,982,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21,-3.57399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104405",2019-09-11 12:04:00,-0.40705,991,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22,-3.61116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104406",2019-09-11 12:05:00,-0.417053,992,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.2,-3.6288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104407",2019-09-11 12:06:00,-0.40569,996,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20,-3.64203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104408",2019-09-11 12:07:00,-0.407635,999,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,18.7,-3.64959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104409",2019-09-11 12:08:00,-0.396526,997,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,18.6,-3.6351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104410",2019-09-11 12:09:00,-0.349326,1000,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,20.9,-3.30183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104411",2019-09-11 12:10:00,-0.439572,1006,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,21.9,-3.26466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104412",2019-09-11 12:11:00,-0.372396,1005,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,22.5,24,23,23,22.9,-3.29553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104413",2019-09-11 12:12:00,-0.384086,1009,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.5,-3.4272,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104414",2019-09-11 12:13:00,-0.418271,1011,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.3,-3.49713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104415",2019-09-11 12:14:00,-0.411431,1013,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.6,-3.65463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104416",2019-09-11 12:15:00,-0.445445,1014,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.4,-3.72456,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104417",2019-09-11 12:16:00,-0.329187,1020,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.1,-3.68676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104418",2019-09-11 12:17:00,-0.507809,1012,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,21.7,-3.70629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104419",2019-09-11 12:18:00,-0.506784,1014,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,21.6,-3.72456,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104420",2019-09-11 12:19:00,-0.515967,1018,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.1,-3.74913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104421",2019-09-11 12:20:00,-0.568355,1033,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.7,-3.79386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104422",2019-09-11 12:21:00,-0.589938,1024,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.9,-3.75102,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104423",2019-09-11 12:22:00,-0.578543,1021,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.9,-3.64833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104424",2019-09-11 12:23:00,-0.635348,1022,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.4,-3.64203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104425",2019-09-11 12:24:00,-0.519925,1019,0,25.5,22,22,18,29,28.5,29,0,0,23,22,21.5,22.5,24,23,23,22.6,-3.63006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104426",2019-09-11 12:25:00,-0.485073,1023,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.3,-3.64203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104427",2019-09-11 12:26:00,-0.466321,1021,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.4,-3.47886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104428",2019-09-11 12:27:00,-0.447527,1023,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.5,-3.3957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104429",2019-09-11 12:28:00,-0.449984,1040,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.3,-3.46563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104430",2019-09-11 12:29:00,-0.591559,1036,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,24,-3.39759,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104431",2019-09-11 12:30:00,-0.408167,1041,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,24,-3.51099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104432",2019-09-11 12:31:00,-0.395605,1037,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.7,-3.78441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104433",2019-09-11 12:32:00,-0.391279,1037,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.4,-3.8556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104434",2019-09-11 12:33:00,-0.384411,1046,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,24.2,-3.94443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104435",2019-09-11 12:34:00,-0.350003,1050,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.7,-3.97656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104436",2019-09-11 12:35:00,-0.402641,1051,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.5,-4.07358,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104437",2019-09-11 12:36:00,-0.323588,1051,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.9,-4.07106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104438",2019-09-11 12:37:00,-0.423259,1053,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.2,-3.66723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104439",2019-09-11 12:38:00,0.364711,1058,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,22.8,-3.66849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104440",2019-09-11 12:39:00,0,1052,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.4,-3.62313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104441",2019-09-11 12:40:00,0,1055,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.6,-3.52989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104442",2019-09-11 12:41:00,0,1054,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.5,-3.64896,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104443",2019-09-11 12:42:00,0,1057,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,22.5,24,23,23,23.8,-3.28608,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104444",2019-09-11 12:43:00,0,1061,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23,24,-3.27096,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104445",2019-09-11 12:44:00,0,1061,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.1,-3.20166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104446",2019-09-11 12:45:00,0,1052,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,23.6,-3.30435,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104447",2019-09-11 12:46:00,0,1051,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,23.6,-3.43539,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104448",2019-09-11 12:47:00,0,1059,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.8,-3.65463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104449",2019-09-11 12:48:00,0,1068,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.5,-3.32829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104450",2019-09-11 12:49:00,0,1069,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.2,-3.73716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104451",2019-09-11 12:50:00,0,1076,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,23.2,-3.71889,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104452",2019-09-11 12:51:00,0,1069,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,23.8,-3.67416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104453",2019-09-11 12:52:00,0,1053,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24,-3.64014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104454",2019-09-11 12:53:00,0,1061,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.5,-3.70755,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104455",2019-09-11 12:54:00,0,1073,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.7,-3.71259,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104456",2019-09-11 12:55:00,0,1071,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,24.5,-3.69684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104457",2019-09-11 12:56:00,0.682247,1072,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,23.7,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104458",2019-09-11 12:57:00,3.80576,1086,0,25.5,22,22,18,29,28.5,29,0,0,23,22,22,23,24,23,23.5,23.9,-3.72645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104459",2019-09-11 12:58:00,4.63172,1085,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,24.8,-3.3012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104460",2019-09-11 12:59:00,7.64635,1076,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.1,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104461",2019-09-11 13:00:00,6.20327,1088,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.9,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104462",2019-09-11 13:01:00,4.03055,1086,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,23.4,-3.32577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104463",2019-09-11 13:02:00,2.14669,1086,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.9,-3.31821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104464",2019-09-11 13:03:00,2.06333,1086,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.5,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104465",2019-09-11 13:04:00,1.59936,1087,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.7,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104466",2019-09-11 13:05:00,0.819881,1089,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,19.7,-3.36861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104467",2019-09-11 13:06:00,0,1091,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.6,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104468",2019-09-11 13:07:00,1.01667,1093,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.7,-3.26214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104469",2019-09-11 13:08:00,1.42418,1096,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.9,-3.21426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104470",2019-09-11 13:09:00,1.94075,1099,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104471",2019-09-11 13:10:00,2.83721,1098,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.2,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104472",2019-09-11 13:11:00,2.6068,1096,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.7,-2.9484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104473",2019-09-11 13:12:00,2.88487,1092,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.1,-2.85957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104474",2019-09-11 13:13:00,2.84407,1091,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.4,-2.76255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104475",2019-09-11 13:14:00,2.72045,1095,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.1,-3.4398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104476",2019-09-11 13:15:00,2.42198,1093,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.3,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104477",2019-09-11 13:16:00,2.09936,1092,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.5,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104478",2019-09-11 13:17:00,2.3098,1098,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.3,-3.18087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104479",2019-09-11 13:18:00,1.83938,1103,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.1,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104480",2019-09-11 13:19:00,1.81119,1105,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.8,-3.35475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104481",2019-09-11 13:20:00,1.81375,1106,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,23.7,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104482",2019-09-11 13:21:00,1.77832,1105,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.5,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104483",2019-09-11 13:22:00,1.7811,1103,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.1,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104484",2019-09-11 13:23:00,2.1472,1105,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.6,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104485",2019-09-11 13:24:00,2.17719,1102,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104486",2019-09-11 13:25:00,2.12264,1103,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.2,-3.50091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104487",2019-09-11 13:26:00,2.34881,1105,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.6,-3.52926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104488",2019-09-11 13:27:00,2.22681,1107,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.3,-3.53556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104489",2019-09-11 13:28:00,1.97719,1103,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21.4,-3.5217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104490",2019-09-11 13:29:00,2.26805,1098,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,20.3,-1.83141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104491",2019-09-11 13:30:00,2.60156,1102,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,21,-3.4902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104492",2019-09-11 13:31:00,2.52308,1101,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23,23.5,22.3,-3.46941,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104493",2019-09-11 13:32:00,2.43542,1104,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.3,-3.09204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104494",2019-09-11 13:33:00,2.44517,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,21.7,-3.11787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
