"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"104495",2019-09-11 13:34:00,2.42922,1114,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,21.2,-3.14748,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104496",2019-09-11 13:35:00,2.48525,1113,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.1,-3.21426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104497",2019-09-11 13:36:00,2.59283,1114,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.5,-3.54753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104498",2019-09-11 13:37:00,2.81429,1113,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.4,-3.55761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104499",2019-09-11 13:38:00,2.75486,1115,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.7,-3.53556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104500",2019-09-11 13:39:00,2.86638,1110,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.7,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104501",2019-09-11 13:40:00,2.84176,1112,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.8,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104502",2019-09-11 13:41:00,2.75817,1112,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.5,-3.53052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104503",2019-09-11 13:42:00,2.75798,1110,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.5,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104504",2019-09-11 13:43:00,2.06737,1112,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.8,-4.17501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104505",2019-09-11 13:44:00,0.706211,1109,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.6,-3.4335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104506",2019-09-11 13:45:00,0.484603,1110,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.7,-4.22793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104507",2019-09-11 13:46:00,0,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.7,-4.20462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104508",2019-09-11 13:47:00,0.0155323,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104509",2019-09-11 13:48:00,0,1101,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25.4,-3.8367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104510",2019-09-11 13:49:00,0,1105,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25.8,-3.90474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104511",2019-09-11 13:50:00,0,1106,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25.6,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104512",2019-09-11 13:51:00,0,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25.2,-4.02885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104513",2019-09-11 13:52:00,0,1111,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,26,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104514",2019-09-11 13:53:00,0,1110,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,26,-4.28841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104515",2019-09-11 13:54:00,0,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25.9,-4.26447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104516",2019-09-11 13:55:00,0,1106,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,26.8,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104517",2019-09-11 13:56:00,0,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,25,-4.25124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104518",2019-09-11 13:57:00,0,1106,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.9,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104519",2019-09-11 13:58:00,0,1105,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.2,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104520",2019-09-11 13:59:00,0,1108,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.3,-4.17753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104521",2019-09-11 14:00:00,0,1110,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23,-4.24683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104522",2019-09-11 14:01:00,0,1114,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.6,-4.24683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104523",2019-09-11 14:02:00,0,1113,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.9,-4.2714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104524",2019-09-11 14:03:00,0,1122,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.9,-3.96963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104525",2019-09-11 14:04:00,0,1113,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,24.1,-3.8178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104526",2019-09-11 14:05:00,0,1104,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.8,-3.83481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104527",2019-09-11 14:06:00,0,1107,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.9,-3.88395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104528",2019-09-11 14:07:00,0,1103,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.5,-3.92868,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104529",2019-09-11 14:08:00,0,1098,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.3,-4.16367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104530",2019-09-11 14:09:00,0,1087,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.8,-4.1769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104531",2019-09-11 14:10:00,0,1086,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.5,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104532",2019-09-11 14:11:00,0,1064,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.6,-4.08177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104533",2019-09-11 14:12:00,0,1043,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,21.5,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104534",2019-09-11 14:13:00,0,1075,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,21.7,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104535",2019-09-11 14:14:00,0,1089,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.7,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104536",2019-09-11 14:15:00,0,1085,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,23.1,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104537",2019-09-11 14:16:00,0,1091,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,24,23.5,23.5,22.7,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104538",2019-09-11 14:17:00,0,1081,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,22.5,-4.05846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104539",2019-09-11 14:18:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,23,-4.11516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104540",2019-09-11 14:19:00,0,1087,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,22.7,-3.71196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104541",2019-09-11 14:20:00,0,1091,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,22.6,-3.73023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104542",2019-09-11 14:21:00,0,1098,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,23.3,-3.78567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104543",2019-09-11 14:22:00,0,1095,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,23.1,-3.8367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104544",2019-09-11 14:23:00,0,1096,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,24.5,-4.11579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104545",2019-09-11 14:24:00,0,1102,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,25.4,-4.16556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104546",2019-09-11 14:25:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,24.5,-4.14918,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104547",2019-09-11 14:26:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,24.8,-4.11453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104548",2019-09-11 14:27:00,0,1044,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,24.2,-4.0509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104549",2019-09-11 14:28:00,0,1075,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,25,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104550",2019-09-11 14:29:00,0,1083,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,25.1,-4.03326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104551",2019-09-11 14:30:00,0,1095,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,23,-4.14036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104552",2019-09-11 14:31:00,0,1080,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,24.1,-4.01436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104553",2019-09-11 14:32:00,0,1056,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,25.6,-3.96837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104554",2019-09-11 14:33:00,0,1065,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,25.8,-3.96711,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104555",2019-09-11 14:34:00,0,1061,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,26,-3.52926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104556",2019-09-11 14:35:00,0,1047,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,23.5,26.5,-3.65463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104557",2019-09-11 14:36:00,0,1110,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.5,-3.81213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104558",2019-09-11 14:37:00,0,1119,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.6,-3.86253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104559",2019-09-11 14:38:00,0,1121,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27,-3.98286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104560",2019-09-11 14:39:00,0,1139,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27.1,-4.31991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104561",2019-09-11 14:40:00,0,1144,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.7,-4.31361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104562",2019-09-11 14:41:00,0,1139,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27.1,-4.2966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104563",2019-09-11 14:42:00,0,1146,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,25.4,-4.3722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104564",2019-09-11 14:43:00,0,1149,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,22.1,-4.39614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104565",2019-09-11 14:44:00,0,1152,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,22.3,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104566",2019-09-11 14:45:00,0,1152,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.5,-4.3722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104567",2019-09-11 14:46:00,0,1141,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,21.5,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104568",2019-09-11 14:47:00,0,1149,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.8,-4.35456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104569",2019-09-11 14:48:00,0,1148,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,25.3,-4.3533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104570",2019-09-11 14:49:00,0,1140,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,25.9,-3.8934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104571",2019-09-11 14:50:00,0,1140,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26,-3.91104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104572",2019-09-11 14:51:00,0,1156,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26,-4.03326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104573",2019-09-11 14:52:00,0,881,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.9,-4.03956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104574",2019-09-11 14:53:00,0,1153,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27.6,-4.35519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104575",2019-09-11 14:54:00,0,1146,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27,-4.36212,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104576",2019-09-11 14:55:00,0,339,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.9,-0.9828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104577",2019-09-11 14:56:00,0,376,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27.2,-1.8333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104578",2019-09-11 14:57:00,0,1166,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,27.3,-4.38669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104579",2019-09-11 14:58:00,0,1149,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,25.7,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104580",2019-09-11 14:59:00,0,1139,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.8,-4.32306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104581",2019-09-11 15:00:00,0,1129,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,24.9,-4.30353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104582",2019-09-11 15:01:00,0,1120,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.1,-4.25943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104583",2019-09-11 15:02:00,0,1143,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.5,-3.5658,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104584",2019-09-11 15:03:00,0,317,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,26.9,-1.17621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104585",2019-09-11 15:04:00,0,1069,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,25.8,-3.7422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104586",2019-09-11 15:05:00,0,233,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,25.2,-2.3562,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104587",2019-09-11 15:06:00,0,253,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,24.9,-0.43533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104588",2019-09-11 15:07:00,0,602,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,24.7,-1.4805,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104589",2019-09-11 15:08:00,0,804,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.9,-4.06413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104590",2019-09-11 15:09:00,0,1076,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.9,-4.16052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104591",2019-09-11 15:10:00,0,423,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.8,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104592",2019-09-11 15:11:00,0,213,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.9,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104593",2019-09-11 15:12:00,0,203,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,24,23.5,24,23.8,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104594",2019-09-11 15:13:00,0,330,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,23.5,24,23.3,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104595",2019-09-11 15:14:00,0,207,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,23.5,24,23.9,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104596",2019-09-11 15:15:00,0,238,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,23.7,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104597",2019-09-11 15:16:00,0,695,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,23.8,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104598",2019-09-11 15:17:00,0,1078,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,23.9,-4.24746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104599",2019-09-11 15:18:00,0,1056,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,24.2,-4.15485,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104600",2019-09-11 15:19:00,0,1063,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,24.3,-4.17816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104601",2019-09-11 15:20:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,23.8,-4.31487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104602",2019-09-11 15:21:00,0,1127,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,24.5,-3.9816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104603",2019-09-11 15:22:00,0,507,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,24.5,-1.48617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104604",2019-09-11 15:23:00,0,708,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,23.8,-1.4742,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104605",2019-09-11 15:24:00,0,508,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,23,23,24,24,24,23.5,-2.8665,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"104606",2019-09-11 15:25:00,0,403,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,23.1,-1.2852,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"104607",2019-09-11 15:26:00,0,265,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,23.3,-0.80703,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"104608",2019-09-11 15:27:00,0,261,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,23.4,-0.78876,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"104609",2019-09-11 15:28:00,0,264,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,23.7,-0.8694,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"104610",2019-09-11 15:29:00,0,566,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,22.7,-3.88395,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104611",2019-09-11 15:30:00,0,610,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,22.2,-2.13129,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104612",2019-09-11 15:31:00,0,385,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,23.6,-1.20393,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104613",2019-09-11 15:32:00,0.575187,692,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,24.7,-1.07352,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104614",2019-09-11 15:33:00,-2.77844,307,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,24.2,-0.69993,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104615",2019-09-11 15:34:00,-3.43662,314,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,22.8,-2.6964,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104616",2019-09-11 15:35:00,-3.09204,927,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22.5,23,23,24,24,24,22.2,-1.40679,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104617",2019-09-11 15:36:00,-3.21195,264,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,22.7,-0.69363,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104618",2019-09-11 15:37:00,-3.89273,410,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,22.7,-2.016,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104619",2019-09-11 15:38:00,-3.82909,998,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,23.5,-3.80583,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104620",2019-09-11 15:39:00,-2.84606,1027,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,23.5,-3.20481,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104621",2019-09-11 15:40:00,-2.36288,762,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,22.7,-0.90909,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104622",2019-09-11 15:41:00,-1.62828,1008,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,23.2,-3.42783,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104623",2019-09-11 15:42:00,-1.41617,1008,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,23.4,-3.52737,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104624",2019-09-11 15:43:00,-1.19205,1024,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,23.3,-1.8648,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104625",2019-09-11 15:44:00,-1.01375,311,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,23.7,-0.90279,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104626",2019-09-11 15:45:00,-0.78741,522,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,22.3,-2.16279,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104627",2019-09-11 15:46:00,-0.810829,410,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,22.5,-1.4112,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104628",2019-09-11 15:47:00,-0.775952,402,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24,22.8,-3.80142,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104629",2019-09-11 15:48:00,-0.695013,377,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23,-1.41246,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104630",2019-09-11 15:49:00,-0.731158,336,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.5,-1.05903,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104631",2019-09-11 15:50:00,-0.654751,305,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.6,-0.93429,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104632",2019-09-11 15:51:00,-0.724205,308,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.7,-1.05903,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104633",2019-09-11 15:52:00,-0.62537,461,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.4,-2.90493,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104634",2019-09-11 15:53:00,-0.706481,900,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22,-2.86524,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104635",2019-09-11 15:54:00,-0.722256,712,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22,-2.3436,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104636",2019-09-11 15:55:00,-0.749161,1103,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.4,-4.54419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104637",2019-09-11 15:56:00,-0.855642,987,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.9,-4.3092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104638",2019-09-11 15:57:00,-0.884896,567,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.2,-1.59453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104639",2019-09-11 15:58:00,-0.894831,823,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.1,-3.02904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104640",2019-09-11 15:59:00,-0.954761,887,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.3,-3.1941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104641",2019-09-11 16:00:00,-1.03846,502,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.2,-0.79947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104642",2019-09-11 16:01:00,-0.875379,413,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.9,-0.81963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104643",2019-09-11 16:02:00,-1.14629,433,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.8,-1.35009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104644",2019-09-11 16:03:00,-1.20634,449,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.8,-1.39986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104645",2019-09-11 16:04:00,-1.20025,489,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,24.2,-1.46349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104646",2019-09-11 16:05:00,-0.761486,578,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,23.6,-2.29509,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104647",2019-09-11 16:06:00,-1.12437,492,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.7,-1.49436,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104648",2019-09-11 16:07:00,-1.11529,412,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.3,-1.22661,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104649",2019-09-11 16:08:00,-1.14937,433,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.5,-1.35009,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104650",2019-09-11 16:09:00,-1.13947,415,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23,24,24,24.5,22.8,-1.49121,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104651",2019-09-11 16:10:00,-1.14003,449,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.4,-1.97379,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104652",2019-09-11 16:11:00,-1.13392,433,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.5,-1.38348,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104653",2019-09-11 16:12:00,-0.935702,401,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.6,-1.2159,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104654",2019-09-11 16:13:00,-1.01809,375,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.6,-1.10439,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104655",2019-09-11 16:14:00,-1.0075,356,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.3,-1.02123,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104656",2019-09-11 16:15:00,-0.961532,355,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.3,-1.02375,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104657",2019-09-11 16:16:00,-0.95815,360,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.4,-1.07793,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104658",2019-09-11 16:17:00,-0.945689,372,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.6,-0.96453,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104659",2019-09-11 16:18:00,-0.931825,384,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.3,-0.78246,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104660",2019-09-11 16:19:00,-1.06994,388,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.2,-0.83223,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104661",2019-09-11 16:20:00,-0.94592,387,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.3,-0.86688,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104662",2019-09-11 16:21:00,-0.944823,380,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22,-0.92043,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104663",2019-09-11 16:22:00,-0.955827,381,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22,-1.15416,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104664",2019-09-11 16:23:00,-1.07757,373,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.5,-1.13463,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104665",2019-09-11 16:24:00,-0.949029,370,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-1.11636,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104666",2019-09-11 16:25:00,-0.979143,370,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-1.13589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104667",2019-09-11 16:26:00,-0.907565,379,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.2,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104668",2019-09-11 16:27:00,-0.871308,391,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.1,-1.24236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104669",2019-09-11 16:28:00,-0.670647,352,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22,-0.90216,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104670",2019-09-11 16:29:00,-0.887353,350,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.2,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104671",2019-09-11 16:30:00,-0.922288,347,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22.1,-1.01619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104672",2019-09-11 16:31:00,-0.794766,336,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.8,-0.97713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104673",2019-09-11 16:32:00,-0.991039,320,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.9,-0.90846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104674",2019-09-11 16:33:00,-0.904924,308,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.9,-0.86373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104675",2019-09-11 16:34:00,-0.928476,301,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104676",2019-09-11 16:35:00,-0.953755,297,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.8,-0.83916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104677",2019-09-11 16:36:00,-0.952248,296,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,22,-0.82656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104678",2019-09-11 16:37:00,-0.977094,290,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.8,-0.79821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104679",2019-09-11 16:38:00,-0.785904,281,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.8,-0.58086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104680",2019-09-11 16:39:00,-1.0184,272,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-0.29673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104681",2019-09-11 16:40:00,-1.00382,262,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.5,-0.16443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104682",2019-09-11 16:41:00,-0.972248,257,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.6,-0.35973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104683",2019-09-11 16:42:00,-0.999042,255,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.6,-0.38556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104684",2019-09-11 16:43:00,-0.994887,256,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.6,-0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104685",2019-09-11 16:44:00,-1.02041,254,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.4,-0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104686",2019-09-11 16:45:00,-1.06402,252,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.6,-0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104687",2019-09-11 16:46:00,-0.957728,252,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.3,-0.64449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104688",2019-09-11 16:47:00,-0.905019,251,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.2,-0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104689",2019-09-11 16:48:00,-0.715944,256,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.3,-0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104690",2019-09-11 16:49:00,-0.903831,262,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.5,-0.68733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104691",2019-09-11 16:50:00,-0.849717,267,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-0.71883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104692",2019-09-11 16:51:00,-0.852364,267,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-0.71253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104693",2019-09-11 16:52:00,-0.886857,264,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-0.69993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104694",2019-09-11 16:53:00,-0.844373,262,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.6,-0.66276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104695",2019-09-11 16:54:00,-0.839047,263,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.7,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104696",2019-09-11 16:55:00,-0.861799,272,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.4,-0.72576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104697",2019-09-11 16:56:00,-0.824962,280,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.2,-0.75096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104698",2019-09-11 16:57:00,-0.804955,286,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.9,-0.78876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104699",2019-09-11 16:58:00,-0.845299,301,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.9,-0.83349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104700",2019-09-11 16:59:00,-0.773679,320,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.8,-0.80766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104701",2019-09-11 17:00:00,-0.84214,329,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.9,-0.58086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104702",2019-09-11 17:01:00,-0.839704,335,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.1,-0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104703",2019-09-11 17:02:00,-0.848979,337,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.7,-0.62559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104704",2019-09-11 17:03:00,-0.826186,337,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.1,-0.68166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104705",2019-09-11 17:04:00,-0.814019,342,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,21.1,-1.01052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104706",2019-09-11 17:05:00,-0.767007,353,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.9,-1.07982,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104707",2019-09-11 17:06:00,-0.832685,366,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.8,-1.06029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104708",2019-09-11 17:07:00,-0.81868,334,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.7,-0.97209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104709",2019-09-11 17:08:00,-0.820385,323,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,-0.89901,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104710",2019-09-11 17:09:00,-0.799888,305,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,-0.83223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104711",2019-09-11 17:10:00,-0.852715,289,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104712",2019-09-11 17:11:00,-0.860184,280,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.4,-0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104713",2019-09-11 17:12:00,-0.708677,269,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,-0.68229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104714",2019-09-11 17:13:00,-0.767999,257,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.3,-0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104715",2019-09-11 17:14:00,-0.918413,246,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,-0.59913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104716",2019-09-11 17:15:00,-0.489988,237,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.7,-0.54936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104717",2019-09-11 17:16:00,-0.859589,228,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.7,-0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104718",2019-09-11 17:17:00,-0.862725,224,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.3,-0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104719",2019-09-11 17:18:00,-0.829771,218,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.48636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104720",2019-09-11 17:19:00,-0.903052,214,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,-0.47313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104721",2019-09-11 17:20:00,-0.827232,208,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.45486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104722",2019-09-11 17:21:00,-0.85214,206,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.7,-0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104723",2019-09-11 17:22:00,-0.86149,205,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.7,-0.19845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104724",2019-09-11 17:23:00,-0.843997,205,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.9,-0.02961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104725",2019-09-11 17:24:00,-0.868191,205,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,-0.03969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104726",2019-09-11 17:25:00,-0.848158,206,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.6,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104727",2019-09-11 17:26:00,-0.744847,205,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.1827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104728",2019-09-11 17:27:00,-0.837126,204,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.9,-0.39249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104729",2019-09-11 17:28:00,-0.843598,203,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.4,-0.40383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104730",2019-09-11 17:29:00,-0.843482,203,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.3,-0.25956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104731",2019-09-11 17:30:00,-0.748756,199,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.37233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104732",2019-09-11 17:31:00,-0.866329,195,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.4,-0.35406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104733",2019-09-11 17:32:00,-0.670454,188,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.3,-0.32256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104734",2019-09-11 17:33:00,-0.844291,180,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,-0.28476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104735",2019-09-11 17:34:00,-0.909172,175,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.25263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104736",2019-09-11 17:35:00,-1.00255,168,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.5,-0.21546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104737",2019-09-11 17:36:00,-0.845468,160,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,-0.18333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104738",2019-09-11 17:37:00,-0.850466,153,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.3,-0.15309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104739",2019-09-11 17:38:00,-0.840842,147,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.3,-0.13041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104740",2019-09-11 17:39:00,-0.880831,140,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.2,-0.1071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104741",2019-09-11 17:40:00,-0.837988,134,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.2,-0.07623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104742",2019-09-11 17:41:00,-0.855039,130,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20,-0.01449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104743",2019-09-11 17:42:00,-0.854065,128,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.2,-0.0126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104744",2019-09-11 17:43:00,-0.85804,125,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20,-0.01323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104745",2019-09-11 17:44:00,-0.822569,124,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20,-0.01323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104746",2019-09-11 17:45:00,-0.836054,123,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.9,-0.00126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104747",2019-09-11 17:46:00,-0.771004,123,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.8,0.97335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104748",2019-09-11 17:47:00,-0.816398,122,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104749",2019-09-11 17:48:00,-0.826602,121,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,20.1,0.37044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104750",2019-09-11 17:49:00,-0.839755,119,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.8,2.28942,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104751",2019-09-11 17:50:00,-0.673651,118,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.8,0.12537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104752",2019-09-11 17:51:00,-0.849302,114,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.7,0.04284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104753",2019-09-11 17:52:00,-0.878096,112,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.8,0.05607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104754",2019-09-11 17:53:00,-0.657071,110,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.8,0.07875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104755",2019-09-11 17:54:00,-0.81609,105,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.7,0.08001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104756",2019-09-11 17:55:00,-0.930256,102,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.6,0.09765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104757",2019-09-11 17:56:00,-0.84913,98,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.11781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104758",2019-09-11 17:57:00,-0.837077,95,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.13734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104759",2019-09-11 17:58:00,-0.824901,91,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.1512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104760",2019-09-11 17:59:00,-1.05699,87,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.1701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104761",2019-09-11 18:00:00,-0.836994,85,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.17577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104762",2019-09-11 18:01:00,-0.824163,83,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104763",2019-09-11 18:02:00,-0.838109,81,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104764",2019-09-11 18:03:00,-0.838816,80,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.20034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104765",2019-09-11 18:04:00,-0.842193,79,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.5,0.18963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104766",2019-09-11 18:05:00,-0.837095,79,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.6,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104767",2019-09-11 18:06:00,-0.94321,76,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.6,0.189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104768",2019-09-11 18:07:00,-0.877872,73,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.6,0.18207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104769",2019-09-11 18:08:00,-0.870461,72,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.6,0.19467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104770",2019-09-11 18:09:00,-0.892809,70,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.5,0.36981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104771",2019-09-11 18:10:00,-0.876806,70,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.4,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104772",2019-09-11 18:11:00,-0.892377,69,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.4,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104773",2019-09-11 18:12:00,-0.807129,68,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104774",2019-09-11 18:13:00,-0.728828,67,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.4,0.41139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104775",2019-09-11 18:14:00,-0.813599,68,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.4,0.25011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104776",2019-09-11 18:15:00,-0.783976,69,0,25.5,22,22,18,29,28.5,29,0,0,24,23,23,23.5,24,24,24.5,19.4,0.23184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104777",2019-09-11 18:16:00,-0.798444,70,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.4,0.22491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104778",2019-09-11 18:17:00,-0.876905,71,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.4,0.20223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104779",2019-09-11 18:18:00,-0.797722,70,0,25.5,22,22,18,29,28.5,29,0,0,24,22.5,23,23.5,24,24,24.5,19.4,0.20664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104780",2019-09-11 18:19:00,-0.727575,70,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104781",2019-09-11 18:20:00,-0.785229,68,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,0.27468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104782",2019-09-11 18:21:00,-0.792085,69,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.3,1.73754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104783",2019-09-11 18:22:00,-0.564248,70,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104784",2019-09-11 18:23:00,-0.773288,70,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.2,0.26271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104785",2019-09-11 18:24:00,-0.787309,71,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19.1,1.78857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104786",2019-09-11 18:25:00,-0.786915,71,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,1.6884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104787",2019-09-11 18:26:00,-0.743009,71,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,19,1.72305,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104788",2019-09-11 18:27:00,-0.740758,68,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,1.7073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104789",2019-09-11 18:28:00,-0.764204,66,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.2961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104790",2019-09-11 18:29:00,-0.750862,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.31374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104791",2019-09-11 18:30:00,-0.767813,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.37044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104792",2019-09-11 18:31:00,-0.750319,67,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.36729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104793",2019-09-11 18:32:00,-0.756872,68,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.23877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104794",2019-09-11 18:33:00,-0.553356,67,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,0.23184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104795",2019-09-11 18:34:00,-0.768796,67,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,0.25704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104796",2019-09-11 18:35:00,-0.752149,68,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104797",2019-09-11 18:36:00,-0.799031,67,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.62181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104798",2019-09-11 18:37:00,-0.783203,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104799",2019-09-11 18:38:00,-0.795635,64,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104800",2019-09-11 18:39:00,-0.986364,64,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.26397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104801",2019-09-11 18:40:00,-0.884798,63,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.27531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104802",2019-09-11 18:41:00,-0.661328,59,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.27657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104803",2019-09-11 18:42:00,-0.823524,58,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104804",2019-09-11 18:43:00,-0.803556,58,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.9,0.28917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
