"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"104805",2019-09-11 18:44:00,-0.639605,57,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,0.29232,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104806",2019-09-11 18:45:00,-0.787412,56,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,0.30114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104807",2019-09-11 18:46:00,-0.434439,55,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,0.30807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104808",2019-09-11 18:47:00,-0.791203,54,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.8,0.31311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104809",2019-09-11 18:48:00,-0.774538,53,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.7,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104810",2019-09-11 18:49:00,-0.611626,53,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.30807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104811",2019-09-11 18:50:00,-0.760488,52,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104812",2019-09-11 18:51:00,-0.799908,52,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104813",2019-09-11 18:52:00,-0.784419,52,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104814",2019-09-11 18:53:00,-0.722557,49,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104815",2019-09-11 18:54:00,-0.757189,48,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104816",2019-09-11 18:55:00,-0.767825,47,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,0.3402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104817",2019-09-11 18:56:00,-0.753737,45,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,0.36414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104818",2019-09-11 18:57:00,-0.782042,41,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,0.3654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104819",2019-09-11 18:58:00,-0.764523,38,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104820",2019-09-11 18:59:00,-1.07216,36,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,2.15019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104821",2019-09-11 19:00:00,-0.802799,36,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.6,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104822",2019-09-11 19:01:00,-0.76022,35,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104823",2019-09-11 19:02:00,-0.762089,33,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,2.09853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104824",2019-09-11 19:03:00,-0.751482,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.88578,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104825",2019-09-11 19:04:00,-0.760386,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104826",2019-09-11 19:05:00,-0.762495,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.77931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104827",2019-09-11 19:06:00,-0.720849,31,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104828",2019-09-11 19:07:00,-0.771196,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.77553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104829",2019-09-11 19:08:00,-0.814902,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104830",2019-09-11 19:09:00,-0.768063,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104831",2019-09-11 19:10:00,-0.755855,31,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104832",2019-09-11 19:11:00,-0.788903,31,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.5,0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104833",2019-09-11 19:12:00,-0.801884,29,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104834",2019-09-11 19:13:00,-0.763688,29,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104835",2019-09-11 19:14:00,-0.795671,28,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104836",2019-09-11 19:15:00,-0.789914,27,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104837",2019-09-11 19:16:00,-0.62126,27,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104838",2019-09-11 19:17:00,-0.784603,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.48699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104839",2019-09-11 19:18:00,-0.791276,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104840",2019-09-11 19:19:00,-0.795263,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104841",2019-09-11 19:20:00,-1.04086,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104842",2019-09-11 19:21:00,-0.786647,25,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104843",2019-09-11 19:22:00,-0.781517,25,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104844",2019-09-11 19:23:00,-0.822971,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104845",2019-09-11 19:24:00,-0.793479,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104846",2019-09-11 19:25:00,-0.790387,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104847",2019-09-11 19:26:00,-0.85382,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104848",2019-09-11 19:27:00,-0.822289,22,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104849",2019-09-11 19:28:00,-0.76612,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104850",2019-09-11 19:29:00,-0.991866,19,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.68733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104851",2019-09-11 19:30:00,-0.778258,19,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104852",2019-09-11 19:31:00,-0.947783,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104853",2019-09-11 19:32:00,-0.802324,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104854",2019-09-11 19:33:00,-0.789691,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104855",2019-09-11 19:34:00,-0.768689,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104856",2019-09-11 19:35:00,-0.770364,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104857",2019-09-11 19:36:00,-0.8547,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104858",2019-09-11 19:37:00,-0.763701,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104859",2019-09-11 19:38:00,-0.763422,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.70245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104860",2019-09-11 19:39:00,-0.75843,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104861",2019-09-11 19:40:00,-0.731143,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104862",2019-09-11 19:41:00,-0.801068,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.60669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104863",2019-09-11 19:42:00,-0.791408,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104864",2019-09-11 19:43:00,-0.756989,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.58905,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104865",2019-09-11 19:44:00,-0.766093,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104866",2019-09-11 19:45:00,-0.784808,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104867",2019-09-11 19:46:00,-1.12311,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104868",2019-09-11 19:47:00,-0.752981,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104869",2019-09-11 19:48:00,-0.590838,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104870",2019-09-11 19:49:00,-0.765277,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.4,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104871",2019-09-11 19:50:00,-0.76881,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.58716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104872",2019-09-11 19:51:00,-0.777595,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.3,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104873",2019-09-11 19:52:00,-0.784169,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.2,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104874",2019-09-11 19:53:00,-0.939922,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.1,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104875",2019-09-11 19:54:00,-0.753538,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18,0.59409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104876",2019-09-11 19:55:00,-0.644151,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104877",2019-09-11 19:56:00,-0.665573,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,17.9,0.97524,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104878",2019-09-11 19:57:00,-0.775461,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18,0.95634,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104879",2019-09-11 19:58:00,-0.769437,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18,0.84987,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104880",2019-09-11 19:59:00,-0.760572,6,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18,0.76671,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104881",2019-09-11 20:00:00,-0.810181,7,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.1,0.5922,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104882",2019-09-11 20:01:00,-0.76564,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,24,24,24.5,18.1,0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104883",2019-09-11 20:02:00,-0.797285,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104884",2019-09-11 20:03:00,-0.762202,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.58023,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104885",2019-09-11 20:04:00,-0.800385,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.5859,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104886",2019-09-11 20:05:00,-0.786163,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.79821,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104887",2019-09-11 20:06:00,-0.679194,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.79254,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104888",2019-09-11 20:07:00,-0.812963,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.78687,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104889",2019-09-11 20:08:00,-0.975646,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104890",2019-09-11 20:09:00,-0.746225,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.7308,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104891",2019-09-11 20:10:00,-0.781921,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.71694,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104892",2019-09-11 20:11:00,-0.856158,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104893",2019-09-11 20:12:00,-0.763065,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.7119,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104894",2019-09-11 20:13:00,-0.756439,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.6804,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104895",2019-09-11 20:14:00,-0.755786,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104896",2019-09-11 20:15:00,-0.752794,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.78561,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104897",2019-09-11 20:16:00,-0.741183,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104898",2019-09-11 20:17:00,-0.76288,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104899",2019-09-11 20:18:00,-0.742933,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.73773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104900",2019-09-11 20:19:00,-0.992881,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104901",2019-09-11 20:20:00,-0.549512,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104902",2019-09-11 20:21:00,-0.799105,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.76041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104903",2019-09-11 20:22:00,-0.813129,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104904",2019-09-11 20:23:00,-0.81582,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.70371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104905",2019-09-11 20:24:00,-0.804699,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.70371,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104906",2019-09-11 20:25:00,-0.809117,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,1.07982,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104907",2019-09-11 20:26:00,-0.81143,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,1.11699,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104908",2019-09-11 20:27:00,-0.743468,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,1.15227,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104909",2019-09-11 20:28:00,-0.653673,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.93114,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104910",2019-09-11 20:29:00,-0.745595,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.70119,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104911",2019-09-11 20:30:00,-0.946608,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.72387,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104912",2019-09-11 20:31:00,-0.898313,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.69804,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104913",2019-09-11 20:32:00,-0.82898,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.69867,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104914",2019-09-11 20:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.70434,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104915",2019-09-11 20:34:00,-0.771412,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.74277,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104916",2019-09-11 20:35:00,-0.817461,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.65016,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104917",2019-09-11 20:36:00,-0.781072,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.69426,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104918",2019-09-11 20:37:00,-0.789522,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.1,0.69552,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104919",2019-09-11 20:38:00,-0.728977,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.3,0.69804,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104920",2019-09-11 20:39:00,-0.746086,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.2,0.69678,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104921",2019-09-11 20:40:00,-0.707994,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.69678,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104922",2019-09-11 20:41:00,-0.721266,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,2.13759,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104923",2019-09-11 20:42:00,-0.719266,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.81837,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104924",2019-09-11 20:43:00,-0.73091,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.69237,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104925",2019-09-11 20:44:00,-0.713875,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104926",2019-09-11 20:45:00,-0.731893,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.79191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104927",2019-09-11 20:46:00,-0.701319,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104928",2019-09-11 20:47:00,-0.700608,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.83475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104929",2019-09-11 20:48:00,-0.7349,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.83412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104930",2019-09-11 20:49:00,-0.892687,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104931",2019-09-11 20:50:00,-0.683823,0,3.413,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,4.2966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104932",2019-09-11 20:51:00,-0.744279,0,3.311,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,3.94254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104933",2019-09-11 20:52:00,-0.773423,0,3.321,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.5,4.13217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104934",2019-09-11 20:53:00,-0.641584,0,3.304,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.5,4.1202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104935",2019-09-11 20:54:00,-0.767817,0,2.308,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.78057,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104936",2019-09-11 20:55:00,-0.764664,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.72324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104937",2019-09-11 20:56:00,-0.768039,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,1.0395,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104938",2019-09-11 20:57:00,-0.773662,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,1.0458,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104939",2019-09-11 20:58:00,-0.818024,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,1.0206,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104940",2019-09-11 20:59:00,-0.962524,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.96264,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104941",2019-09-11 21:00:00,-0.854198,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.74907,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104942",2019-09-11 21:01:00,-0.864742,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.74844,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104943",2019-09-11 21:02:00,-0.806374,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.78561,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104944",2019-09-11 21:03:00,-0.821742,0,0.069,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.77616,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104945",2019-09-11 21:04:00,-1.07699,0,0.069,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.76797,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104946",2019-09-11 21:05:00,-0.782002,0,0.069,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.76797,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104947",2019-09-11 21:06:00,-0.779005,0,0.069,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.77931,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104948",2019-09-11 21:07:00,-0.593177,0,0.067,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.76797,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104949",2019-09-11 21:08:00,-0.767502,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.72891,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104950",2019-09-11 21:09:00,-1.19853,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.71316,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104951",2019-09-11 21:10:00,-0.765509,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.1,0.71883,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104952",2019-09-11 21:11:00,-0.726009,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.72513,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104953",2019-09-11 21:12:00,-0.727697,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.72324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104954",2019-09-11 21:13:00,-0.53272,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.7308,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"104955",2019-09-11 21:14:00,-0.725878,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104956",2019-09-11 21:15:00,-0.731213,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.7308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104957",2019-09-11 21:16:00,-0.715704,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104958",2019-09-11 21:17:00,-0.719511,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.5,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104959",2019-09-11 21:18:00,-0.721723,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,0.7434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104960",2019-09-11 21:19:00,-0.736206,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.7,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104961",2019-09-11 21:20:00,-0.686708,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,0.74214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104962",2019-09-11 21:21:00,-0.701986,0,3.378,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,4.17627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104963",2019-09-11 21:22:00,-0.750541,0,3.337,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18,4.14414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104964",2019-09-11 21:23:00,-0.723667,0,3.337,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.1,4.1328,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104965",2019-09-11 21:24:00,-0.726433,0,3.331,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.4,4.13595,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104966",2019-09-11 21:25:00,-0.726203,0,3.327,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.4,4.11516,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104967",2019-09-11 21:26:00,-0.888049,0,3.331,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,4.158,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104968",2019-09-11 21:27:00,-0.70081,0,1.103,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,4.52907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104969",2019-09-11 21:28:00,-0.616603,0,0.104,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.6,2.21067,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104970",2019-09-11 21:29:00,-0.711942,0,0.104,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.5,1.12077,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104971",2019-09-11 21:30:00,-0.753849,0,3.385,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.4,4.35897,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104972",2019-09-11 21:31:00,-0.571996,0,0.102,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.3,0.80955,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104973",2019-09-11 21:32:00,-0.713355,0,3.085,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,18.2,0.7497,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104974",2019-09-11 21:33:00,-1.16718,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.9,0.76041,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104975",2019-09-11 21:34:00,-0.72259,0,0.298,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.8,0.80514,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104976",2019-09-11 21:35:00,-0.724125,0,0.102,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.6,1.83204,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104977",2019-09-11 21:36:00,-0.590819,0,0.102,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.4,1.22661,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104978",2019-09-11 21:37:00,-0.707748,0,0.102,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.4,1.00107,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104979",2019-09-11 21:38:00,-0.68602,0,0.101,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.4,0.79128,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104980",2019-09-11 21:39:00,-0.691992,0,0.91,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.3,4.12209,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104981",2019-09-11 21:40:00,-0.736214,0,0.101,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,17.3,0.79254,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104982",2019-09-11 21:41:00,-0.699898,0,1.096,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.3,4.221,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104983",2019-09-11 21:42:00,-0.717474,0,0.101,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.3,0.78687,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104984",2019-09-11 21:43:00,-0.662923,0,1.094,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.4,4.1076,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"104985",2019-09-11 21:44:00,-0.686423,0,0.064,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.4,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104986",2019-09-11 21:45:00,-0.700924,0,1.029,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.5,4.07547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104987",2019-09-11 21:46:00,-0.498921,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.5,0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104988",2019-09-11 21:47:00,-1.16387,0,1.041,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.6,3.03597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104989",2019-09-11 21:48:00,-0.738865,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17.3,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104990",2019-09-11 21:49:00,-0.688659,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104991",2019-09-11 21:50:00,-0.657972,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104992",2019-09-11 21:51:00,-0.867281,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.7,0.73332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104993",2019-09-11 21:52:00,-0.691651,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104994",2019-09-11 21:53:00,-0.474658,0,3.349,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.7,4.10697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"104995",2019-09-11 21:54:00,-0.649241,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.9,0.73647,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104996",2019-09-11 21:55:00,-0.906305,0,3.345,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,4.10697,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104997",2019-09-11 21:56:00,-0.764401,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.9,0.74088,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104998",2019-09-11 21:57:00,-0.733348,0,3.336,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.8,3.0429,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"104999",2019-09-11 21:58:00,-0.729777,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.8,0.73269,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105000",2019-09-11 21:59:00,-0.723186,0,3.334,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,2.97927,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105001",2019-09-11 22:00:00,-0.70669,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,0.61677,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105002",2019-09-11 22:01:00,-0.7151,0,3.327,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,0.94941,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105003",2019-09-11 22:02:00,-0.718874,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,0.98217,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105004",2019-09-11 22:03:00,-0.714797,0,3.326,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.9,1.19637,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105005",2019-09-11 22:04:00,-0.726641,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.9,0.81837,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105006",2019-09-11 22:05:00,-0.706001,0,3.32,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,17,2.93958,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105007",2019-09-11 22:06:00,-0.774131,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.8,0.59787,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105008",2019-09-11 22:07:00,-0.835424,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.7,0.59157,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105009",2019-09-11 22:08:00,-0.703705,0,0.064,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,24,24,24,16.7,0.60354,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105010",2019-09-11 22:09:00,-0.721949,0,2.32,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.59787,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105011",2019-09-11 22:10:00,-0.706872,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.58842,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105012",2019-09-11 22:11:00,-0.719631,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.59724,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105013",2019-09-11 22:12:00,-0.713233,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.59724,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105014",2019-09-11 22:13:00,-0.528968,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.60858,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"105015",2019-09-11 22:14:00,-0.737001,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105016",2019-09-11 22:15:00,-0.614807,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.60669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105017",2019-09-11 22:16:00,-0.694552,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105018",2019-09-11 22:17:00,-0.689012,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.5985,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105019",2019-09-11 22:18:00,-0.819407,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.9,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105020",2019-09-11 22:19:00,-0.725969,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105021",2019-09-11 22:20:00,-0.874063,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105022",2019-09-11 22:21:00,-0.75777,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105023",2019-09-11 22:22:00,-0.714198,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.61173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105024",2019-09-11 22:23:00,-0.710748,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.61425,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105025",2019-09-11 22:24:00,-0.74205,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105026",2019-09-11 22:25:00,-0.747693,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.8,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105027",2019-09-11 22:26:00,-0.776252,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.7,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105028",2019-09-11 22:27:00,-0.510026,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.5,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105029",2019-09-11 22:28:00,-0.787163,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.4,0.60921,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105030",2019-09-11 22:29:00,-0.782507,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.5,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105031",2019-09-11 22:30:00,-0.788428,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.6,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105032",2019-09-11 22:31:00,-0.749969,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,16.9,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105033",2019-09-11 22:32:00,-0.750528,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,17,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105034",2019-09-11 22:33:00,-0.713257,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,17.1,0.60732,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105035",2019-09-11 22:34:00,-0.773615,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,17,0.63819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105036",2019-09-11 22:35:00,-0.738553,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,17.1,0.98154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105037",2019-09-11 22:36:00,-0.686665,0,0.062,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,24,24,24,17.2,1.01367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105038",2019-09-11 22:37:00,-0.7059,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.2,1.08297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105039",2019-09-11 22:38:00,-0.704314,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.2,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105040",2019-09-11 22:39:00,-0.68147,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.3,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105041",2019-09-11 22:40:00,-0.864271,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.1,0.77301,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105042",2019-09-11 22:41:00,-0.668335,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.2,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105043",2019-09-11 22:42:00,-0.673445,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.3,0.72324,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105044",2019-09-11 22:43:00,-0.678861,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.4,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105045",2019-09-11 22:44:00,-0.704258,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.4,0.88767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105046",2019-09-11 22:45:00,-0.737535,0,0.063,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.3,0.69804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105047",2019-09-11 22:46:00,-0.669677,0,0.063,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17.1,1.65627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105048",2019-09-11 22:47:00,-0.48439,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105049",2019-09-11 22:48:00,-0.682658,0,0.065,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,23,24,24,24,17,2.90178,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105050",2019-09-11 22:49:00,-0.668513,0,0.067,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17,0.6237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105051",2019-09-11 22:50:00,-0.676423,0,0.067,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.1,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105052",2019-09-11 22:51:00,-0.661556,0,0.067,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.9,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105053",2019-09-11 22:52:00,-0.674317,0,0.067,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.9,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105054",2019-09-11 22:53:00,-0.40064,0,0.067,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.9,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105055",2019-09-11 22:54:00,-0.58423,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.1,0.57771,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105056",2019-09-11 22:55:00,-0.668163,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.2,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105057",2019-09-11 22:56:00,-0.652126,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.2,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105058",2019-09-11 22:57:00,-0.646233,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.3,0.57393,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105059",2019-09-11 22:58:00,-0.591676,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.4,0.49518,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105060",2019-09-11 22:59:00,-0.668848,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17.2,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105061",2019-09-11 23:00:00,-0.797812,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105062",2019-09-11 23:01:00,-0.635661,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17,0.45801,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105063",2019-09-11 23:02:00,-0.696249,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,17,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105064",2019-09-11 23:03:00,-0.667415,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.9,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105065",2019-09-11 23:04:00,-0.658888,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.8,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105066",2019-09-11 23:05:00,-0.677825,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.9,1.89504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105067",2019-09-11 23:06:00,-0.6542,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.8,0.5859,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105068",2019-09-11 23:07:00,-0.366364,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.7,0.61866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105069",2019-09-11 23:08:00,-0.638879,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.7,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105070",2019-09-11 23:09:00,-0.663725,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.7,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105071",2019-09-11 23:10:00,-0.655852,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.7,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105072",2019-09-11 23:11:00,-0.64471,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.6,0.84294,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105073",2019-09-11 23:12:00,-0.617463,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.5,0.91476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105074",2019-09-11 23:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.5,0.96957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105075",2019-09-11 23:14:00,-0.743395,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.5,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105076",2019-09-11 23:15:00,-0.632985,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21.5,22.5,23,24,24,24,16.5,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105077",2019-09-11 23:16:00,-0.619495,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105078",2019-09-11 23:17:00,-0.63982,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.5,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105079",2019-09-11 23:18:00,-0.632565,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.64701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105080",2019-09-11 23:19:00,-0.601352,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105081",2019-09-11 23:20:00,-0.74535,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105082",2019-09-11 23:21:00,-0.638585,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.7,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105083",2019-09-11 23:22:00,-0.660666,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.7,0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105084",2019-09-11 23:23:00,-0.606363,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.9,0.68481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105085",2019-09-11 23:24:00,-0.620058,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.9,0.67284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105086",2019-09-11 23:25:00,-0.536102,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105087",2019-09-11 23:26:00,-0.589323,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.67851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105088",2019-09-11 23:27:00,-0.780171,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,24,24,16.6,0.67284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105089",2019-09-11 23:28:00,-0.609719,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24,16.5,2.08404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105090",2019-09-11 23:29:00,-0.620849,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24,16.6,0.62496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105091",2019-09-11 23:30:00,-0.406773,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24,16.7,0.68985,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105092",2019-09-11 23:31:00,-0.603959,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24,16.7,0.65835,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105093",2019-09-11 23:32:00,-0.57536,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24,16.8,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105094",2019-09-11 23:33:00,-0.59235,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.8,0.61677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105095",2019-09-11 23:34:00,-0.472525,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.7,0.73269,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105096",2019-09-11 23:35:00,-0.600322,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.7,0.73647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105097",2019-09-11 23:36:00,-0.593219,0,0,25.5,22,22,18,29,28.5,29,0,6.81128205128205,24.5,21,22.5,23,24,23.5,24.5,16.7,0.60606,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105098",2019-09-11 23:37:00,-0.597793,0,0,25.5,22,22,18,29,28.5,29,0,6.88766666666667,24.5,21,22.5,23,24,23.5,24.5,16.7,0.60984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105099",2019-09-11 23:38:00,-0.598607,0,0,25.5,22,22,18,29,28.5,29,0,6.97083333333333,24.5,21,22.5,23,24,23.5,24.5,16.7,0.61677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105100",2019-09-11 23:39:00,-0.564326,0,0,25.5,22,22,18,29,28.5,29,0,7.0965,24.5,21,22.5,23,24,23.5,24.5,16.7,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105101",2019-09-11 23:40:00,-0.618987,0,0,25.5,22,22,18,29,28.5,29,0,2.26883333333333,24.5,21,22.5,23,24,23.5,24.5,16.6,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105102",2019-09-11 23:41:00,-0.54829,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105103",2019-09-11 23:42:00,-0.522071,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105104",2019-09-11 23:43:00,-0.747166,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105105",2019-09-11 23:44:00,-0.521492,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105106",2019-09-11 23:45:00,-0.59588,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105107",2019-09-11 23:46:00,-0.513159,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105108",2019-09-11 23:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.8127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105109",2019-09-11 23:48:00,-0.479169,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.7,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105110",2019-09-11 23:49:00,-0.452971,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.84798,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105111",2019-09-11 23:50:00,-0.504856,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.6,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
