"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"105112",2019-09-11 23:51:00,-0.468665,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.5,0.49959,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105113",2019-09-11 23:52:00,-0.662716,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.5,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105114",2019-09-11 23:53:00,-0.505526,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.4,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105115",2019-09-11 23:54:00,-0.690141,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22.5,23,24,23.5,24.5,16.4,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105116",2019-09-11 23:55:00,-0.569057,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.4,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105117",2019-09-11 23:56:00,-0.805529,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.3,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105118",2019-09-11 23:57:00,-0.798279,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.4,0.43722,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105119",2019-09-11 23:58:00,-0.593656,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.5,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105120",2019-09-11 23:59:00,-0.640265,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.4,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105121",2019-09-12 00:00:00,-0.585492,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.3,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105122",2019-09-12 00:01:00,-0.65535,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.2,0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105123",2019-09-12 00:02:00,-0.634997,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,21,22,23,24,23.5,24.5,16.1,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105124",2019-09-12 00:03:00,-0.629448,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,16,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105125",2019-09-12 00:04:00,-0.621904,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.9,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105126",2019-09-12 00:05:00,-0.612063,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.7,0.4347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105127",2019-09-12 00:06:00,-0.63695,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.7,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105128",2019-09-12 00:07:00,-0.737549,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.8,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105129",2019-09-12 00:08:00,-0.573135,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.9,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105130",2019-09-12 00:09:00,-0.598579,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.8,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105131",2019-09-12 00:10:00,-0.596434,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.9,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105132",2019-09-12 00:11:00,-0.592957,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.9,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105133",2019-09-12 00:12:00,-0.588316,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.9,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105134",2019-09-12 00:13:00,-0.580961,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21,22,23,24,23.5,24.5,15.9,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105135",2019-09-12 00:14:00,-0.577518,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105136",2019-09-12 00:15:00,-0.570845,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105137",2019-09-12 00:16:00,-0.609904,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105138",2019-09-12 00:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40446,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105139",2019-09-12 00:18:00,-0.546847,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.1,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105140",2019-09-12 00:19:00,-0.49014,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.40761,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105141",2019-09-12 00:20:00,-0.524908,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105142",2019-09-12 00:21:00,-0.485895,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.1,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105143",2019-09-12 00:22:00,-0.514656,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.1,0.77364,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105144",2019-09-12 00:23:00,-0.377923,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.2,0.72891,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105145",2019-09-12 00:24:00,-0.40486,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.2,0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105146",2019-09-12 00:25:00,-0.555999,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.3,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105147",2019-09-12 00:26:00,-0.550467,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.3,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105148",2019-09-12 00:27:00,-0.569683,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.3,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105149",2019-09-12 00:28:00,-0.76219,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.3,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105150",2019-09-12 00:29:00,-0.577663,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.3,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105151",2019-09-12 00:30:00,-0.582891,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.3,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105152",2019-09-12 00:31:00,-0.600501,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.2,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105153",2019-09-12 00:32:00,-0.605078,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.41643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105154",2019-09-12 00:33:00,-0.613431,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105155",2019-09-12 00:34:00,-0.384194,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105156",2019-09-12 00:35:00,-0.716611,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.6,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105157",2019-09-12 00:36:00,-0.630814,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105158",2019-09-12 00:37:00,-0.602499,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105159",2019-09-12 00:38:00,-0.602843,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105160",2019-09-12 00:39:00,-0.59959,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.43785,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105161",2019-09-12 00:40:00,-0.604407,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105162",2019-09-12 00:41:00,-0.462694,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105163",2019-09-12 00:42:00,-0.628925,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105164",2019-09-12 00:43:00,-0.589132,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105165",2019-09-12 00:44:00,-0.450416,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105166",2019-09-12 00:45:00,-0.534618,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.1,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105167",2019-09-12 00:46:00,-0.422215,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.1,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105168",2019-09-12 00:47:00,-0.459909,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105169",2019-09-12 00:48:00,-0.575178,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105170",2019-09-12 00:49:00,-0.432239,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105171",2019-09-12 00:50:00,-0.449089,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.39375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105172",2019-09-12 00:51:00,-0.445389,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105173",2019-09-12 00:52:00,-0.417823,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105174",2019-09-12 00:53:00,-0.422429,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105175",2019-09-12 00:54:00,-0.402364,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105176",2019-09-12 00:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105177",2019-09-12 00:56:00,-0.406322,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105178",2019-09-12 00:57:00,-0.391635,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105179",2019-09-12 00:58:00,-0.505329,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105180",2019-09-12 00:59:00,-0.400198,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105181",2019-09-12 01:00:00,-0.405164,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.73206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105182",2019-09-12 01:01:00,-0.378909,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.72324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105183",2019-09-12 01:02:00,-0.436703,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.65394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105184",2019-09-12 01:03:00,-0.410982,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105185",2019-09-12 01:04:00,-0.393248,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105186",2019-09-12 01:05:00,-0.392492,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105187",2019-09-12 01:06:00,-0.414417,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16.1,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105188",2019-09-12 01:07:00,-0.390578,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105189",2019-09-12 01:08:00,-0.466818,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,16,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105190",2019-09-12 01:09:00,-0.387321,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105191",2019-09-12 01:10:00,-0.386393,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.9,0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105192",2019-09-12 01:11:00,-0.413021,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105193",2019-09-12 01:12:00,-0.399742,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105194",2019-09-12 01:13:00,-0.436951,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.6,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105195",2019-09-12 01:14:00,-0.42529,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.6,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105196",2019-09-12 01:15:00,-0.326482,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.6,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105197",2019-09-12 01:16:00,-0.396892,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105198",2019-09-12 01:17:00,-0.444382,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105199",2019-09-12 01:18:00,-0.416619,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.6,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105200",2019-09-12 01:19:00,-0.428744,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105201",2019-09-12 01:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105202",2019-09-12 01:21:00,-0.41101,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105203",2019-09-12 01:22:00,-0.431593,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.37989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105204",2019-09-12 01:23:00,-0.411435,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105205",2019-09-12 01:24:00,-0.507605,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.4,0.38493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105206",2019-09-12 01:25:00,-0.425128,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.4,0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105207",2019-09-12 01:26:00,-0.426817,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.2,1.82007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105208",2019-09-12 01:27:00,-0.447639,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105209",2019-09-12 01:28:00,-0.435163,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105210",2019-09-12 01:29:00,-0.464277,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105211",2019-09-12 01:30:00,-0.447127,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105212",2019-09-12 01:31:00,-0.441921,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15.1,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105213",2019-09-12 01:32:00,-0.41127,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,15,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105214",2019-09-12 01:33:00,-0.425123,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,14.8,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105215",2019-09-12 01:34:00,-0.42619,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,14.7,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105216",2019-09-12 01:35:00,-0.424501,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,14.7,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105217",2019-09-12 01:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,14.7,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105218",2019-09-12 01:37:00,-0.426493,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,14.6,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105219",2019-09-12 01:38:00,-0.431675,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,22,23,24,23.5,24.5,14.6,0.63567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105220",2019-09-12 01:39:00,-0.411633,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.75033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105221",2019-09-12 01:40:00,-0.413857,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.73647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105222",2019-09-12 01:41:00,-0.425558,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.67221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105223",2019-09-12 01:42:00,-0.400075,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105224",2019-09-12 01:43:00,-0.410588,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105225",2019-09-12 01:44:00,-0.391345,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.3,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105226",2019-09-12 01:45:00,-0.419422,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.3,0.40635,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105227",2019-09-12 01:46:00,-0.421225,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105228",2019-09-12 01:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105229",2019-09-12 01:48:00,-0.42854,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.3,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105230",2019-09-12 01:49:00,-0.417802,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.3,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105231",2019-09-12 01:50:00,-0.437794,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.3,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105232",2019-09-12 01:51:00,-0.43716,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.4,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105233",2019-09-12 01:52:00,-0.391464,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.5,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105234",2019-09-12 01:53:00,-0.429759,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.6,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105235",2019-09-12 01:54:00,-0.439926,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.8,0.38682,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105236",2019-09-12 01:55:00,-0.456585,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.9,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105237",2019-09-12 01:56:00,-0.653547,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.9,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105238",2019-09-12 01:57:00,-0.437657,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,15.1,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105239",2019-09-12 01:58:00,-0.445308,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.9,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105240",2019-09-12 01:59:00,-0.459856,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,15,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105241",2019-09-12 02:00:00,-0.426079,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.9,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105242",2019-09-12 02:01:00,-0.456579,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105243",2019-09-12 02:02:00,-0.42239,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105244",2019-09-12 02:03:00,-0.389235,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105245",2019-09-12 02:04:00,-0.456947,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.8,0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105246",2019-09-12 02:05:00,-0.430179,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105247",2019-09-12 02:06:00,-0.443831,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.6,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105248",2019-09-12 02:07:00,-0.421832,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.3,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105249",2019-09-12 02:08:00,-0.408012,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23.5,24.5,14.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105250",2019-09-12 02:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105251",2019-09-12 02:10:00,-0.744187,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105252",2019-09-12 02:11:00,-0.477283,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105253",2019-09-12 02:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105254",2019-09-12 02:13:00,-0.347584,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105255",2019-09-12 02:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105256",2019-09-12 02:15:00,-0.365028,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105257",2019-09-12 02:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.72324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105258",2019-09-12 02:17:00,-0.329613,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.74781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105259",2019-09-12 02:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.69678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105260",2019-09-12 02:19:00,-0.433936,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.2,0.58401,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105261",2019-09-12 02:20:00,-0.339635,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,23,24,23,24.5,14.1,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105262",2019-09-12 02:21:00,-0.336999,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105263",2019-09-12 02:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105264",2019-09-12 02:23:00,-0.397584,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105265",2019-09-12 02:24:00,-0.338294,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.9,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105266",2019-09-12 02:25:00,-0.38449,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.8,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105267",2019-09-12 02:26:00,-0.372637,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.7,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105268",2019-09-12 02:27:00,-0.441381,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.6,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105269",2019-09-12 02:28:00,-0.500443,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.6,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105270",2019-09-12 02:29:00,-0.579687,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.5,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105271",2019-09-12 02:30:00,-0.575058,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.5,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105272",2019-09-12 02:31:00,-0.672826,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.5,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105273",2019-09-12 02:32:00,-0.718014,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.4,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105274",2019-09-12 02:33:00,-0.683513,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.4,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105275",2019-09-12 02:34:00,-0.652964,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.4,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105276",2019-09-12 02:35:00,-0.593754,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.6,0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105277",2019-09-12 02:36:00,-0.499187,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.6,0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105278",2019-09-12 02:37:00,-0.41734,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.6,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105279",2019-09-12 02:38:00,-0.49596,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.6,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105280",2019-09-12 02:39:00,-0.462025,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105281",2019-09-12 02:40:00,-0.455404,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105282",2019-09-12 02:41:00,-0.429209,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105283",2019-09-12 02:42:00,-0.413726,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105284",2019-09-12 02:43:00,-0.424798,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105285",2019-09-12 02:44:00,-0.413316,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.2,0.41643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105286",2019-09-12 02:45:00,-0.389093,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105287",2019-09-12 02:46:00,-0.329178,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.2,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105288",2019-09-12 02:47:00,-0.374556,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105289",2019-09-12 02:48:00,-0.364058,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105290",2019-09-12 02:49:00,-0.380031,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.41013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105291",2019-09-12 02:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105292",2019-09-12 02:51:00,-0.387188,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105293",2019-09-12 02:52:00,-0.477784,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14.1,0.86499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105294",2019-09-12 02:53:00,-0.415396,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.9,0.88641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105295",2019-09-12 02:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.8,0.91161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105296",2019-09-12 02:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.9,0.91728,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105297",2019-09-12 02:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.9,0.92484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105298",2019-09-12 02:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,13.8,0.93366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105299",2019-09-12 02:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24,21.5,21.5,22.5,24,23,24.5,14,1.25307,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105300",2019-09-12 02:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,1.2852,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105301",2019-09-12 03:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,1.20267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105302",2019-09-12 03:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,1.06407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105303",2019-09-12 03:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.88767,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105304",2019-09-12 03:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.5,0.89334,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105305",2019-09-12 03:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.89964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105306",2019-09-12 03:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.89964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105307",2019-09-12 03:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.90531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105308",2019-09-12 03:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.90909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105309",2019-09-12 03:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.5,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105310",2019-09-12 03:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.5,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105311",2019-09-12 03:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105312",2019-09-12 03:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.92232,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105313",2019-09-12 03:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105314",2019-09-12 03:13:00,5.93974,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.1,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105315",2019-09-12 03:14:00,5.30427,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.94122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105316",2019-09-12 03:15:00,7.51731,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105317",2019-09-12 03:16:00,6.62507,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105318",2019-09-12 03:17:00,4.55517,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.98595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105319",2019-09-12 03:18:00,2.73178,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105320",2019-09-12 03:19:00,1.73023,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105321",2019-09-12 03:20:00,1.21269,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105322",2019-09-12 03:21:00,0.935986,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.1,0.98595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105323",2019-09-12 03:22:00,0.877394,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.1,0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105324",2019-09-12 03:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105325",2019-09-12 03:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105326",2019-09-12 03:25:00,1.15451,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105327",2019-09-12 03:26:00,1.7724,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105328",2019-09-12 03:27:00,2.46928,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105329",2019-09-12 03:28:00,2.85611,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105330",2019-09-12 03:29:00,2.73588,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105331",2019-09-12 03:30:00,2.80632,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.5,0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105332",2019-09-12 03:31:00,2.31239,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.5,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105333",2019-09-12 03:32:00,2.20683,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105334",2019-09-12 03:33:00,2.01251,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105335",2019-09-12 03:34:00,1.52792,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.4,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105336",2019-09-12 03:35:00,1.3934,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105337",2019-09-12 03:36:00,1.35363,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105338",2019-09-12 03:37:00,1.46142,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105339",2019-09-12 03:38:00,1.41074,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,1.34001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105340",2019-09-12 03:39:00,1.72566,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105341",2019-09-12 03:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105342",2019-09-12 03:41:00,0.157844,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105343",2019-09-12 03:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105344",2019-09-12 03:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.1,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105345",2019-09-12 03:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105346",2019-09-12 03:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,13.9,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105347",2019-09-12 03:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.1,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105348",2019-09-12 03:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105349",2019-09-12 03:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.2,0.32949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105350",2019-09-12 03:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14.1,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105351",2019-09-12 03:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105352",2019-09-12 03:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,22.5,24,23,24.5,14,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105353",2019-09-12 03:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24.5,13.9,0.35091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105354",2019-09-12 03:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24.5,13.9,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105355",2019-09-12 03:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24.5,14,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105356",2019-09-12 03:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24.5,14.3,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105357",2019-09-12 03:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24.5,14.4,0.34335,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105358",2019-09-12 03:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.5,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105359",2019-09-12 03:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.6,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105360",2019-09-12 03:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.6,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105361",2019-09-12 04:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.6,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105362",2019-09-12 04:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.5,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105363",2019-09-12 04:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.7,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105364",2019-09-12 04:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.7,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105365",2019-09-12 04:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.8,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105366",2019-09-12 04:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.9,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105367",2019-09-12 04:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.8,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105368",2019-09-12 04:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.7,0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105369",2019-09-12 04:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.7,0.35091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105370",2019-09-12 04:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.6,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105371",2019-09-12 04:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.6,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105372",2019-09-12 04:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.6,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105373",2019-09-12 04:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.3,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105374",2019-09-12 04:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.3,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105375",2019-09-12 04:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.3,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105376",2019-09-12 04:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.2,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105377",2019-09-12 04:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.1,0.31185,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105378",2019-09-12 04:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.31626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105379",2019-09-12 04:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105380",2019-09-12 04:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.8,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105381",2019-09-12 04:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.8,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105382",2019-09-12 04:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.8,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105383",2019-09-12 04:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.7,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105384",2019-09-12 04:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105385",2019-09-12 04:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105386",2019-09-12 04:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105387",2019-09-12 04:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.66528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105388",2019-09-12 04:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.66024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105389",2019-09-12 04:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105390",2019-09-12 04:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105391",2019-09-12 04:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105392",2019-09-12 04:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105393",2019-09-12 04:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105394",2019-09-12 04:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,14.1,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105395",2019-09-12 04:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105396",2019-09-12 04:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105397",2019-09-12 04:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105398",2019-09-12 04:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.9,0.34272,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105399",2019-09-12 04:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.8,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105400",2019-09-12 04:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.7,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105401",2019-09-12 04:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.7,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105402",2019-09-12 04:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.6,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105403",2019-09-12 04:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.5,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105404",2019-09-12 04:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.4,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105405",2019-09-12 04:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.2,0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105406",2019-09-12 04:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.2,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105407",2019-09-12 04:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.2,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105408",2019-09-12 04:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.3,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105409",2019-09-12 04:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.3,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105410",2019-09-12 04:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.4,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105411",2019-09-12 04:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.4,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105412",2019-09-12 04:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.4,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105413",2019-09-12 04:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.4,0.33768,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105414",2019-09-12 04:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,23,24,13.4,0.33642,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105415",2019-09-12 04:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.5,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105416",2019-09-12 04:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.4,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105417",2019-09-12 04:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.4,0.33642,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105418",2019-09-12 04:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.4,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105419",2019-09-12 04:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.2,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105420",2019-09-12 04:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105421",2019-09-12 05:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.7812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105422",2019-09-12 05:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.6426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105423",2019-09-12 05:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.58212,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105424",2019-09-12 05:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.55503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105425",2019-09-12 05:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
