"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"105426",2019-09-12 05:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105427",2019-09-12 05:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105428",2019-09-12 05:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.8316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105429",2019-09-12 05:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.82152,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105430",2019-09-12 05:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,2.24532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105431",2019-09-12 05:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.77427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105432",2019-09-12 05:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105433",2019-09-12 05:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.49455,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105434",2019-09-12 05:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.8,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105435",2019-09-12 05:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.7,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105436",2019-09-12 05:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.7,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105437",2019-09-12 05:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105438",2019-09-12 05:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105439",2019-09-12 05:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105440",2019-09-12 05:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105441",2019-09-12 05:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105442",2019-09-12 05:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,1.95237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105443",2019-09-12 05:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105444",2019-09-12 05:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105445",2019-09-12 05:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105446",2019-09-12 05:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105447",2019-09-12 05:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105448",2019-09-12 05:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105449",2019-09-12 05:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105450",2019-09-12 05:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105451",2019-09-12 05:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.50652,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105452",2019-09-12 05:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105453",2019-09-12 05:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105454",2019-09-12 05:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105455",2019-09-12 05:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.49455,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105456",2019-09-12 05:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105457",2019-09-12 05:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.46809,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105458",2019-09-12 05:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105459",2019-09-12 05:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105460",2019-09-12 05:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105461",2019-09-12 05:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.47439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105462",2019-09-12 05:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105463",2019-09-12 05:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105464",2019-09-12 05:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105465",2019-09-12 05:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105466",2019-09-12 05:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105467",2019-09-12 05:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105468",2019-09-12 05:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105469",2019-09-12 05:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105470",2019-09-12 05:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105471",2019-09-12 05:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.3,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105472",2019-09-12 05:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105473",2019-09-12 05:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105474",2019-09-12 05:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.5,0.78876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105475",2019-09-12 05:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.79317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105476",2019-09-12 05:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.74907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105477",2019-09-12 05:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105478",2019-09-12 05:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.48888,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105479",2019-09-12 05:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105480",2019-09-12 05:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.6,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105481",2019-09-12 06:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105482",2019-09-12 06:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.8,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105483",2019-09-12 06:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105484",2019-09-12 06:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105485",2019-09-12 06:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.1,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105486",2019-09-12 06:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.2,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105487",2019-09-12 06:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.2,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105488",2019-09-12 06:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13.1,0.48258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105489",2019-09-12 06:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105490",2019-09-12 06:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105491",2019-09-12 06:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,13,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105492",2019-09-12 06:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.47691,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105493",2019-09-12 06:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105494",2019-09-12 06:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.8,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105495",2019-09-12 06:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.47439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105496",2019-09-12 06:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.9,0.47439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105497",2019-09-12 06:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21,22.5,24,22.5,24,12.8,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105498",2019-09-12 06:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,24,12.8,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105499",2019-09-12 06:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,24,12.7,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105500",2019-09-12 06:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,24,12.6,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105501",2019-09-12 06:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,24,12.6,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105502",2019-09-12 06:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,24,12.6,0.47502,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105503",2019-09-12 06:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,24,22.5,24,12.6,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105504",2019-09-12 06:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.8,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105505",2019-09-12 06:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.7,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105506",2019-09-12 06:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.8,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105507",2019-09-12 06:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105508",2019-09-12 06:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.5,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105509",2019-09-12 06:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.45549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105510",2019-09-12 06:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105511",2019-09-12 06:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105512",2019-09-12 06:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.7,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105513",2019-09-12 06:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.44856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105514",2019-09-12 06:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105515",2019-09-12 06:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.46998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105516",2019-09-12 06:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.7,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105517",2019-09-12 06:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105518",2019-09-12 06:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105519",2019-09-12 06:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105520",2019-09-12 06:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47565,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105521",2019-09-12 06:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105522",2019-09-12 06:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105523",2019-09-12 06:42:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.5,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105524",2019-09-12 06:43:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105525",2019-09-12 06:44:00,0,7,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.6,0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105526",2019-09-12 06:45:00,0,7,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.5,0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105527",2019-09-12 06:46:00,0,9,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.5,0.77427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105528",2019-09-12 06:47:00,0,8,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.5,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105529",2019-09-12 06:48:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105530",2019-09-12 06:49:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105531",2019-09-12 06:50:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105532",2019-09-12 06:51:00,0,10,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105533",2019-09-12 06:52:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105534",2019-09-12 06:53:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105535",2019-09-12 06:54:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.59409,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105536",2019-09-12 06:55:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.53109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105537",2019-09-12 06:56:00,0,12,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105538",2019-09-12 06:57:00,0,13,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,20.5,22.5,24,22.5,24,12.4,0.43911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105539",2019-09-12 06:58:00,0,13,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105540",2019-09-12 06:59:00,0,14,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105541",2019-09-12 07:00:00,0,14,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.44226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105542",2019-09-12 07:01:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.4,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105543",2019-09-12 07:02:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.4,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105544",2019-09-12 07:03:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105545",2019-09-12 07:04:00,0,15,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.4,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105546",2019-09-12 07:05:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.4,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105547",2019-09-12 07:06:00,0,17,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.62244,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105548",2019-09-12 07:07:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.59724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105549",2019-09-12 07:08:00,0,16,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105550",2019-09-12 07:09:00,0,17,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.60921,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105551",2019-09-12 07:10:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.4,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105552",2019-09-12 07:11:00,0,18,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105553",2019-09-12 07:12:00,0,20,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105554",2019-09-12 07:13:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.50778,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105555",2019-09-12 07:14:00,0,21,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.3,0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105556",2019-09-12 07:15:00,0,23,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.2,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105557",2019-09-12 07:16:00,0,28,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22.5,24,12.2,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105558",2019-09-12 07:17:00,0,30,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,24,22,24,12.2,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105559",2019-09-12 07:18:00,0,32,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.2,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105560",2019-09-12 07:19:00,0,34,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.3,0.55818,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105561",2019-09-12 07:20:00,0,36,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.4,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105562",2019-09-12 07:21:00,0,35,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.5,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105563",2019-09-12 07:22:00,0,32,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.7,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105564",2019-09-12 07:23:00,0,29,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.8,0.4599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105565",2019-09-12 07:24:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.9,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105566",2019-09-12 07:25:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,13.1,0.44982,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105567",2019-09-12 07:26:00,0,25,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,13.1,0.61677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105568",2019-09-12 07:27:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,13.1,0.74781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105569",2019-09-12 07:28:00,0,26,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,13.1,0.73521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105570",2019-09-12 07:29:00,0,27,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,13,0.64764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105571",2019-09-12 07:30:00,0,29,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.9,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105572",2019-09-12 07:31:00,0,38,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,24,12.8,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105573",2019-09-12 07:32:00,0,45,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,12.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105574",2019-09-12 07:33:00,0,57,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,12.8,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105575",2019-09-12 07:34:00,0,65,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,12.9,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105576",2019-09-12 07:35:00,0,66,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,13,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105577",2019-09-12 07:36:00,0,68,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,13.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105578",2019-09-12 07:37:00,0,71,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,13.3,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105579",2019-09-12 07:38:00,0,74,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,13.5,0.28161,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105580",2019-09-12 07:39:00,0,76,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,13.7,0.2583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105581",2019-09-12 07:40:00,0,79,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,13.9,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105582",2019-09-12 07:41:00,0,80,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14,0.25704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105583",2019-09-12 07:42:00,0,83,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14.1,0.23877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105584",2019-09-12 07:43:00,0,86,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14.2,0.23751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105585",2019-09-12 07:44:00,0,88,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14.3,0.23184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105586",2019-09-12 07:45:00,0,82,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14.4,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105587",2019-09-12 07:46:00,0,95,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14.6,0.21294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105588",2019-09-12 07:47:00,0,99,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,14.8,0.31941,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105589",2019-09-12 07:48:00,0,103,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,15,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105590",2019-09-12 07:49:00,0,105,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,15.3,0.25704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105591",2019-09-12 07:50:00,0,108,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,15.4,0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105592",2019-09-12 07:51:00,0,110,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22.5,23.5,22,23.5,15.6,0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105593",2019-09-12 07:52:00,0,112,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22,23.5,15.8,0.26397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105594",2019-09-12 07:53:00,0,115,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,15.9,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105595",2019-09-12 07:54:00,0,118,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,16,0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105596",2019-09-12 07:55:00,0,120,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,16.1,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105597",2019-09-12 07:56:00,0,123,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,16.3,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105598",2019-09-12 07:57:00,0,126,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,16.5,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105599",2019-09-12 07:58:00,0,129,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,16.6,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105600",2019-09-12 07:59:00,0,131,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,16.9,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105601",2019-09-12 08:00:00,0,135,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.1,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105602",2019-09-12 08:01:00,0,126,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.2,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105603",2019-09-12 08:02:00,0,91,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.3,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105604",2019-09-12 08:03:00,0,93,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.2,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105605",2019-09-12 08:04:00,0,146,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.1,0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105606",2019-09-12 08:05:00,0,152,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.2,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105607",2019-09-12 08:06:00,0,155,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.2,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105608",2019-09-12 08:07:00,0,156,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105609",2019-09-12 08:08:00,0,161,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.2,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105610",2019-09-12 08:09:00,0,165,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.1,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105611",2019-09-12 08:10:00,0,170,0,25.5,22,22,18,29,28.5,29,0,0,23,21,20.5,22,23.5,22.5,23.5,17.1,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105612",2019-09-12 08:11:00,0,172,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105613",2019-09-12 08:12:00,0,176,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.1,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105614",2019-09-12 08:13:00,0,181,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.1,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105615",2019-09-12 08:14:00,0,184,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.1,-0.00693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105616",2019-09-12 08:15:00,0,187,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.1,0.02709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105617",2019-09-12 08:16:00,0,190,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.2,-0.15813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105618",2019-09-12 08:17:00,0,192,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.2,-0.18333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105619",2019-09-12 08:18:00,0,195,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22,23.5,22.5,23.5,17.2,-0.20853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105620",2019-09-12 08:19:00,0,199,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.3,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105621",2019-09-12 08:20:00,0,203,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.3,-0.2646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105622",2019-09-12 08:21:00,0,206,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.4,-0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105623",2019-09-12 08:22:00,0,209,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.3,-0.31815,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105624",2019-09-12 08:23:00,0,212,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.4,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105625",2019-09-12 08:24:00,0,217,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.4,-0.32193,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105626",2019-09-12 08:25:00,0,219,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.5,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105627",2019-09-12 08:26:00,0,222,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.6,-0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105628",2019-09-12 08:27:00,0,227,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.6,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105629",2019-09-12 08:28:00,0,230,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.8,-0.38493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105630",2019-09-12 08:29:00,0,236,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.8,-0.36099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105631",2019-09-12 08:30:00,0,240,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,17.9,-0.32319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105632",2019-09-12 08:31:00,0,244,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18,-0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105633",2019-09-12 08:32:00,0,251,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.1,-0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105634",2019-09-12 08:33:00,0,255,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.1,-0.46242,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105635",2019-09-12 08:34:00,0,259,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.3,-0.48825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105636",2019-09-12 08:35:00,0,264,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.4,-0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105637",2019-09-12 08:36:00,0,270,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.6,-0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105638",2019-09-12 08:37:00,0,276,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.6,-0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105639",2019-09-12 08:38:00,0,283,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.7,-0.58401,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105640",2019-09-12 08:39:00,0,289,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.5,-0.59976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105641",2019-09-12 08:40:00,0,293,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.5,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105642",2019-09-12 08:41:00,0,301,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.5,-0.51408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105643",2019-09-12 08:42:00,0,307,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.6,-0.58338,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105644",2019-09-12 08:43:00,0,293,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.7,-0.4599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105645",2019-09-12 08:44:00,0,204,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.8,-0.20349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105646",2019-09-12 08:45:00,0,144,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.9,0.26334,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105647",2019-09-12 08:46:00,0,109,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105648",2019-09-12 08:47:00,0,170,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105649",2019-09-12 08:48:00,0,85,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105650",2019-09-12 08:49:00,0,117,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105651",2019-09-12 08:50:00,0,175,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.9,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105652",2019-09-12 08:51:00,0,132,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.9,-0.77553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105653",2019-09-12 08:52:00,0,330,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.9,-0.67599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105654",2019-09-12 08:53:00,0,330,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,18.9,-0.56196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105655",2019-09-12 08:54:00,0,332,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,-0.71379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105656",2019-09-12 08:55:00,0,334,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,-0.68796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105657",2019-09-12 08:56:00,0,337,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,-0.64386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105658",2019-09-12 08:57:00,0,342,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19.1,-0.64386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105659",2019-09-12 08:58:00,0,346,0,25.5,22,22,18,29,28.5,29,0,0,23,21,21,22.5,23.5,22.5,23.5,19,-0.68481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105660",2019-09-12 08:59:00,0,349,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,18.9,-0.72513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105661",2019-09-12 09:00:00,0,353,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19,-0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105662",2019-09-12 09:01:00,0,357,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.4,-0.9639,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105663",2019-09-12 09:02:00,0,361,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.3,-0.9828,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105664",2019-09-12 09:03:00,0,364,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.3,-1.01178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105665",2019-09-12 09:04:00,0,369,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.2,-1.03383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105666",2019-09-12 09:05:00,0,374,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.3,-1.04706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105667",2019-09-12 09:06:00,0,378,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.9,-1.06533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105668",2019-09-12 09:07:00,0,383,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,22.5,23.5,22.5,23.5,19.9,-1.09053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105669",2019-09-12 09:08:00,0,386,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20.5,0.44163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105670",2019-09-12 09:09:00,0,390,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.4,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105671",2019-09-12 09:10:00,0,396,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.3,-1.13463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105672",2019-09-12 09:11:00,0,390,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20.8,-1.07793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105673",2019-09-12 09:12:00,0,408,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.3,-1.13085,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105674",2019-09-12 09:13:00,0,366,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.3,-0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105675",2019-09-12 09:14:00,0,258,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,22.1,-0.6363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105676",2019-09-12 09:15:00,0,405,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,22.3,-1.2789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105677",2019-09-12 09:16:00,0,462,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,22.2,-1.41561,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105678",2019-09-12 09:17:00,0,229,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,22.5,-0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105679",2019-09-12 09:18:00,0,226,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.4,-0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105680",2019-09-12 09:19:00,0,149,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20.4,-0.19845,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105681",2019-09-12 09:20:00,0,169,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,19.9,-0.17073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105682",2019-09-12 09:21:00,0,293,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20,1.15101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105683",2019-09-12 09:22:00,0,384,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,18.1,-0.91413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105684",2019-09-12 09:23:00,0,392,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,17.7,-0.70056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105685",2019-09-12 09:24:00,0,455,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,17.6,-1.15983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105686",2019-09-12 09:25:00,0,414,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,18.2,-0.65079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105687",2019-09-12 09:26:00,0,439,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,19.2,-1.48743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105688",2019-09-12 09:27:00,0,490,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20.4,0.63063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105689",2019-09-12 09:28:00,0,486,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20.9,-1.55106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105690",2019-09-12 09:29:00,0,491,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.1,-1.54413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105691",2019-09-12 09:30:00,0,490,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,21.3,-1.56051,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105692",2019-09-12 09:31:00,0,492,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,19.9,-1.60083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105693",2019-09-12 09:32:00,0,496,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21,23,23.5,22.5,23.5,20.7,0.45171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105694",2019-09-12 09:33:00,0,495,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,21.4,-1.58508,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105695",2019-09-12 09:34:00,0,498,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,22.3,-1.65816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105696",2019-09-12 09:35:00,0,502,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,22.2,-1.67895,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105697",2019-09-12 09:36:00,0,507,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,22.7,-1.60083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105698",2019-09-12 09:37:00,0,510,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,22.7,-1.71297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105699",2019-09-12 09:38:00,0,513,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,21.7,-1.72179,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105700",2019-09-12 09:39:00,0,519,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,21.8,-1.75833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105701",2019-09-12 09:40:00,0,521,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,22.6,-1.77723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105702",2019-09-12 09:41:00,0,525,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,23.5,21.1,-1.71864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105703",2019-09-12 09:42:00,0,528,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,24,22.2,-1.83393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105704",2019-09-12 09:43:00,0,534,0,25.5,22,22,18,29,28.5,29,0,0,23,21.5,21.5,23,23.5,22.5,24,22.9,-1.83771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105705",2019-09-12 09:44:00,0,538,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,21.9,-1.88559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105706",2019-09-12 09:45:00,0,543,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.4,-1.953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105707",2019-09-12 09:46:00,0,546,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.3,-1.91016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105708",2019-09-12 09:47:00,0,552,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.5,-1.953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105709",2019-09-12 09:48:00,0,553,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.9,-1.95426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105710",2019-09-12 09:49:00,0,556,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,21.9,-1.97694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105711",2019-09-12 09:50:00,0,558,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.2,-1.97379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105712",2019-09-12 09:51:00,0,561,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.1,-1.79739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105713",2019-09-12 09:52:00,0,565,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.7,-1.60839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105714",2019-09-12 09:53:00,0,569,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,23.4,-1.6569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105715",2019-09-12 09:54:00,0,574,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24.1,-1.7262,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105716",2019-09-12 09:55:00,0,578,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24.4,-1.827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105717",2019-09-12 09:56:00,0,582,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,23.7,-1.96119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105718",2019-09-12 09:57:00,0,583,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.9,-1.97316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105719",2019-09-12 09:58:00,0,591,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,23.4,-2.01726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105720",2019-09-12 09:59:00,0,594,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,23.9,-2.00529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105721",2019-09-12 10:00:00,0,598,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24.3,-2.14326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105722",2019-09-12 10:01:00,0,601,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24.3,-2.20626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105723",2019-09-12 10:02:00,0,606,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24,-2.26485,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105724",2019-09-12 10:03:00,0,608,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24.2,-2.2869,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105725",2019-09-12 10:04:00,0,612,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,24.1,-2.28879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105726",2019-09-12 10:05:00,0,617,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,23.4,-2.32218,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105727",2019-09-12 10:06:00,0,621,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,21.5,23,23.5,22.5,24,22.9,-2.32533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105728",2019-09-12 10:07:00,0,626,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.3,-2.3184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105729",2019-09-12 10:08:00,0,626,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.3,-2.25603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105730",2019-09-12 10:09:00,0,632,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.2,-2.30139,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105731",2019-09-12 10:10:00,0,636,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.7,-2.33856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105732",2019-09-12 10:11:00,0,642,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.4,-2.33226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105733",2019-09-12 10:12:00,0,643,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.1,-2.30769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105734",2019-09-12 10:13:00,0,650,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.7,-2.28879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105735",2019-09-12 10:14:00,0,654,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.8,-2.32533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105736",2019-09-12 10:15:00,0,658,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.6,-2.33541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105737",2019-09-12 10:16:00,0,658,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23,-2.04183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105738",2019-09-12 10:17:00,0,663,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,20.6,-2.09223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105739",2019-09-12 10:18:00,0,666,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.4,-2.1735,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105740",2019-09-12 10:19:00,0,672,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,20.9,-2.27556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105741",2019-09-12 10:20:00,0,675,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.4,-2.5011,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105742",2019-09-12 10:21:00,0,679,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.9,-2.51685,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105743",2019-09-12 10:22:00,0,681,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.3,-2.51811,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105744",2019-09-12 10:23:00,0,687,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,20.4,-2.5515,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
