"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"105745",2019-09-12 10:24:00,0,689,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.5,-2.55528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105746",2019-09-12 10:25:00,0,692,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.7,-2.56221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105747",2019-09-12 10:26:00,0,694,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.7,-2.58678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105748",2019-09-12 10:27:00,0,699,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.6,-2.59875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105749",2019-09-12 10:28:00,0,704,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.5,-2.59623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105750",2019-09-12 10:29:00,0,707,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.8,-2.60946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105751",2019-09-12 10:30:00,0,712,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21.5,-2.65041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105752",2019-09-12 10:31:00,0,715,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,20.1,-1.47042,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105753",2019-09-12 10:32:00,0,719,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,20.9,-2.71782,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105754",2019-09-12 10:33:00,0,723,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,20.8,-2.70144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105755",2019-09-12 10:34:00,0,726,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,21,-2.7342,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105756",2019-09-12 10:35:00,0,728,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.1,-2.7342,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105757",2019-09-12 10:36:00,0,733,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.5,-2.76633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105758",2019-09-12 10:37:00,0,739,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.5,-2.76129,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105759",2019-09-12 10:38:00,0,740,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.7,-2.76759,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105760",2019-09-12 10:39:00,0,743,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.9,-2.38203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105761",2019-09-12 10:40:00,0,747,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,22.1,-2.41542,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105762",2019-09-12 10:41:00,0,750,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.2,-2.40975,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105763",2019-09-12 10:42:00,0,754,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.1,-2.5074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105764",2019-09-12 10:43:00,0,757,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.4,-2.78586,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105765",2019-09-12 10:44:00,0,761,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.5,-2.77893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105766",2019-09-12 10:45:00,0,765,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.8,-2.77263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105767",2019-09-12 10:46:00,0,770,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.9,-2.45259,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105768",2019-09-12 10:47:00,0,772,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.4,-2.79909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105769",2019-09-12 10:48:00,0,776,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.3,-2.78523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105770",2019-09-12 10:49:00,0,779,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.1,-2.78649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105771",2019-09-12 10:50:00,0,783,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25,-2.81169,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105772",2019-09-12 10:51:00,0,786,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25,-2.78649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105773",2019-09-12 10:52:00,0,788,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.4,-2.76003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105774",2019-09-12 10:53:00,0,794,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.9,-2.73609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105775",2019-09-12 10:54:00,0,798,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.7,-2.80539,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105776",2019-09-12 10:55:00,0,801,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.1,-2.81106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105777",2019-09-12 10:56:00,0,805,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.2,-2.81106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105778",2019-09-12 10:57:00,0,810,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.7,-2.82933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105779",2019-09-12 10:58:00,0,813,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,27.1,-2.81673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105780",2019-09-12 10:59:00,0,815,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,27.3,-2.81799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105781",2019-09-12 11:00:00,0,819,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.3,-2.76066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105782",2019-09-12 11:01:00,0,822,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.6,-2.59056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105783",2019-09-12 11:02:00,0,826,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.6,-2.59056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105784",2019-09-12 11:03:00,0,829,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.2,-2.61009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105785",2019-09-12 11:04:00,0,832,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.7,-2.67687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105786",2019-09-12 11:05:00,0,836,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.1,-2.76003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105787",2019-09-12 11:06:00,0,841,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.2,-2.98746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105788",2019-09-12 11:07:00,0,841,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.8,-3.02022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105789",2019-09-12 11:08:00,0,842,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25,-3.05046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105790",2019-09-12 11:09:00,0,845,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.8,-3.05865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105791",2019-09-12 11:10:00,0,851,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.6,-3.05865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105792",2019-09-12 11:11:00,0,846,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.4,-3.04416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105793",2019-09-12 11:12:00,0,845,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,27.1,-3.03786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105794",2019-09-12 11:13:00,0,852,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,27,-3.04479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105795",2019-09-12 11:14:00,0,852,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.7,-3.06306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105796",2019-09-12 11:15:00,0,858,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,26.5,-3.03849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105797",2019-09-12 11:16:00,0,861,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.8,-3.01833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105798",2019-09-12 11:17:00,0,867,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.7,-3.09393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105799",2019-09-12 11:18:00,0,873,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,25.9,-3.10527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105800",2019-09-12 11:19:00,0,881,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.8,-2.88036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105801",2019-09-12 11:20:00,0,885,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.8,-2.7531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105802",2019-09-12 11:21:00,0,888,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.8,-2.80413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105803",2019-09-12 11:22:00,0,891,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.9,-2.87406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105804",2019-09-12 11:23:00,0,896,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.8,-2.96856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105805",2019-09-12 11:24:00,0,899,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.6,-3.15693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105806",2019-09-12 11:25:00,0,901,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,24.4,-3.19536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105807",2019-09-12 11:26:00,0,905,0,25.5,22,22,18,29,28.5,29,0,0,23.5,21.5,22,23,23.5,23,24,23.7,-3.26466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105808",2019-09-12 11:27:00,0,906,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,23.3,-3.27033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105809",2019-09-12 11:28:00,0,912,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,24.4,-3.28356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105810",2019-09-12 11:29:00,0,914,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,24.6,-3.28041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105811",2019-09-12 11:30:00,0,915,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,23.6,-3.28923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105812",2019-09-12 11:31:00,0,916,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,22.8,-3.25899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105813",2019-09-12 11:32:00,0,915,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,23.4,-3.28986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105814",2019-09-12 11:33:00,0,922,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,22.3,-3.30876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105815",2019-09-12 11:34:00,0,925,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,22.4,-3.3327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105816",2019-09-12 11:35:00,0,930,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,23.8,-3.34593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105817",2019-09-12 11:36:00,0,932,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,24.7,-3.34656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105818",2019-09-12 11:37:00,0,937,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.7,-3.28671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105819",2019-09-12 11:38:00,0,939,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.4,-2.99124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105820",2019-09-12 11:39:00,0,943,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,23.8,-3.03912,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105821",2019-09-12 11:40:00,0,945,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,23.5,-3.0807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105822",2019-09-12 11:41:00,0,917,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,24.9,-2.75121,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105823",2019-09-12 11:42:00,0,951,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.6,-3.33963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105824",2019-09-12 11:43:00,0,957,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,26.5,-3.44106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105825",2019-09-12 11:44:00,0,961,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,26.4,-3.51099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105826",2019-09-12 11:45:00,0,965,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,26,-3.52989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105827",2019-09-12 11:46:00,0,972,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.5,-3.51981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105828",2019-09-12 11:47:00,0,982,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.2,-3.57903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105829",2019-09-12 11:48:00,0,992,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,24.6,-3.62943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105830",2019-09-12 11:49:00,0,1009,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,26.3,-3.67353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105831",2019-09-12 11:50:00,0,1034,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,26.7,-3.7359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105832",2019-09-12 11:51:00,0,1053,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,26.4,-3.8493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105833",2019-09-12 11:52:00,0,1095,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.3,-4.00869,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105834",2019-09-12 11:53:00,0,1076,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.6,-3.68739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105835",2019-09-12 11:54:00,0,626,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22,23,23.5,23,24,25.9,-2.18106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105836",2019-09-12 11:55:00,0,598,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.9,-2.0664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105837",2019-09-12 11:56:00,0,786,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,24.8,-3.48075,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105838",2019-09-12 11:57:00,0,727,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,24.4,-3.04227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105839",2019-09-12 11:58:00,0,1200,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.3,-3.18339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105840",2019-09-12 11:59:00,0,717,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,22.9,-1.98513,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105841",2019-09-12 12:00:00,0,685,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,22.7,-3.02526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105842",2019-09-12 12:01:00,-0.818743,835,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,22.7,-3.45366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105843",2019-09-12 12:02:00,0,739,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.1,-2.58678,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105844",2019-09-12 12:03:00,-0.539661,921,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.6,-2.31336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105845",2019-09-12 12:04:00,0,715,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,22.9,-3.3075,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105846",2019-09-12 12:05:00,-0.433453,951,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.1,-2.48976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105847",2019-09-12 12:06:00,0,970,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.7,-2.76633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105848",2019-09-12 12:07:00,0,706,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.1,-2.4633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105849",2019-09-12 12:08:00,0,706,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25,-4.21659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105850",2019-09-12 12:09:00,0,1022,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,24.7,-4.1391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105851",2019-09-12 12:10:00,0,965,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.3,-4.68153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105852",2019-09-12 12:11:00,0,1219,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,24,-2.86335,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105853",2019-09-12 12:12:00,0,469,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.8,-2.30328,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105854",2019-09-12 12:13:00,0,NA,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.5,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105855",2019-09-12 12:14:00,0,546,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,24.8,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105856",2019-09-12 12:15:00,0,578,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,22.3,-2.0097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105857",2019-09-12 12:16:00,0,NA,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,23.3,-3.591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105858",2019-09-12 12:17:00,0,1177,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,24.6,-1.95867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105859",2019-09-12 12:18:00,0,NA,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.8,-4.6053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105860",2019-09-12 12:19:00,0,NA,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,26.6,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105861",2019-09-12 12:20:00,0,634,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,26.6,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105862",2019-09-12 12:21:00,0,1141,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,27.1,-4.35078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105863",2019-09-12 12:22:00,0,NA,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.8,-4.8006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105864",2019-09-12 12:23:00,0,1119,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,25.3,-4.62735,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105865",2019-09-12 12:24:00,0,638,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,26.4,-3.0429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105866",2019-09-12 12:25:00,0,1243,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,26.7,-4.5549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105867",2019-09-12 12:26:00,0,743,0,25.5,22,22,18,29,28.5,29,0,0,23.5,22,22.5,23,23.5,23,24,26.8,-4.58766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105868",2019-09-12 12:27:00,0,1191,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24,25.7,-4.12146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105869",2019-09-12 12:28:00,0,NA,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24,26.5,-4.16052,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105870",2019-09-12 12:29:00,0.649218,1237,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24,27.4,-4.01184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105871",2019-09-12 12:30:00,0,853,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24,28,-3.2256,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105872",2019-09-12 12:31:00,0.527284,929,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24,27.9,-3.55005,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105873",2019-09-12 12:32:00,0,1144,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.6,-3.66408,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105874",2019-09-12 12:33:00,0.42712,1198,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,26.6,-3.75921,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105875",2019-09-12 12:34:00,0,1190,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,26.8,-3.6225,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105876",2019-09-12 12:35:00,0,1127,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,26,-2.8224,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105877",2019-09-12 12:36:00,0,1046,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,26.7,-3.54186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105878",2019-09-12 12:37:00,-0.876096,965,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.5,-1.92969,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105879",2019-09-12 12:38:00,-1.01497,1200,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.5,-2.37636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105880",2019-09-12 12:39:00,-1.07458,1164,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.6,-3.95199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105881",2019-09-12 12:40:00,-0.800523,980,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.7,-2.82996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105882",2019-09-12 12:41:00,-0.622293,1105,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.5,-3.71763,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105883",2019-09-12 12:42:00,-0.484762,1093,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.7,-3.67353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105884",2019-09-12 12:43:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.8,-3.65463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105885",2019-09-12 12:44:00,-0.395751,1084,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,27.4,-3.62376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105886",2019-09-12 12:45:00,0,1076,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,26.6,-3.17142,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105887",2019-09-12 12:46:00,0,1075,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,25.5,-3.18843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105888",2019-09-12 12:47:00,0,1078,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,25.7,-3.2319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105889",2019-09-12 12:48:00,0,1082,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,24.4,-3.3264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105890",2019-09-12 12:49:00,0,1077,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,25.2,-3.6036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105891",2019-09-12 12:50:00,0,1079,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,25.4,-3.58596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105892",2019-09-12 12:51:00,0,1076,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,26.2,-3.59478,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105893",2019-09-12 12:52:00,0,1078,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23,24.5,25.6,-3.61179,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105894",2019-09-12 12:53:00,0,1078,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.6,-3.64896,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105895",2019-09-12 12:54:00,0,1086,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.3,-3.65022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105896",2019-09-12 12:55:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.6,-3.61179,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105897",2019-09-12 12:56:00,0,1069,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.3,-3.61746,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105898",2019-09-12 12:57:00,0,1063,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.5,-3.60549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105899",2019-09-12 12:58:00,0,1085,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.8,-3.55509,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105900",2019-09-12 12:59:00,0,1077,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.2,-3.44736,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105901",2019-09-12 13:00:00,0,1082,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26,-3.37239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105902",2019-09-12 13:01:00,0,1084,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.9,-3.00636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105903",2019-09-12 13:02:00,0,1086,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.6,-3.09141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105904",2019-09-12 13:03:00,0,1082,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.9,-3.13803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105905",2019-09-12 13:04:00,0,1087,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.7,-3.08196,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105906",2019-09-12 13:05:00,0,1087,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.2,-3.25899,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105907",2019-09-12 13:06:00,0,1087,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.2,-3.51603,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105908",2019-09-12 13:07:00,0,1085,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.8,-3.50469,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105909",2019-09-12 13:08:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.5,-3.5091,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105910",2019-09-12 13:09:00,0,1086,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26,-3.49776,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105911",2019-09-12 13:10:00,0,1086,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.9,-3.49713,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105912",2019-09-12 13:11:00,0,1088,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.6,-3.49146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105913",2019-09-12 13:12:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.1,-3.48579,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105914",2019-09-12 13:13:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.6,-3.48642,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105915",2019-09-12 13:14:00,0,1087,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,25.8,-3.48516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105916",2019-09-12 13:15:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26,-3.49083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105917",2019-09-12 13:16:00,0,1091,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.2,-3.35286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105918",2019-09-12 13:17:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26.5,-3.06243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105919",2019-09-12 13:18:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,26,-3.04353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105920",2019-09-12 13:19:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,24.6,-3.0933,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105921",2019-09-12 13:20:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,22.5,23,23.5,23.5,24.5,24,-3.13929,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105922",2019-09-12 13:21:00,0,441,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,23.7,-3.42216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105923",2019-09-12 13:22:00,0,958,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.4,-3.465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105924",2019-09-12 13:23:00,0.78367,1089,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.6,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105925",2019-09-12 13:24:00,6.00868,1093,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.8,-3.4335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105926",2019-09-12 13:25:00,5.07828,1093,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.4,-3.42153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105927",2019-09-12 13:26:00,7.63976,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,24.7,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105928",2019-09-12 13:27:00,6.23613,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,24.7,-3.36672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105929",2019-09-12 13:28:00,3.57793,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,24.7,-3.34656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105930",2019-09-12 13:29:00,1.66921,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25,-3.33963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105931",2019-09-12 13:30:00,1.35385,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,24.9,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105932",2019-09-12 13:31:00,0.87811,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.3,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"105933",2019-09-12 13:32:00,0,1091,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.8,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105934",2019-09-12 13:33:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.8,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105935",2019-09-12 13:34:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,26.2,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105936",2019-09-12 13:35:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,26.2,-4.06161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105937",2019-09-12 13:36:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.7,-4.0824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105938",2019-09-12 13:37:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,23.5,24.5,25.4,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105939",2019-09-12 13:38:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,25.9,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105940",2019-09-12 13:39:00,0,1093,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,25.8,-4.03452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105941",2019-09-12 13:40:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,25,-4.03389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105942",2019-09-12 13:41:00,0,1091,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,23.7,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105943",2019-09-12 13:42:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,23.5,-4.05468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105944",2019-09-12 13:43:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,24,-4.06665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105945",2019-09-12 13:44:00,0,691,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,23.6,-3.61872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105946",2019-09-12 13:45:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,23.1,-3.63447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105947",2019-09-12 13:46:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,23.3,-3.68676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105948",2019-09-12 13:47:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,23.5,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105949",2019-09-12 13:48:00,0,1095,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,24.3,-4.16808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105950",2019-09-12 13:49:00,0,1094,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,24.8,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105951",2019-09-12 13:50:00,0,1096,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,24.8,-4.17942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105952",2019-09-12 13:51:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,25.4,-4.18446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"105953",2019-09-12 13:52:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.4,-4.14099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105954",2019-09-12 13:53:00,0,1090,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.1,-4.08492,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105955",2019-09-12 13:54:00,0,1093,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.3,-4.12146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105956",2019-09-12 13:55:00,0,1089,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.7,-4.11516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105957",2019-09-12 13:56:00,0,1088,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.7,-4.11453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105958",2019-09-12 13:57:00,0,1081,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28,-4.10193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105959",2019-09-12 13:58:00,-2.976,1081,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.3,-4.05783,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105960",2019-09-12 13:59:00,-0.478068,1083,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.7,-3.60486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105961",2019-09-12 14:00:00,-3.25995,1080,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.3,-3.62313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105962",2019-09-12 14:01:00,-3.32372,1081,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,25.8,-3.66156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105963",2019-09-12 14:02:00,-2.78491,1081,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.3,-3.71889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105964",2019-09-12 14:03:00,-2.00899,1080,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.3,-4.04586,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105965",2019-09-12 14:04:00,-2.39328,1082,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.7,-3.51099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105966",2019-09-12 14:05:00,-2.24842,1078,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.2,-3.70566,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105967",2019-09-12 14:06:00,-1.94377,1078,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.1,-3.57525,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105968",2019-09-12 14:07:00,-1.6645,1079,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.7,-3.62439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105969",2019-09-12 14:08:00,-1.46176,1077,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.1,-3.64329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105970",2019-09-12 14:09:00,-1.30214,1077,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.3,-3.6162,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105971",2019-09-12 14:10:00,-1.11506,1076,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.6,-3.14433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105972",2019-09-12 14:11:00,-1.09063,1077,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,28.4,-0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105973",2019-09-12 14:12:00,-1,1076,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,27.5,-3.86253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105974",2019-09-12 14:13:00,-0.958118,1072,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.2,-3.57084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105975",2019-09-12 14:14:00,-0.841428,1066,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,25.8,-3.57399,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105976",2019-09-12 14:15:00,-0.900473,1077,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.7,-3.654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105977",2019-09-12 14:16:00,-0.957054,1066,0,25.5,22,22,18,29,28.5,29,0,0,24,22,23,23,23.5,24,24.5,26.5,-3.6477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105978",2019-09-12 14:17:00,-0.708368,971,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,26.9,-3.8745,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105979",2019-09-12 14:18:00,-0.783355,1076,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,26.8,-3.98853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105980",2019-09-12 14:19:00,-0.848634,1072,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,25.8,-3.97719,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105981",2019-09-12 14:20:00,-0.770197,1072,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27,-3.98853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105982",2019-09-12 14:21:00,-0.766168,1055,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27.6,-3.98853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105983",2019-09-12 14:22:00,-0.780315,1088,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27.6,-4.06665,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105984",2019-09-12 14:23:00,-0.725062,987,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27.7,-4.07169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105985",2019-09-12 14:24:00,-0.780881,972,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28.1,-4.10193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105986",2019-09-12 14:25:00,-0.790345,1080,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28,-4.03893,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105987",2019-09-12 14:26:00,-0.76957,1084,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27.9,-4.07673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105988",2019-09-12 14:27:00,-0.759304,1111,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28,-3.45429,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105989",2019-09-12 14:28:00,-0.796722,980,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27.5,-3.44673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105990",2019-09-12 14:29:00,-0.577672,1110,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,27.7,-3.69873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105991",2019-09-12 14:30:00,-1.12867,1092,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28.2,-3.67416,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105992",2019-09-12 14:31:00,-0.810933,1088,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28.6,-4.02129,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105993",2019-09-12 14:32:00,-0.812521,1068,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28.7,-3.70314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105994",2019-09-12 14:33:00,-0.791132,988,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,28.3,-4.02948,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105995",2019-09-12 14:34:00,-0.810787,1062,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,23,23.5,24,24.5,26.5,-3.92616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"105996",2019-09-12 14:35:00,-0.773373,1057,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.2,-3.89403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105997",2019-09-12 14:36:00,-0.721393,1054,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.6,-3.85749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105998",2019-09-12 14:37:00,-0.660062,1036,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.7,-3.85056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"105999",2019-09-12 14:38:00,-0.770137,1043,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.9,-3.84426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106000",2019-09-12 14:39:00,-0.784688,1041,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.6,-3.83166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106001",2019-09-12 14:40:00,-0.828955,1039,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.1,-3.65778,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106002",2019-09-12 14:41:00,-1.1255,1037,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.2,-3.37743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106003",2019-09-12 14:42:00,-1.00543,1034,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,28.1,-3.37176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106004",2019-09-12 14:43:00,-1.06906,1033,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26,-3.40956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106005",2019-09-12 14:44:00,-1.16988,1032,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.3,-3.47319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106006",2019-09-12 14:45:00,-1.22053,1030,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.4,-3.77496,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106007",2019-09-12 14:46:00,-1.25081,1032,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.3,-3.5469,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106008",2019-09-12 14:47:00,-1.194,1031,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.9,-3.79953,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106009",2019-09-12 14:48:00,-1.18751,1025,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.4,-3.78189,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106010",2019-09-12 14:49:00,-1.16211,1024,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.2,-3.78126,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106011",2019-09-12 14:50:00,-1.22691,1024,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.6,-3.76299,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106012",2019-09-12 14:51:00,-0.979338,1019,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.4,-3.6666,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106013",2019-09-12 14:52:00,-0.984554,995,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.8,-3.75732,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106014",2019-09-12 14:53:00,-0.947237,1012,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.9,-3.77433,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106015",2019-09-12 14:54:00,-0.90622,1009,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.4,-3.32703,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106016",2019-09-12 14:55:00,-0.84625,1012,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.5,-3.30246,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106017",2019-09-12 14:56:00,-1.00927,1012,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.3,-3.34656,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106018",2019-09-12 14:57:00,-0.882314,1009,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.8,-3.39759,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106019",2019-09-12 14:58:00,-0.844894,1005,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.7,-3.70755,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106020",2019-09-12 14:59:00,-0.844597,1003,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.9,-3.7233,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106021",2019-09-12 15:00:00,-0.853507,1002,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.4,-3.71763,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106022",2019-09-12 15:01:00,-0.775198,1000,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.1,-3.71196,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106023",2019-09-12 15:02:00,-0.842049,998,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.1,-3.70566,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106024",2019-09-12 15:03:00,-0.837576,995,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,24.6,-3.7044,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106025",2019-09-12 15:04:00,-0.843674,995,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.3,-3.68676,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"106026",2019-09-12 15:05:00,-0.737689,991,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.7,-3.64833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106027",2019-09-12 15:06:00,-0.79863,987,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25.4,-3.63699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106028",2019-09-12 15:07:00,-0.847488,987,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,25,-3.18906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106029",2019-09-12 15:08:00,-0.83206,977,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.4,-3.13803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106030",2019-09-12 15:09:00,-0.811276,985,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.1,-3.22119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106031",2019-09-12 15:10:00,-0.963188,987,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,28,-3.25773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106032",2019-09-12 15:11:00,-0.767922,979,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.9,-3.5784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106033",2019-09-12 15:12:00,-0.795029,973,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.4,-3.5784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106034",2019-09-12 15:13:00,-0.787256,969,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.3,-3.56643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106035",2019-09-12 15:14:00,-0.891507,966,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.2,-3.56076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106036",2019-09-12 15:15:00,-0.867779,965,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.2,-3.5658,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106037",2019-09-12 15:16:00,-0.846364,961,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.9,-3.54753,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106038",2019-09-12 15:17:00,-0.936379,962,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.5,-3.5406,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106039",2019-09-12 15:18:00,-0.886511,958,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.5,-3.52926,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106040",2019-09-12 15:19:00,-0.91087,951,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.5,-3.528,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106041",2019-09-12 15:20:00,-0.917089,948,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.9,-3.49776,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106042",2019-09-12 15:21:00,-1.23889,957,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.8,-3.03093,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106043",2019-09-12 15:22:00,-0.93585,928,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,28.2,-2.94777,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106044",2019-09-12 15:23:00,-0.791354,951,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,28.2,-3.05865,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106045",2019-09-12 15:24:00,-1.11927,942,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,28.1,-3.10842,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106046",2019-09-12 15:25:00,-0.889069,941,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.1,-0.4536,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106047",2019-09-12 15:26:00,-0.995155,936,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,26.3,-3.4146,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106048",2019-09-12 15:27:00,-0.927483,935,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,23.5,24,24.5,27.2,-3.40389,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106049",2019-09-12 15:28:00,-0.847084,933,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,27,-3.40263,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106050",2019-09-12 15:29:00,-0.852289,929,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,26.2,-3.42405,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106051",2019-09-12 15:30:00,-0.703054,930,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,26,-3.40956,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106052",2019-09-12 15:31:00,-0.786982,927,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,25.5,-3.37869,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106053",2019-09-12 15:32:00,-0.786677,924,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,25,-3.4083,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106054",2019-09-12 15:33:00,-0.819153,921,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,24.6,-3.37743,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106055",2019-09-12 15:34:00,-0.804269,920,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,23.5,24,24.5,25.1,-3.35853,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106056",2019-09-12 15:35:00,-0.813027,920,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,25.9,-3.34089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106057",2019-09-12 15:36:00,-0.658739,918,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,27.1,-2.89296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
