"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"106058",2019-09-12 15:37:00,-0.621176,920,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,28,-2.8917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106059",2019-09-12 15:38:00,-0.806855,918,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,27.2,-2.961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106060",2019-09-12 15:39:00,-0.858928,928,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,27.5,-2.98683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106061",2019-09-12 15:40:00,-0.884354,698,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,27,-2.4885,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106062",2019-09-12 15:41:00,-0.697395,706,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,26.1,-1.9089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106063",2019-09-12 15:42:00,-0.775307,510,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24,24.5,26.1,-1.98954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106064",2019-09-12 15:43:00,-0.652252,715,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,26.9,-3.4335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106065",2019-09-12 15:44:00,-0.839969,915,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,26.8,-3.37428,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106066",2019-09-12 15:45:00,-0.971808,925,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,26,-3.32073,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106067",2019-09-12 15:46:00,-0.844225,854,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,26.9,-3.0051,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106068",2019-09-12 15:47:00,-0.822628,763,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,28,-2.8728,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106069",2019-09-12 15:48:00,-0.852682,869,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,27.1,-2.82429,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106070",2019-09-12 15:49:00,-0.83317,879,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,28.1,-3.16323,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106071",2019-09-12 15:50:00,-0.880117,873,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,27.3,-2.72349,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106072",2019-09-12 15:51:00,-0.854457,870,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,26.9,-2.71656,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106073",2019-09-12 15:52:00,-0.875452,868,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,27.5,-2.7405,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106074",2019-09-12 15:53:00,-0.876579,865,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,26.8,-2.79783,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106075",2019-09-12 15:54:00,-0.827395,865,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,25.3,-3.13173,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106076",2019-09-12 15:55:00,-0.842752,862,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,25.8,-3.09519,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106077",2019-09-12 15:56:00,-0.956075,861,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,24.8,-3.11913,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106078",2019-09-12 15:57:00,-0.806396,863,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,24.5,24.4,-3.11976,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106079",2019-09-12 15:58:00,-0.840436,868,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,25,23.8,-3.0681,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106080",2019-09-12 15:59:00,-0.835182,878,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,25,24,-3.15189,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106081",2019-09-12 16:00:00,-0.835522,797,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,25,24.2,-2.39715,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106082",2019-09-12 16:01:00,-0.86694,931,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,25,24.6,-2.95659,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106083",2019-09-12 16:02:00,-0.832446,836,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,25,24.3,-2.64285,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106084",2019-09-12 16:03:00,-1.08804,589,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,23.5,24.5,25,25.5,-1.82259,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106085",2019-09-12 16:04:00,-1.00377,578,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.5,-1.33056,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106086",2019-09-12 16:05:00,-0.877004,480,0.078,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.1,-1.5057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106087",2019-09-12 16:06:00,-0.843689,554,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.7,-1.25559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106088",2019-09-12 16:07:00,-0.794925,520,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.5,-1.33749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106089",2019-09-12 16:08:00,-0.68351,627,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.5,-2.0097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106090",2019-09-12 16:09:00,-0.918646,643,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.3,-1.72809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106091",2019-09-12 16:10:00,-0.692009,727,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.8,-2.4255,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106092",2019-09-12 16:11:00,-0.821623,842,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.3,-2.83626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106093",2019-09-12 16:12:00,-0.819472,691,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.3,-2.19807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106094",2019-09-12 16:13:00,-0.929767,734,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.9,-2.56851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106095",2019-09-12 16:14:00,-0.84829,847,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.8,-2.8035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106096",2019-09-12 16:15:00,-0.83516,826,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.4,-2.75247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106097",2019-09-12 16:16:00,-0.820414,815,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.2,-2.69136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106098",2019-09-12 16:17:00,-0.457811,803,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.6,-2.64663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106099",2019-09-12 16:18:00,-0.826987,793,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,29,-2.60883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106100",2019-09-12 16:19:00,-0.809763,787,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,29.2,-2.1357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106101",2019-09-12 16:20:00,-0.820118,777,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,29.5,-2.09916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106102",2019-09-12 16:21:00,-0.787586,768,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30,-2.09979,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106103",2019-09-12 16:22:00,-0.808127,759,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30.1,-2.13696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106104",2019-09-12 16:23:00,-0.888955,754,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,29.9,-2.43999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106105",2019-09-12 16:24:00,-0.727707,749,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30,-2.42613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106106",2019-09-12 16:25:00,-0.824177,740,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30,-2.40723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106107",2019-09-12 16:26:00,-0.808452,738,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30.6,-2.37888,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106108",2019-09-12 16:27:00,-0.821787,737,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30.8,-2.36376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106109",2019-09-12 16:28:00,-0.793635,729,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30.6,-2.35116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106110",2019-09-12 16:29:00,-0.811244,726,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,28.5,-2.3373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106111",2019-09-12 16:30:00,-0.69547,720,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,29.5,-2.31336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106112",2019-09-12 16:31:00,-0.734026,715,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30,-2.30076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106113",2019-09-12 16:32:00,-0.833148,712,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,30,-2.28249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106114",2019-09-12 16:33:00,-0.773242,709,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.7,-1.82826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106115",2019-09-12 16:34:00,-0.83419,262,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.6,-1.82196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106116",2019-09-12 16:35:00,-0.459029,255,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.7,-1.80369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106117",2019-09-12 16:36:00,-0.793706,193,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.4,-1.85976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106118",2019-09-12 16:37:00,-0.624255,693,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.4,-0.02961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106119",2019-09-12 16:38:00,-0.824338,691,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.1,0.07371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106120",2019-09-12 16:39:00,-0.827333,685,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.4,-2.19996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106121",2019-09-12 16:40:00,-0.844494,682,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,26.3,-2.20059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106122",2019-09-12 16:41:00,-0.832361,680,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.3,-2.04246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106123",2019-09-12 16:42:00,-0.853998,676,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23.5,24,24.5,25,27.3,-2.17413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106124",2019-09-12 16:43:00,-0.850738,672,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,27.4,-1.71486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106125",2019-09-12 16:44:00,-0.929639,668,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,24.5,25,27.4,-2.11743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106126",2019-09-12 16:45:00,-0.851559,664,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,24.5,25,27.6,-1.68525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106127",2019-09-12 16:46:00,-0.843924,659,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25,28.3,-2.08026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106128",2019-09-12 16:47:00,-0.868434,656,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25,28.3,-2.06703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106129",2019-09-12 16:48:00,-0.856152,646,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25,27.7,-2.03679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106130",2019-09-12 16:49:00,-0.860973,647,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25,27.6,0.47376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106131",2019-09-12 16:50:00,-0.968017,642,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25,28,-1.53342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106132",2019-09-12 16:51:00,-0.728865,638,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106133",2019-09-12 16:52:00,-0.847114,633,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.5,-1.56303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106134",2019-09-12 16:53:00,-0.827934,194,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28.2,-1.59957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106135",2019-09-12 16:54:00,-0.852099,624,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28.8,-1.79739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106136",2019-09-12 16:55:00,-0.980323,621,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,29.2,-1.76589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106137",2019-09-12 16:56:00,-0.809019,617,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.2,-1.72746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106138",2019-09-12 16:57:00,-0.547462,612,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.2,-1.67706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106139",2019-09-12 16:58:00,-0.823866,606,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.9,-1.63737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106140",2019-09-12 16:59:00,-0.66003,192,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.3,-1.60839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106141",2019-09-12 17:00:00,-0.837988,597,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.9,-1.55673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106142",2019-09-12 17:01:00,-0.834774,592,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.5,-1.53279,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106143",2019-09-12 17:02:00,-0.839485,590,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28.3,-1.74195,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106144",2019-09-12 17:03:00,-0.836161,584,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,29.3,-1.74006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106145",2019-09-12 17:04:00,-0.637498,580,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,30.2,-1.68084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106146",2019-09-12 17:05:00,-0.847825,577,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,31,-1.64493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106147",2019-09-12 17:06:00,-0.837747,572,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,29.3,-1.31103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106148",2019-09-12 17:07:00,-0.829121,569,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28.3,-1.16235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106149",2019-09-12 17:08:00,-0.819462,566,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.5,-1.18566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106150",2019-09-12 17:09:00,-0.85844,562,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.7,-1.21338,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106151",2019-09-12 17:10:00,-0.869851,558,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.5,-1.27449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106152",2019-09-12 17:11:00,-0.704761,554,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.3,-1.50696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106153",2019-09-12 17:12:00,-0.825554,549,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28,-1.50066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106154",2019-09-12 17:13:00,-0.856132,443,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,28.3,-1.46979,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106155",2019-09-12 17:14:00,-0.853922,542,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,27.2,-1.47168,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106156",2019-09-12 17:15:00,-1.00559,53,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.8,-1.4616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106157",2019-09-12 17:16:00,-0.843391,52,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.7,-1.43136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106158",2019-09-12 17:17:00,-0.717087,52,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.8,-1.39923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106159",2019-09-12 17:18:00,-0.781078,51,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.6,-1.386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106160",2019-09-12 17:19:00,-0.658528,52,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.6,-1.35576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106161",2019-09-12 17:20:00,-0.867006,103,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24,25,25.5,26.4,-1.33182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106162",2019-09-12 17:21:00,-0.84658,275,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,25.5,25.9,-1.30788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106163",2019-09-12 17:22:00,-0.841982,419,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,25.5,25.8,-1.28016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106164",2019-09-12 17:23:00,-0.833795,424,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,25.5,25.6,-1.25559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106165",2019-09-12 17:24:00,-0.787548,404,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,25.5,25.7,-0.80451,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106166",2019-09-12 17:25:00,-0.826924,336,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,25.5,25.5,-0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106167",2019-09-12 17:26:00,-0.849118,143,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,25.5,25.4,-0.78246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106168",2019-09-12 17:27:00,-0.842826,58,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,26,25.5,-0.83853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106169",2019-09-12 17:28:00,-0.851819,52,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,26,25.6,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106170",2019-09-12 17:29:00,-0.842583,51,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25,26,25.9,-1.12266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106171",2019-09-12 17:30:00,-1.1272,51,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25.5,26,25.7,-1.09998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106172",2019-09-12 17:31:00,-1.05422,51,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25.5,26,25.5,-1.07856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106173",2019-09-12 17:32:00,-0.870513,109,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24,25.5,26,25.6,-1.12266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106174",2019-09-12 17:33:00,-0.848253,211,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,25.2,-1.11006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106175",2019-09-12 17:34:00,-0.865045,317,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,24.9,-1.09746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106176",2019-09-12 17:35:00,-0.945427,412,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,25,-1.07919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106177",2019-09-12 17:36:00,-0.839654,406,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,25,-1.07163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106178",2019-09-12 17:37:00,-0.942142,381,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,24.9,-1.05273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106179",2019-09-12 17:38:00,-0.816133,305,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,24.7,-1.02816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106180",2019-09-12 17:39:00,-0.747606,328,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,24,25.5,26,24.6,-1.01808,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106181",2019-09-12 17:40:00,-0.663939,411,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24,25.5,26,24.9,-1.00863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106182",2019-09-12 17:41:00,-0.84012,387,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24,25.5,26,25,-0.98469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106183",2019-09-12 17:42:00,-0.855921,331,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106184",2019-09-12 17:43:00,-0.864661,283,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.4,-0.50526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106185",2019-09-12 17:44:00,-0.80362,261,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25,-0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106186",2019-09-12 17:45:00,-0.840026,262,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.2,-0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106187",2019-09-12 17:46:00,-0.84151,219,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,24.9,-0.87066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106188",2019-09-12 17:47:00,-0.857805,118,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.85932,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106189",2019-09-12 17:48:00,-0.876143,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.2,-0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106190",2019-09-12 17:49:00,-0.861755,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.4,-0.82656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106191",2019-09-12 17:50:00,-0.90548,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.1,-0.81018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106192",2019-09-12 17:51:00,-0.608173,77,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.2,-0.78183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106193",2019-09-12 17:52:00,-0.845828,207,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.78183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106194",2019-09-12 17:53:00,-0.850994,338,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106195",2019-09-12 17:54:00,-0.836262,366,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.75096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106196",2019-09-12 17:55:00,-0.886157,361,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.73206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106197",2019-09-12 17:56:00,-0.834224,358,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,25.3,-0.71316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106198",2019-09-12 17:57:00,-0.485856,353,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26,25.3,-0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106199",2019-09-12 17:58:00,-0.91803,349,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26,25.2,-0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106200",2019-09-12 17:59:00,-1.02886,303,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26,25.2,-0.57393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106201",2019-09-12 18:00:00,-0.93315,286,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26,25.3,-0.21042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106202",2019-09-12 18:01:00,-0.849715,277,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26,25.3,-0.19341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106203",2019-09-12 18:02:00,-0.834789,292,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26,25.3,-0.21546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106204",2019-09-12 18:03:00,-0.830665,279,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26.5,25.3,-0.23436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106205",2019-09-12 18:04:00,-1.04467,289,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26.5,25.3,-0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106206",2019-09-12 18:05:00,-0.854765,281,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,25.5,26.5,25.3,-0.52479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106207",2019-09-12 18:06:00,-0.865842,220,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.1,-0.49266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106208",2019-09-12 18:07:00,-0.859893,138,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.1,-0.47439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106209",2019-09-12 18:08:00,-0.873844,116,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.1,-0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106210",2019-09-12 18:09:00,-0.872384,109,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106211",2019-09-12 18:10:00,-0.898609,131,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.40446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106212",2019-09-12 18:11:00,-0.457649,156,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106213",2019-09-12 18:12:00,-0.736161,203,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.39186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106214",2019-09-12 18:13:00,-0.878118,239,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106215",2019-09-12 18:14:00,-0.86811,237,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.35973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106216",2019-09-12 18:15:00,-0.796991,241,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.34776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106217",2019-09-12 18:16:00,-0.891513,254,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.31689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106218",2019-09-12 18:17:00,-0.937255,269,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,-0.09639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106219",2019-09-12 18:18:00,-0.865361,266,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,0.13104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106220",2019-09-12 18:19:00,-0.812404,261,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.2,0.11781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106221",2019-09-12 18:20:00,-0.816624,259,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.1,0.05985,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106222",2019-09-12 18:21:00,-0.889094,255,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.1,0.0189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106223",2019-09-12 18:22:00,-0.898685,251,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25.1,-0.2079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106224",2019-09-12 18:23:00,-0.876272,247,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,25,24,24.5,26,26.5,25,-0.19467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106225",2019-09-12 18:24:00,-1.05171,242,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,-0.16443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106226",2019-09-12 18:25:00,-0.851833,239,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25,-0.14049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106227",2019-09-12 18:26:00,-0.888296,235,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25,-0.10899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106228",2019-09-12 18:27:00,-0.908257,229,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,-0.09009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106229",2019-09-12 18:28:00,-0.918862,227,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25,-0.11466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106230",2019-09-12 18:29:00,-0.882914,224,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106231",2019-09-12 18:30:00,-0.87311,221,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,-0.04599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106232",2019-09-12 18:31:00,-1.03704,215,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25,-0.04473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106233",2019-09-12 18:32:00,-0.987552,212,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25,-0.08946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106234",2019-09-12 18:33:00,-0.910074,208,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,24.9,-0.05796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106235",2019-09-12 18:34:00,-0.926117,204,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,24.9,-0.063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106236",2019-09-12 18:35:00,-1.19754,199,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,24.9,-0.03276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106237",2019-09-12 18:36:00,-0.913386,196,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106238",2019-09-12 18:37:00,-0.911287,194,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,1.89441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106239",2019-09-12 18:38:00,-0.909069,191,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.1,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106240",2019-09-12 18:39:00,-0.921756,186,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.2,1.84464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106241",2019-09-12 18:40:00,-0.734915,174,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.2,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106242",2019-09-12 18:41:00,-0.915038,141,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.2,0.10962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106243",2019-09-12 18:42:00,-0.893231,95,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,26.5,25.3,0.15057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106244",2019-09-12 18:43:00,-0.906216,55,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,27,25.2,0.16632,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106245",2019-09-12 18:44:00,-0.999265,37,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,27,25.3,0.1638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106246",2019-09-12 18:45:00,-0.921472,36,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,27,25.3,1.65879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106247",2019-09-12 18:46:00,-0.909546,37,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,27,25.2,0.23814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106248",2019-09-12 18:47:00,-0.923785,36,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,27,25.3,0.17388,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106249",2019-09-12 18:48:00,-0.943669,35,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,24.5,26,27,25.3,0.18585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106250",2019-09-12 18:49:00,-0.964031,34,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,24.5,26,27,25.2,0.189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106251",2019-09-12 18:50:00,-0.95642,35,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,24.5,26,27,25.2,0.23877,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106252",2019-09-12 18:51:00,-0.747041,34,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,24.5,26,27,25.2,0.2394,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106253",2019-09-12 18:52:00,-0.938566,44,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,24.5,26,27,25.1,0.26964,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106254",2019-09-12 18:53:00,-0.964147,46,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,24.5,26,27,25.1,0.2646,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106255",2019-09-12 18:54:00,-0.933113,43,0,25.5,22,22,18,29,28.5,29,6.743125,0,26,23.5,25,24.5,25,26,27,25.1,0.39249,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106256",2019-09-12 18:55:00,-0.529666,50,0,25.5,22,22,18,29,28.5,29,3.27683333333333,0,26,23.5,25,24.5,25,26.5,27,25,0.2898,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106257",2019-09-12 18:56:00,-1.40614,52,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,25,0.7056,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106258",2019-09-12 18:57:00,-1.962,43,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,24.9,0.7497,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106259",2019-09-12 18:58:00,-2.56626,47,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,24.7,0.72324,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106260",2019-09-12 18:59:00,-3.69588,48,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,24.3,0.66843,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106261",2019-09-12 19:00:00,-4.073,36,0.043,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,24,0.33642,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106262",2019-09-12 19:01:00,-4.50192,32,0.105,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.9,0.36414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106263",2019-09-12 19:02:00,-4.79908,30,0.107,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.8,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106264",2019-09-12 19:03:00,-4.85516,30,0.087,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.7,0.35847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106265",2019-09-12 19:04:00,-4.46646,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.6,0.3213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106266",2019-09-12 19:05:00,-4.17377,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.5,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106267",2019-09-12 19:06:00,-3.52616,30,0.03,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.5,0.39942,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106268",2019-09-12 19:07:00,-2.98775,30,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.5,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106269",2019-09-12 19:08:00,-2.67855,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25,26.5,27,23.6,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106270",2019-09-12 19:09:00,-2.43056,32,2.068,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.6,2.46771,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106271",2019-09-12 19:10:00,-2.1583,38,2.064,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.6,2.48472,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106272",2019-09-12 19:11:00,-2.13897,36,2.033,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.6,2.46141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106273",2019-09-12 19:12:00,-1.80465,30,2.048,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.6,2.49354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106274",2019-09-12 19:13:00,-1.73984,28,2.044,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.5,2.49921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106275",2019-09-12 19:14:00,-1.6755,27,2.06,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.4,2.51811,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106276",2019-09-12 19:15:00,-1.65061,27,2.064,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.4,2.53008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106277",2019-09-12 19:16:00,-1.63166,31,2.036,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.3,2.9043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106278",2019-09-12 19:17:00,-1.17686,46,2.063,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.4,2.93076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106279",2019-09-12 19:18:00,-1.82201,47,2.063,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.7,2.90304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106280",2019-09-12 19:19:00,-1.48678,39,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.9,0.693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106281",2019-09-12 19:20:00,-1.62563,37,2.064,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,24,2.58174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106282",2019-09-12 19:21:00,-1.61093,30,2.041,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,24,2.66364,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106283",2019-09-12 19:22:00,-2.07411,25,2.06,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,24,2.60631,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106284",2019-09-12 19:23:00,-1.54362,23,2.065,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.7,2.63277,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106285",2019-09-12 19:24:00,-2.08614,24,2.074,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,23.3,2.63781,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106286",2019-09-12 19:25:00,-1.90616,26,2.075,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.9,2.63277,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106287",2019-09-12 19:26:00,-2.42987,31,0.069,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.7,0.57519,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106288",2019-09-12 19:27:00,-2.78993,33,0.096,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.6,0.58968,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106289",2019-09-12 19:28:00,-3.31803,38,0.069,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.5,0.67284,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106290",2019-09-12 19:29:00,-3.69278,38,0.117,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.5,0.74403,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106291",2019-09-12 19:30:00,-3.75731,32,0.117,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.4,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106292",2019-09-12 19:31:00,-3.58475,30,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.4,0.68166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106293",2019-09-12 19:32:00,-3.91919,30,0.11,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.3,0.7308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106294",2019-09-12 19:33:00,-3.89623,30,0.112,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.2,0.74781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106295",2019-09-12 19:34:00,-3.90341,30,0.064,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.2,0.70056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106296",2019-09-12 19:35:00,-3.72273,25,0.091,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22.1,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106297",2019-09-12 19:36:00,-3.13786,21,0.094,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22,0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106298",2019-09-12 19:37:00,-2.7122,20,0.112,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,22,1.13274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106299",2019-09-12 19:38:00,-2.40863,16,0.116,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,21.9,1.17054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106300",2019-09-12 19:39:00,-2.16018,16,0.061,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26.5,27,21.8,1.0962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106301",2019-09-12 19:40:00,-1.90592,16,0.093,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.6,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106302",2019-09-12 19:41:00,-1.70736,15,0.096,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.5,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106303",2019-09-12 19:42:00,-1.35201,15,0.116,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.3,0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106304",2019-09-12 19:43:00,-1.51859,16,0.116,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21,0.81144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106305",2019-09-12 19:44:00,-1.34997,14,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106306",2019-09-12 19:45:00,-1.37571,14,0.116,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106307",2019-09-12 19:46:00,-1.33629,13,0.036,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.1,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106308",2019-09-12 19:47:00,-1.34997,13,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.1,0.83853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106309",2019-09-12 19:48:00,-1.35271,12,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.1,0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106310",2019-09-12 19:49:00,-1.34191,12,0.111,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21.1,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106311",2019-09-12 19:50:00,-1.37016,11,0.061,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,21,0.81144,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106312",2019-09-12 19:51:00,-1.12098,11,0.093,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.9,0.819,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106313",2019-09-12 19:52:00,-1.35573,11,0.109,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.6,0.8253,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106314",2019-09-12 19:53:00,-1.34725,10,0.023,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.7,0.7812,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106315",2019-09-12 19:54:00,-1.85419,11,2.037,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.6,2.85138,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106316",2019-09-12 19:55:00,-1.82371,10,0.116,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.8,0.84357,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106317",2019-09-12 19:56:00,-2.36674,9,0.061,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.7,0.82971,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106318",2019-09-12 19:57:00,-2.215,9,0.095,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.7,0.83601,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106319",2019-09-12 19:58:00,-3.36932,8,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.6,1.15227,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106320",2019-09-12 19:59:00,-3.26346,8,2.026,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.5,3.21363,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106321",2019-09-12 20:00:00,-3.35139,8,2.018,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.5,3.16197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106322",2019-09-12 20:01:00,-3.44676,7,1.99,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.5,3.01077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106323",2019-09-12 20:02:00,-2.8443,6,2,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.4,2.79594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106324",2019-09-12 20:03:00,-3.36887,7,1.998,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.5,2.79594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106325",2019-09-12 20:04:00,-3.29216,8,2.014,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.5,2.8035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106326",2019-09-12 20:05:00,-2.88789,0,2.01,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.4,2.80035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106327",2019-09-12 20:06:00,-2.9058,0,0.097,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20.1,0.84042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106328",2019-09-12 20:07:00,-2.59518,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106329",2019-09-12 20:08:00,-2.28323,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106330",2019-09-12 20:09:00,-2.02576,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106331",2019-09-12 20:10:00,-1.82087,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25,26,27,20,0.76986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106332",2019-09-12 20:11:00,-1.60677,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,27,19.9,0.78498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106333",2019-09-12 20:12:00,-1.52432,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,27,20,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106334",2019-09-12 20:13:00,-1.44586,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,27,20,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106335",2019-09-12 20:14:00,-1.38191,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,27,20,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106336",2019-09-12 20:15:00,-1.3622,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,27,20,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106337",2019-09-12 20:16:00,-1.37074,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,27,20,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106338",2019-09-12 20:17:00,-1.31853,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,26.5,20,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106339",2019-09-12 20:18:00,-1.66486,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,26.5,20,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106340",2019-09-12 20:19:00,-1.25099,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24.5,25,26,26.5,20.1,0.90531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106341",2019-09-12 20:20:00,-1.23373,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.1,1.2663,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106342",2019-09-12 20:21:00,-1.27125,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.2,1.27575,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106343",2019-09-12 20:22:00,-1.28757,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.2,1.19763,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106344",2019-09-12 20:23:00,-1.2611,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.3,1.06407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106345",2019-09-12 20:24:00,-1.95035,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.3,0.86814,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106346",2019-09-12 20:25:00,-1.98288,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.3,0.88767,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106347",2019-09-12 20:26:00,-2.17707,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.3,0.85176,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106348",2019-09-12 20:27:00,-2.63471,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,20.2,0.8505,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106349",2019-09-12 20:28:00,-2.89841,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,19.9,0.84483,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106350",2019-09-12 20:29:00,-3.32186,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,19.8,0.86121,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106351",2019-09-12 20:30:00,-3.20398,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,19.7,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106352",2019-09-12 20:31:00,-3.56479,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,19.8,0.83853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106353",2019-09-12 20:32:00,-3.38079,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.7,0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106354",2019-09-12 20:33:00,-3.27087,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.7,0.83853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106355",2019-09-12 20:34:00,-3.09493,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.7,0.83475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106356",2019-09-12 20:35:00,-2.69259,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.6,0.84042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106357",2019-09-12 20:36:00,-2.52306,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.5,0.86121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106358",2019-09-12 20:37:00,-2.15211,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.4,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106359",2019-09-12 20:38:00,-2.19795,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.3,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106360",2019-09-12 20:39:00,-1.69738,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.3,0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
