"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"106361",2019-09-12 20:40:00,-1.50481,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,19.2,0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106362",2019-09-12 20:41:00,-1.41693,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.9,0.84231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106363",2019-09-12 20:42:00,-1.24913,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.8,0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106364",2019-09-12 20:43:00,-1.25182,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.6,0.8379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106365",2019-09-12 20:44:00,-1.15052,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.5,1.09053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106366",2019-09-12 20:45:00,-1.34632,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.6,1.23165,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106367",2019-09-12 20:46:00,-1.17037,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.7,1.22787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106368",2019-09-12 20:47:00,-1.16154,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.8,1.0899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106369",2019-09-12 20:48:00,-1.1723,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.5,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106370",2019-09-12 20:49:00,-1.00782,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.3,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"106371",2019-09-12 20:50:00,-1.18162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,0.8568,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106372",2019-09-12 20:51:00,-0.917564,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,0.86499,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106373",2019-09-12 20:52:00,-1.4848,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,0.8568,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106374",2019-09-12 20:53:00,-1.59789,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,0.8505,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106375",2019-09-12 20:54:00,-1.54434,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,0.8505,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106376",2019-09-12 20:55:00,-1.9409,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.84672,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106377",2019-09-12 20:56:00,-2.35692,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.9,0.84987,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106378",2019-09-12 20:57:00,-2.53731,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.85302,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106379",2019-09-12 20:58:00,-2.98573,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.84987,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106380",2019-09-12 20:59:00,-2.815,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,0.84861,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106381",2019-09-12 21:00:00,-3.00267,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.4,0.82908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106382",2019-09-12 21:01:00,-2.99413,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.4,0.82971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106383",2019-09-12 21:02:00,-3.02559,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.3,0.82845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106384",2019-09-12 21:03:00,-2.96806,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,0.82908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106385",2019-09-12 21:04:00,-2.91775,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106386",2019-09-12 21:05:00,-3.12801,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,0.83412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106387",2019-09-12 21:06:00,-2.60461,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,0.8316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106388",2019-09-12 21:07:00,-2.25638,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,0.83664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106389",2019-09-12 21:08:00,-1.9624,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106390",2019-09-12 21:09:00,-1.6257,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.3,1.19637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106391",2019-09-12 21:10:00,-1.46257,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.2,1.22787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106392",2019-09-12 21:11:00,-1.33397,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,1.1907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106393",2019-09-12 21:12:00,-1.3403,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18.1,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106394",2019-09-12 21:13:00,-1.30905,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106395",2019-09-12 21:14:00,-0.932002,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.83412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106396",2019-09-12 21:15:00,-1.16812,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106397",2019-09-12 21:16:00,-1.10499,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106398",2019-09-12 21:17:00,-1.13826,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.82971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106399",2019-09-12 21:18:00,-1.11696,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106400",2019-09-12 21:19:00,-1.13426,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,18,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"106401",2019-09-12 21:20:00,-1.15842,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.83916,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106402",2019-09-12 21:21:00,-1.12549,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.8442,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106403",2019-09-12 21:22:00,-1.12221,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.84357,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106404",2019-09-12 21:23:00,-1.11576,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.84357,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106405",2019-09-12 21:24:00,-1.49159,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.7,0.84357,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106406",2019-09-12 21:25:00,-1.85792,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.7,0.8316,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106407",2019-09-12 21:26:00,-2.08851,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.6,0.8316,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106408",2019-09-12 21:27:00,-2.36991,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.7,0.83538,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106409",2019-09-12 21:28:00,-2.57652,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.7,0.8316,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106410",2019-09-12 21:29:00,-2.76131,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.6,0.81207,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"106411",2019-09-12 21:30:00,-2.83144,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.5,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106412",2019-09-12 21:31:00,-2.90224,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.6,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106413",2019-09-12 21:32:00,-2.74481,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.6,0.8127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106414",2019-09-12 21:33:00,-2.89701,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.7,0.81711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106415",2019-09-12 21:34:00,-2.63395,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,1.12644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106416",2019-09-12 21:35:00,-2.18079,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,1.197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106417",2019-09-12 21:36:00,-1.45756,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,1.17054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106418",2019-09-12 21:37:00,-1.43992,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,1.06155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106419",2019-09-12 21:38:00,-1.02326,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106420",2019-09-12 21:39:00,-0.963924,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.9,0.81963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106421",2019-09-12 21:40:00,-0.866239,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.9,0.8127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106422",2019-09-12 21:41:00,-0.87481,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.8,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106423",2019-09-12 21:42:00,-0.896817,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.7,0.84672,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106424",2019-09-12 21:43:00,-0.92709,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.5,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106425",2019-09-12 21:44:00,-0.916866,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.3,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106426",2019-09-12 21:45:00,-0.907091,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.2,0.81459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106427",2019-09-12 21:46:00,-0.912002,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.2,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106428",2019-09-12 21:47:00,-0.970035,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.2,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106429",2019-09-12 21:48:00,-0.899553,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.1,0.81522,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106430",2019-09-12 21:49:00,-0.944215,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,17.1,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106431",2019-09-12 21:50:00,-0.860583,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17,0.82341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106432",2019-09-12 21:51:00,-0.803143,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.81648,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106433",2019-09-12 21:52:00,-0.872637,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.2,0.81333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106434",2019-09-12 21:53:00,-0.820953,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106435",2019-09-12 21:54:00,-0.746245,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.8127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106436",2019-09-12 21:55:00,-0.715391,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106437",2019-09-12 21:56:00,-0.638964,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.81585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106438",2019-09-12 21:57:00,-0.616379,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.80703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106439",2019-09-12 21:58:00,-0.613592,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.8064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106440",2019-09-12 21:59:00,-0.589995,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106441",2019-09-12 22:00:00,-0.587743,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.71001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106442",2019-09-12 22:01:00,-0.744968,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106443",2019-09-12 22:02:00,-0.97184,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106444",2019-09-12 22:03:00,-1.22975,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17,1.0269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106445",2019-09-12 22:04:00,-1.109,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17.1,0.91602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106446",2019-09-12 22:05:00,-1.41598,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106447",2019-09-12 22:06:00,-1.43909,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106448",2019-09-12 22:07:00,-1.38342,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17,0.69111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106449",2019-09-12 22:08:00,-1.22577,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.9,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106450",2019-09-12 22:09:00,-1.06307,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.69741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106451",2019-09-12 22:10:00,-0.949376,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106452",2019-09-12 22:11:00,-0.918702,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106453",2019-09-12 22:12:00,-1.17845,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.6804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106454",2019-09-12 22:13:00,-0.854424,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.7,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106455",2019-09-12 22:14:00,-0.756545,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.7,0.68166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106456",2019-09-12 22:15:00,-0.765148,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106457",2019-09-12 22:16:00,-0.756738,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106458",2019-09-12 22:17:00,-0.741669,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,17,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106459",2019-09-12 22:18:00,-0.733496,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.8,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106460",2019-09-12 22:19:00,-0.669789,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.7,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106461",2019-09-12 22:20:00,-0.749406,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.7,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106462",2019-09-12 22:21:00,-0.752836,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.7,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106463",2019-09-12 22:22:00,-0.753831,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.6,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106464",2019-09-12 22:23:00,-0.780942,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.4,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106465",2019-09-12 22:24:00,-0.813694,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.5,0.68166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106466",2019-09-12 22:25:00,-0.831057,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.4,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106467",2019-09-12 22:26:00,-0.774485,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.3,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106468",2019-09-12 22:27:00,-0.863848,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.3,0.68922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106469",2019-09-12 22:28:00,-0.910389,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.1,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106470",2019-09-12 22:29:00,-0.931674,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.1,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106471",2019-09-12 22:30:00,-1.09771,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16.1,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106472",2019-09-12 22:31:00,-1.09561,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,25.5,26.5,16,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106473",2019-09-12 22:32:00,-0.990258,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24.5,24,25.5,25.5,26.5,16,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106474",2019-09-12 22:33:00,-1.02725,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16,1.04517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106475",2019-09-12 22:34:00,-1.03942,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106476",2019-09-12 22:35:00,-1.04086,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106477",2019-09-12 22:36:00,-1.03916,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106478",2019-09-12 22:37:00,-0.956005,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.67599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106479",2019-09-12 22:38:00,-0.951411,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.2,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106480",2019-09-12 22:39:00,-0.860551,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106481",2019-09-12 22:40:00,-0.860974,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106482",2019-09-12 22:41:00,-0.865821,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106483",2019-09-12 22:42:00,-0.84642,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106484",2019-09-12 22:43:00,-0.815734,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,2.10168,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106485",2019-09-12 22:44:00,-0.819575,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,16.1,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106486",2019-09-12 22:45:00,-0.825639,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.1,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106487",2019-09-12 22:46:00,-0.840816,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.1,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106488",2019-09-12 22:47:00,-0.826664,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106489",2019-09-12 22:48:00,-0.827739,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.1,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106490",2019-09-12 22:49:00,-0.831176,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106491",2019-09-12 22:50:00,-0.802605,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106492",2019-09-12 22:51:00,-0.821853,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106493",2019-09-12 22:52:00,-0.814013,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106494",2019-09-12 22:53:00,-0.826496,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106495",2019-09-12 22:54:00,-0.713399,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106496",2019-09-12 22:55:00,-1.01474,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106497",2019-09-12 22:56:00,-0.825488,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106498",2019-09-12 22:57:00,-0.849004,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106499",2019-09-12 22:58:00,-0.948182,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106500",2019-09-12 22:59:00,-0.8297,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106501",2019-09-12 23:00:00,-0.828732,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106502",2019-09-12 23:01:00,-0.838066,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106503",2019-09-12 23:02:00,-0.827008,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106504",2019-09-12 23:03:00,-0.830474,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.87948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106505",2019-09-12 23:04:00,-0.833075,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106506",2019-09-12 23:05:00,-0.823164,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.72891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106507",2019-09-12 23:06:00,-0.846882,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106508",2019-09-12 23:07:00,-0.837742,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106509",2019-09-12 23:08:00,-0.819865,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.5,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106510",2019-09-12 23:09:00,-0.562902,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.4,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106511",2019-09-12 23:10:00,-0.83322,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.4,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106512",2019-09-12 23:11:00,-0.825221,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.4,0.51093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106513",2019-09-12 23:12:00,-0.826085,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.4,0.50652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106514",2019-09-12 23:13:00,-0.844351,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106515",2019-09-12 23:14:00,-0.854432,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.1,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106516",2019-09-12 23:15:00,-0.834161,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.1,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106517",2019-09-12 23:16:00,-0.831183,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106518",2019-09-12 23:17:00,-0.844889,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106519",2019-09-12 23:18:00,-0.828054,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106520",2019-09-12 23:19:00,-0.828525,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106521",2019-09-12 23:20:00,-0.835641,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.3,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106522",2019-09-12 23:21:00,-0.843777,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106523",2019-09-12 23:22:00,-0.880971,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.2,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106524",2019-09-12 23:23:00,-0.84322,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106525",2019-09-12 23:24:00,-0.802373,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,16,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106526",2019-09-12 23:25:00,-0.94897,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.9,0.51912,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106527",2019-09-12 23:26:00,-0.82578,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.9,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106528",2019-09-12 23:27:00,-0.810471,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106529",2019-09-12 23:28:00,-0.846217,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.9,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106530",2019-09-12 23:29:00,-0.824069,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106531",2019-09-12 23:30:00,-0.842265,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106532",2019-09-12 23:31:00,-0.832232,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.9,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106533",2019-09-12 23:32:00,-0.822365,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.7,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106534",2019-09-12 23:33:00,-0.791327,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.7,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106535",2019-09-12 23:34:00,-0.837505,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.9,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106536",2019-09-12 23:35:00,-0.850296,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.52479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106537",2019-09-12 23:36:00,-1.12177,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.7,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106538",2019-09-12 23:37:00,-0.826964,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106539",2019-09-12 23:38:00,-0.815817,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106540",2019-09-12 23:39:00,-0.825547,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106541",2019-09-12 23:40:00,-0.823276,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106542",2019-09-12 23:41:00,-0.839893,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.8,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106543",2019-09-12 23:42:00,-0.822186,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106544",2019-09-12 23:43:00,-0.819727,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106545",2019-09-12 23:44:00,-0.821951,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.7,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106546",2019-09-12 23:45:00,-0.821167,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.5,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106547",2019-09-12 23:46:00,-0.847603,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.5,0.49455,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106548",2019-09-12 23:47:00,-0.464227,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106549",2019-09-12 23:48:00,-0.784317,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.4,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106550",2019-09-12 23:49:00,-1.05603,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.4,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106551",2019-09-12 23:50:00,-0.835035,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.5,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106552",2019-09-12 23:51:00,-0.835107,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.4,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106553",2019-09-12 23:52:00,-0.83981,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.5,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106554",2019-09-12 23:53:00,-0.838922,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.6,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106555",2019-09-12 23:54:00,-0.837381,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,25.5,25.5,26,15.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106556",2019-09-12 23:55:00,-0.824713,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106557",2019-09-12 23:56:00,-0.829324,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106558",2019-09-12 23:57:00,-0.847075,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106559",2019-09-12 23:58:00,-0.867358,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106560",2019-09-12 23:59:00,-0.803521,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106561",2019-09-13 00:00:00,-0.812777,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106562",2019-09-13 00:01:00,-0.842695,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106563",2019-09-13 00:02:00,-0.513479,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.9,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106564",2019-09-13 00:03:00,-0.839263,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106565",2019-09-13 00:04:00,-0.849864,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106566",2019-09-13 00:05:00,-0.843877,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106567",2019-09-13 00:06:00,-0.856335,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106568",2019-09-13 00:07:00,-0.831694,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106569",2019-09-13 00:08:00,-0.848655,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106570",2019-09-13 00:09:00,-0.584109,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106571",2019-09-13 00:10:00,-0.855362,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106572",2019-09-13 00:11:00,-0.808869,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.7,0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106573",2019-09-13 00:12:00,-0.904401,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106574",2019-09-13 00:13:00,-0.860699,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.7,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106575",2019-09-13 00:14:00,-0.845949,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.7,0.51345,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106576",2019-09-13 00:15:00,-0.85026,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106577",2019-09-13 00:16:00,-0.545557,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.50652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106578",2019-09-13 00:17:00,-0.848004,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106579",2019-09-13 00:18:00,-0.824709,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.69111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106580",2019-09-13 00:19:00,-0.844768,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106581",2019-09-13 00:20:00,-0.839517,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106582",2019-09-13 00:21:00,-0.841634,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106583",2019-09-13 00:22:00,-0.940133,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106584",2019-09-13 00:23:00,-0.823386,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106585",2019-09-13 00:24:00,-0.835794,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106586",2019-09-13 00:25:00,-0.864628,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106587",2019-09-13 00:26:00,-0.838688,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.52605,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106588",2019-09-13 00:27:00,-0.47402,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106589",2019-09-13 00:28:00,-0.838958,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106590",2019-09-13 00:29:00,-0.619598,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106591",2019-09-13 00:30:00,-0.78441,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.53298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106592",2019-09-13 00:31:00,-0.822224,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106593",2019-09-13 00:32:00,-0.809461,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106594",2019-09-13 00:33:00,-0.804535,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106595",2019-09-13 00:34:00,-0.823675,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106596",2019-09-13 00:35:00,-0.800374,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106597",2019-09-13 00:36:00,-0.768215,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106598",2019-09-13 00:37:00,-0.806669,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106599",2019-09-13 00:38:00,-0.804793,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106600",2019-09-13 00:39:00,-0.82971,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106601",2019-09-13 00:40:00,-0.796975,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106602",2019-09-13 00:41:00,-0.809027,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106603",2019-09-13 00:42:00,-0.791609,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.9,0.74088,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106604",2019-09-13 00:43:00,-0.582474,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.9,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106605",2019-09-13 00:44:00,-0.828961,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106606",2019-09-13 00:45:00,-0.813464,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106607",2019-09-13 00:46:00,-0.819995,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106608",2019-09-13 00:47:00,-0.441224,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106609",2019-09-13 00:48:00,-0.821833,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106610",2019-09-13 00:49:00,-0.909631,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106611",2019-09-13 00:50:00,-0.921384,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,14.7,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106612",2019-09-13 00:51:00,-0.795346,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106613",2019-09-13 00:52:00,-0.920118,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106614",2019-09-13 00:53:00,-0.80821,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106615",2019-09-13 00:54:00,-0.813007,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.9,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106616",2019-09-13 00:55:00,-0.828295,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.9,0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106617",2019-09-13 00:56:00,-0.898177,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.9,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106618",2019-09-13 00:57:00,-0.819303,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.8,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106619",2019-09-13 00:58:00,-0.798431,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.8,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106620",2019-09-13 00:59:00,-0.794778,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.6,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106621",2019-09-13 01:00:00,-0.817055,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.6,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106622",2019-09-13 01:01:00,-0.839585,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106623",2019-09-13 01:02:00,-0.788649,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.6,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106624",2019-09-13 01:03:00,-0.936873,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106625",2019-09-13 01:04:00,-0.824555,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.6,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106626",2019-09-13 01:05:00,-0.809291,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.7,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106627",2019-09-13 01:06:00,-0.814321,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106628",2019-09-13 01:07:00,-0.804794,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.7,0.51408,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106629",2019-09-13 01:08:00,-0.817119,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.7,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106630",2019-09-13 01:09:00,-0.60428,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.6,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106631",2019-09-13 01:10:00,-0.733059,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.6,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106632",2019-09-13 01:11:00,-0.788162,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.6,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106633",2019-09-13 01:12:00,-1.12377,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.6,0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106634",2019-09-13 01:13:00,-0.813032,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.6,0.8253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106635",2019-09-13 01:14:00,-0.827873,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.5,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106636",2019-09-13 01:15:00,-0.775988,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.3,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106637",2019-09-13 01:16:00,-0.660226,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.3,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106638",2019-09-13 01:17:00,-0.760406,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106639",2019-09-13 01:18:00,-0.71812,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106640",2019-09-13 01:19:00,-0.690256,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.2,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106641",2019-09-13 01:20:00,-0.669883,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.2,0.51975,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106642",2019-09-13 01:21:00,-0.659072,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.51786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106643",2019-09-13 01:22:00,-0.522692,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106644",2019-09-13 01:23:00,-0.46897,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,2.6964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106645",2019-09-13 01:24:00,-0.599796,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,2.62017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106646",2019-09-13 01:25:00,-0.646774,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106647",2019-09-13 01:26:00,-0.669431,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106648",2019-09-13 01:27:00,-0.622491,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.51093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106649",2019-09-13 01:28:00,-0.728298,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106650",2019-09-13 01:29:00,-0.744716,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.56133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106651",2019-09-13 01:30:00,-0.82628,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106652",2019-09-13 01:31:00,-0.679948,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106653",2019-09-13 01:32:00,-0.589874,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106654",2019-09-13 01:33:00,-0.776493,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106655",2019-09-13 01:34:00,-0.764234,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106656",2019-09-13 01:35:00,-0.783339,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106657",2019-09-13 01:36:00,-0.865998,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106658",2019-09-13 01:37:00,-0.803501,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106659",2019-09-13 01:38:00,-0.788295,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106660",2019-09-13 01:39:00,-0.753986,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106661",2019-09-13 01:40:00,-0.795959,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106662",2019-09-13 01:41:00,-0.789228,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106663",2019-09-13 01:42:00,-0.721472,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106664",2019-09-13 01:43:00,-0.685044,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.6804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106665",2019-09-13 01:44:00,-0.803789,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106666",2019-09-13 01:45:00,-0.806259,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.67788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
