"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"106667",2019-09-13 01:46:00,-0.782832,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106668",2019-09-13 01:47:00,-0.897726,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106669",2019-09-13 01:48:00,-0.789284,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106670",2019-09-13 01:49:00,-0.732555,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.7,0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106671",2019-09-13 01:50:00,-0.820067,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.7,1.0206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106672",2019-09-13 01:51:00,-0.783973,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.9954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106673",2019-09-13 01:52:00,-0.811943,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106674",2019-09-13 01:53:00,-0.819848,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106675",2019-09-13 01:54:00,-0.811323,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106676",2019-09-13 01:55:00,-0.830523,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.69678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106677",2019-09-13 01:56:00,-1.07017,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.7,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106678",2019-09-13 01:57:00,-0.84433,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106679",2019-09-13 01:58:00,-0.83238,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.68355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106680",2019-09-13 01:59:00,-0.848555,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.69111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106681",2019-09-13 02:00:00,-0.855052,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106682",2019-09-13 02:01:00,-0.850514,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106683",2019-09-13 02:02:00,-1.00932,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106684",2019-09-13 02:03:00,-0.801362,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106685",2019-09-13 02:04:00,-0.766264,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.8,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106686",2019-09-13 02:05:00,-0.833706,0,0,25.5,22,22,18,29,28.5,29,0,6.684375,25,23,23.5,23.5,25.5,25,25.5,13.8,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106687",2019-09-13 02:06:00,-0.746772,0,0,25.5,22,22,18,29,28.5,29,0,6.86836065573771,25,23,23.5,23.5,25.5,25,25.5,13.9,0.79443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106688",2019-09-13 02:07:00,-0.897188,0,0,25.5,22,22,18,29,28.5,29,0,6.9305,25,23,23.5,23.5,25.5,25,25.5,13.7,0.7938,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106689",2019-09-13 02:08:00,-0.743923,0,0,25.5,22,22,18,29,28.5,29,0,6.90433333333333,25,23,23.5,23.5,25.5,25,25.5,13.7,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106690",2019-09-13 02:09:00,-0.779702,0,0,25.5,22,22,18,29,28.5,29,0,6.89733333333333,25,23,23.5,23.5,25.5,25,25.5,13.8,0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106691",2019-09-13 02:10:00,-0.759655,0,0,25.5,22,22,18,29,28.5,29,0,0.633333333333333,25,23,23.5,23.5,25.5,25,25.5,13.9,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106692",2019-09-13 02:11:00,-0.753697,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106693",2019-09-13 02:12:00,-0.691989,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106694",2019-09-13 02:13:00,-0.790829,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106695",2019-09-13 02:14:00,-0.782268,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106696",2019-09-13 02:15:00,-0.785539,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106697",2019-09-13 02:16:00,-1.05659,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106698",2019-09-13 02:17:00,-0.752591,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106699",2019-09-13 02:18:00,-0.747065,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106700",2019-09-13 02:19:00,-0.756969,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106701",2019-09-13 02:20:00,-0.735957,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.68103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106702",2019-09-13 02:21:00,-0.71137,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106703",2019-09-13 02:22:00,-0.706349,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14.1,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106704",2019-09-13 02:23:00,-0.621953,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106705",2019-09-13 02:24:00,-0.65488,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106706",2019-09-13 02:25:00,-0.641533,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106707",2019-09-13 02:26:00,-0.588206,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,14,0.9324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106708",2019-09-13 02:27:00,-0.712956,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106709",2019-09-13 02:28:00,-0.515003,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25,25.5,13.9,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106710",2019-09-13 02:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.80892,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106711",2019-09-13 02:30:00,-0.449653,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.77742,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106712",2019-09-13 02:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.53109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106713",2019-09-13 02:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106714",2019-09-13 02:33:00,-0.499701,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106715",2019-09-13 02:34:00,-0.57609,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106716",2019-09-13 02:35:00,-0.860549,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106717",2019-09-13 02:36:00,-1.5432,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106718",2019-09-13 02:37:00,-1.27498,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106719",2019-09-13 02:38:00,-1.44,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106720",2019-09-13 02:39:00,-1.4448,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106721",2019-09-13 02:40:00,-1.36554,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.6,0.51849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106722",2019-09-13 02:41:00,-1.21556,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.5,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106723",2019-09-13 02:42:00,-1.0503,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.6,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106724",2019-09-13 02:43:00,-0.805808,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.6,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106725",2019-09-13 02:44:00,-0.872628,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106726",2019-09-13 02:45:00,-0.806931,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.4,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106727",2019-09-13 02:46:00,-0.747169,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.4,0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106728",2019-09-13 02:47:00,-0.692878,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.4,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106729",2019-09-13 02:48:00,-0.682322,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106730",2019-09-13 02:49:00,-0.61029,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.3,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106731",2019-09-13 02:50:00,-0.57937,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.3,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106732",2019-09-13 02:51:00,-0.629897,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106733",2019-09-13 02:52:00,-0.636604,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106734",2019-09-13 02:53:00,-0.623759,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.41895,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106735",2019-09-13 02:54:00,-0.586346,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.3,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106736",2019-09-13 02:55:00,-0.60933,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.3,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106737",2019-09-13 02:56:00,-1.07301,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.3,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106738",2019-09-13 02:57:00,-0.627591,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106739",2019-09-13 02:58:00,-0.635613,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.1,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106740",2019-09-13 02:59:00,-0.602929,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.8,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106741",2019-09-13 03:00:00,-0.602453,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.6,0.41076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106742",2019-09-13 03:01:00,-0.645986,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.6,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106743",2019-09-13 03:02:00,-0.688941,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.5,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106744",2019-09-13 03:03:00,-0.668908,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.5,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106745",2019-09-13 03:04:00,-0.672553,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.6,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106746",2019-09-13 03:05:00,-0.668557,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.7,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106747",2019-09-13 03:06:00,-0.666443,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106748",2019-09-13 03:07:00,-0.672101,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106749",2019-09-13 03:08:00,-0.660853,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.7,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106750",2019-09-13 03:09:00,-0.602183,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106751",2019-09-13 03:10:00,-0.522706,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,12.9,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106752",2019-09-13 03:11:00,-0.608911,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106753",2019-09-13 03:12:00,-0.606683,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106754",2019-09-13 03:13:00,-0.62344,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106755",2019-09-13 03:14:00,-0.646799,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106756",2019-09-13 03:15:00,-0.662856,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106757",2019-09-13 03:16:00,-0.995456,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106758",2019-09-13 03:17:00,-0.898767,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.1,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106759",2019-09-13 03:18:00,-0.810577,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106760",2019-09-13 03:19:00,-0.875161,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106761",2019-09-13 03:20:00,-0.925848,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106762",2019-09-13 03:21:00,-1.08152,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106763",2019-09-13 03:22:00,-1.02723,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106764",2019-09-13 03:23:00,-1.1046,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106765",2019-09-13 03:24:00,-1.01031,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.1,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106766",2019-09-13 03:25:00,-0.964117,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106767",2019-09-13 03:26:00,-0.623034,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,13.2,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106768",2019-09-13 03:27:00,-0.881336,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.2,0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106769",2019-09-13 03:28:00,-0.883564,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.2,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106770",2019-09-13 03:29:00,-0.795453,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106771",2019-09-13 03:30:00,-0.491048,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106772",2019-09-13 03:31:00,-0.719437,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25,13.1,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106773",2019-09-13 03:32:00,-0.682832,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25,13.1,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106774",2019-09-13 03:33:00,-1.04273,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25,13.1,0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106775",2019-09-13 03:34:00,-0.693367,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25,13,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106776",2019-09-13 03:35:00,-0.673625,0,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25.5,25,25,13,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106777",2019-09-13 03:36:00,-0.651655,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106778",2019-09-13 03:37:00,-0.727995,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,12.9,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106779",2019-09-13 03:38:00,-0.661705,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106780",2019-09-13 03:39:00,-0.647178,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106781",2019-09-13 03:40:00,-0.642586,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.1,0.43722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106782",2019-09-13 03:41:00,-0.63719,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.2,0.43722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106783",2019-09-13 03:42:00,-0.608834,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.1,0.75222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106784",2019-09-13 03:43:00,-0.514866,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106785",2019-09-13 03:44:00,-0.471301,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13,0.73332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106786",2019-09-13 03:45:00,-0.546627,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.1,0.61866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106787",2019-09-13 03:46:00,-0.660321,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.1,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106788",2019-09-13 03:47:00,-0.687818,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.1,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106789",2019-09-13 03:48:00,-0.732559,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.2,0.42525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106790",2019-09-13 03:49:00,-0.712165,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13.2,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106791",2019-09-13 03:50:00,-1.08687,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,13,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106792",2019-09-13 03:51:00,-0.768917,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25.5,25,25,12.9,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106793",2019-09-13 03:52:00,-0.704857,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.9,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106794",2019-09-13 03:53:00,-0.874446,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.8,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106795",2019-09-13 03:54:00,-0.738869,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.8,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106796",2019-09-13 03:55:00,-0.764857,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.8,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106797",2019-09-13 03:56:00,-0.729304,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106798",2019-09-13 03:57:00,-0.548052,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106799",2019-09-13 03:58:00,-0.708963,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106800",2019-09-13 03:59:00,-0.651572,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106801",2019-09-13 04:00:00,-0.640936,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106802",2019-09-13 04:01:00,-0.641451,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.4,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106803",2019-09-13 04:02:00,-0.635793,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106804",2019-09-13 04:03:00,-0.535436,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.4,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106805",2019-09-13 04:04:00,-0.613672,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106806",2019-09-13 04:05:00,-0.541139,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106807",2019-09-13 04:06:00,-0.500696,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106808",2019-09-13 04:07:00,-0.419208,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106809",2019-09-13 04:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106810",2019-09-13 04:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106811",2019-09-13 04:10:00,-0.437147,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106812",2019-09-13 04:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106813",2019-09-13 04:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106814",2019-09-13 04:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106815",2019-09-13 04:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106816",2019-09-13 04:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106817",2019-09-13 04:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106818",2019-09-13 04:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106819",2019-09-13 04:18:00,0.499759,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106820",2019-09-13 04:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106821",2019-09-13 04:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106822",2019-09-13 04:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106823",2019-09-13 04:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106824",2019-09-13 04:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106825",2019-09-13 04:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106826",2019-09-13 04:25:00,-0.810543,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106827",2019-09-13 04:26:00,-1.20512,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.7,0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106828",2019-09-13 04:27:00,-1.68718,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106829",2019-09-13 04:28:00,-1.67079,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106830",2019-09-13 04:29:00,-1.71357,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106831",2019-09-13 04:30:00,-1.74261,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106832",2019-09-13 04:31:00,-1.74363,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.5,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106833",2019-09-13 04:32:00,-1.71259,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.4,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106834",2019-09-13 04:33:00,-1.71615,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.4,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106835",2019-09-13 04:34:00,-1.64317,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.3,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106836",2019-09-13 04:35:00,-1.36896,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.44226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106837",2019-09-13 04:36:00,-1.38001,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.1,0.44163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106838",2019-09-13 04:37:00,-1.25078,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106839",2019-09-13 04:38:00,-0.961488,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.1,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106840",2019-09-13 04:39:00,-0.797312,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106841",2019-09-13 04:40:00,-0.573197,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,1.91457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106842",2019-09-13 04:41:00,-0.872226,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106843",2019-09-13 04:42:00,-0.828386,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.3,0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106844",2019-09-13 04:43:00,-0.750637,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106845",2019-09-13 04:44:00,-0.734551,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106846",2019-09-13 04:45:00,-0.694069,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106847",2019-09-13 04:46:00,-0.696633,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106848",2019-09-13 04:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106849",2019-09-13 04:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,1.05462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106850",2019-09-13 04:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,1.04391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106851",2019-09-13 04:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,25,25,12.2,1.04643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106852",2019-09-13 04:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.2,1.06029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106853",2019-09-13 04:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.2,1.06407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106854",2019-09-13 04:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.2,1.05147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106855",2019-09-13 04:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.2,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106856",2019-09-13 04:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.2,1.06407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106857",2019-09-13 04:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.1,1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106858",2019-09-13 04:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.2,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106859",2019-09-13 04:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.3,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106860",2019-09-13 04:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.4,1.09368,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106861",2019-09-13 05:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25.5,24.5,25,12.4,1.41183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106862",2019-09-13 05:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.31796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106863",2019-09-13 05:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106864",2019-09-13 05:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.56618,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106865",2019-09-13 05:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.54476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106866",2019-09-13 05:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.50507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106867",2019-09-13 05:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.3,1.54161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106868",2019-09-13 05:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.31733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106869",2019-09-13 05:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.31733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106870",2019-09-13 05:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.32174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106871",2019-09-13 05:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.4,1.3293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106872",2019-09-13 05:11:00,-0.521029,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.3,1.3293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106873",2019-09-13 05:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.3,1.4175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106874",2019-09-13 05:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.3,1.4049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106875",2019-09-13 05:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.2,1.41624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106876",2019-09-13 05:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.2,1.12077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106877",2019-09-13 05:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.2,1.13337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106878",2019-09-13 05:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.2,1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106879",2019-09-13 05:18:00,3.6887,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.1,1.10061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106880",2019-09-13 05:19:00,4.70942,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.2,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106881",2019-09-13 05:20:00,5.24547,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.1,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106882",2019-09-13 05:21:00,6.96504,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.1,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106883",2019-09-13 05:22:00,5.06169,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12.2,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106884",2019-09-13 05:23:00,3.98564,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12,1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106885",2019-09-13 05:24:00,2.15053,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106886",2019-09-13 05:25:00,1.59948,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12,1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106887",2019-09-13 05:26:00,1.56477,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12,1.15668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106888",2019-09-13 05:27:00,1.16243,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,24.5,25,12,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106889",2019-09-13 05:28:00,1.09182,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12,1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106890",2019-09-13 05:29:00,1.34644,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106891",2019-09-13 05:30:00,1.04854,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106892",2019-09-13 05:31:00,1.42152,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.15101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106893",2019-09-13 05:32:00,1.85123,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106894",2019-09-13 05:33:00,2.21749,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106895",2019-09-13 05:34:00,2.47365,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106896",2019-09-13 05:35:00,2.54902,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106897",2019-09-13 05:36:00,2.45604,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106898",2019-09-13 05:37:00,2.60534,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106899",2019-09-13 05:38:00,2.16453,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106900",2019-09-13 05:39:00,1.99081,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.2,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106901",2019-09-13 05:40:00,0.958174,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.2,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106902",2019-09-13 05:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106903",2019-09-13 05:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106904",2019-09-13 05:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106905",2019-09-13 05:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106906",2019-09-13 05:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.4,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106907",2019-09-13 05:46:00,0.0121491,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.4,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"106908",2019-09-13 05:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.4,0.82908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106909",2019-09-13 05:48:00,0.0122146,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.4,0.78561,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106910",2019-09-13 05:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.4,0.6867,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106911",2019-09-13 05:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.3,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106912",2019-09-13 05:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.3,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106913",2019-09-13 05:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12.1,0.53046,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106914",2019-09-13 05:53:00,-2.35208,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,12,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106915",2019-09-13 05:54:00,-0.991156,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,11.9,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106916",2019-09-13 05:55:00,-1.66048,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,11.8,0.56259,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106917",2019-09-13 05:56:00,-2.30429,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,11.7,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106918",2019-09-13 05:57:00,-1.87285,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,11.6,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106919",2019-09-13 05:58:00,-1.2229,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,11.6,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106920",2019-09-13 05:59:00,-0.930207,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.54999,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106921",2019-09-13 06:00:00,-0.904911,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106922",2019-09-13 06:01:00,-0.665526,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106923",2019-09-13 06:02:00,-0.546824,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106924",2019-09-13 06:03:00,-0.612724,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106925",2019-09-13 06:04:00,-0.724828,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106926",2019-09-13 06:05:00,-0.809883,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106927",2019-09-13 06:06:00,-0.929924,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106928",2019-09-13 06:07:00,-0.892889,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.7,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106929",2019-09-13 06:08:00,-0.710067,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.7,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106930",2019-09-13 06:09:00,-0.861018,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106931",2019-09-13 06:10:00,-0.840573,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106932",2019-09-13 06:11:00,-0.764764,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106933",2019-09-13 06:12:00,-0.789855,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.57015,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106934",2019-09-13 06:13:00,-0.778695,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106935",2019-09-13 06:14:00,-0.958168,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106936",2019-09-13 06:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.1,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106937",2019-09-13 06:16:00,-0.645259,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106938",2019-09-13 06:17:00,-0.614106,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.2,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106939",2019-09-13 06:18:00,-0.608724,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.3,0.55944,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106940",2019-09-13 06:19:00,-0.63528,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.2,0.54117,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106941",2019-09-13 06:20:00,-0.582355,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.2,0.54684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106942",2019-09-13 06:21:00,-0.682637,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12.1,0.54684,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106943",2019-09-13 06:22:00,-0.62197,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12,0.54621,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106944",2019-09-13 06:23:00,-0.627583,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,12,0.55944,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106945",2019-09-13 06:24:00,-0.540158,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.55377,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106946",2019-09-13 06:25:00,-0.547632,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.53865,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106947",2019-09-13 06:26:00,-0.52866,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.9,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106948",2019-09-13 06:27:00,-0.519646,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106949",2019-09-13 06:28:00,-0.584608,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.8,0.56574,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106950",2019-09-13 06:29:00,-0.539248,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,24.5,11.6,0.55944,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106951",2019-09-13 06:30:00,-0.51508,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.66087,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106952",2019-09-13 06:31:00,-0.518897,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.7,0.83727,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106953",2019-09-13 06:32:00,-0.533807,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.7,0.819,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106954",2019-09-13 06:33:00,-0.546316,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.8,0.74844,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106955",2019-09-13 06:34:00,-0.562566,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.7,0.67347,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106956",2019-09-13 06:35:00,-0.529606,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.8,0.54117,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106957",2019-09-13 06:36:00,-0.559686,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.8,0.52857,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106958",2019-09-13 06:37:00,-0.586732,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.7,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"106959",2019-09-13 06:38:00,-0.609278,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106960",2019-09-13 06:39:00,-0.588784,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106961",2019-09-13 06:40:00,-0.594251,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.7,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106962",2019-09-13 06:41:00,0,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106963",2019-09-13 06:42:00,-0.601902,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.5,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106964",2019-09-13 06:43:00,-0.634664,7,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.4,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106965",2019-09-13 06:44:00,-0.583516,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.4,0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106966",2019-09-13 06:45:00,-0.612822,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106967",2019-09-13 06:46:00,-0.636403,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106968",2019-09-13 06:47:00,-0.598702,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106969",2019-09-13 06:48:00,-0.691759,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.5,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106970",2019-09-13 06:49:00,-0.648808,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.5,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106971",2019-09-13 06:50:00,-0.637547,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106972",2019-09-13 06:51:00,-0.636024,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106973",2019-09-13 06:52:00,-0.613512,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.4,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106974",2019-09-13 06:53:00,-0.549263,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.5,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106975",2019-09-13 06:54:00,-0.621905,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.6,0.51156,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106976",2019-09-13 06:55:00,-0.875137,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.7,0.51219,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
