"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"106977",2019-09-13 06:56:00,-0.60835,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106978",2019-09-13 06:57:00,-0.629696,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106979",2019-09-13 06:58:00,-0.581443,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106980",2019-09-13 06:59:00,-0.634843,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106981",2019-09-13 07:00:00,-0.598779,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.50652,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106982",2019-09-13 07:01:00,-0.624464,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.8,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106983",2019-09-13 07:02:00,-0.936602,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.8,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106984",2019-09-13 07:03:00,-0.592575,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106985",2019-09-13 07:04:00,-0.60107,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106986",2019-09-13 07:05:00,-0.594763,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106987",2019-09-13 07:06:00,-0.578364,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106988",2019-09-13 07:07:00,-0.548512,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.8,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106989",2019-09-13 07:08:00,-0.555674,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106990",2019-09-13 07:09:00,-0.546351,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106991",2019-09-13 07:10:00,-0.502512,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.78939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106992",2019-09-13 07:11:00,-0.528669,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.80451,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106993",2019-09-13 07:12:00,-0.563146,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106994",2019-09-13 07:13:00,0,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106995",2019-09-13 07:14:00,-0.452912,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,11.9,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106996",2019-09-13 07:15:00,0,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106997",2019-09-13 07:16:00,-0.458516,31,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"106998",2019-09-13 07:17:00,-0.425283,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12,0.47376,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"106999",2019-09-13 07:18:00,0,28,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12,0.49329,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107000",2019-09-13 07:19:00,-0.421864,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.1,0.48888,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107001",2019-09-13 07:20:00,-0.414837,28,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.2,0.47817,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107002",2019-09-13 07:21:00,-0.633019,31,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.2,0.45864,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107003",2019-09-13 07:22:00,-0.524547,36,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.3,0.44037,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107004",2019-09-13 07:23:00,-0.439581,40,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.4,0.43974,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107005",2019-09-13 07:24:00,-0.446635,42,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.4,0.45927,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107006",2019-09-13 07:25:00,-0.4368,45,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.5,0.43974,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107007",2019-09-13 07:26:00,0,48,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.5,0.43281,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107008",2019-09-13 07:27:00,-0.401851,49,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.6,0.38304,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107009",2019-09-13 07:28:00,-0.717727,46,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.7,0.38367,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107010",2019-09-13 07:29:00,0,48,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.8,0.38052,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107011",2019-09-13 07:30:00,0,50,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.9,0.3843,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107012",2019-09-13 07:31:00,0,49,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,12.9,0.37107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107013",2019-09-13 07:32:00,0,52,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13,0.40572,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107014",2019-09-13 07:33:00,-0.698964,53,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13,0.37107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107015",2019-09-13 07:34:00,-0.399033,57,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.1,0.36981,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107016",2019-09-13 07:35:00,-0.74714,63,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.2,0.35217,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107017",2019-09-13 07:36:00,-0.599848,62,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.3,0.37422,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107018",2019-09-13 07:37:00,-0.825625,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.4,0.34776,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107019",2019-09-13 07:38:00,-1.21712,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.5,0.34713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107020",2019-09-13 07:39:00,-1.477,68,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.6,0.34083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107021",2019-09-13 07:40:00,-1.78896,76,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.7,0.31752,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107022",2019-09-13 07:41:00,-2.04872,81,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.8,0.30744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107023",2019-09-13 07:42:00,-2.04304,83,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.8,0.2961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107024",2019-09-13 07:43:00,-2.04737,86,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.8,0.30744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107025",2019-09-13 07:44:00,-1.74482,89,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.8,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107026",2019-09-13 07:45:00,-1.43844,90,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.8,0.252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107027",2019-09-13 07:46:00,-1.22774,93,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.9,0.25515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107028",2019-09-13 07:47:00,-1.04496,95,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.9,0.24444,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107029",2019-09-13 07:48:00,-0.879629,97,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,13.9,0.23814,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107030",2019-09-13 07:49:00,-0.652985,101,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,25,24.5,24.5,14,0.23814,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107031",2019-09-13 07:50:00,-0.763539,103,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,14,0.21924,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107032",2019-09-13 07:51:00,-0.67272,105,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,14.2,0.27594,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107033",2019-09-13 07:52:00,-0.674823,108,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,14.3,0.50337,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107034",2019-09-13 07:53:00,-0.76378,112,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,14.6,0.51345,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107035",2019-09-13 07:54:00,-0.589277,115,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,14.8,0.47817,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107036",2019-09-13 07:55:00,-0.528686,117,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,14.9,0.35217,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107037",2019-09-13 07:56:00,-0.756266,121,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.1,0.21294,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107038",2019-09-13 07:57:00,-0.547813,124,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.2,0.17514,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107039",2019-09-13 07:58:00,-0.532909,127,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.3,0.1575,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107040",2019-09-13 07:59:00,-0.590813,128,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.4,0.15624,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107041",2019-09-13 08:00:00,0,132,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.5,0.18333,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107042",2019-09-13 08:01:00,-0.599554,133,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.6,0.11277,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107043",2019-09-13 08:02:00,-0.512445,138,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.7,0.11592,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107044",2019-09-13 08:03:00,-0.592171,141,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,15.9,0.07623,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107045",2019-09-13 08:04:00,0,145,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.2,0.08568,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107046",2019-09-13 08:05:00,0,148,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.3,0.12537,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107047",2019-09-13 08:06:00,-0.627349,151,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.4,0.16317,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107048",2019-09-13 08:07:00,-0.576548,155,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.3,0.15687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107049",2019-09-13 08:08:00,-0.588272,158,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.3,0.15624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107050",2019-09-13 08:09:00,-0.767147,160,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.4,0.14301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107051",2019-09-13 08:10:00,-0.593383,164,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.3,0.16884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107052",2019-09-13 08:11:00,-0.656339,168,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.4,0.13104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107053",2019-09-13 08:12:00,-0.66515,172,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.4,0.07875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107054",2019-09-13 08:13:00,-0.637743,175,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.6,0.08127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107055",2019-09-13 08:14:00,-0.691851,178,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.6,0.07371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107056",2019-09-13 08:15:00,-0.703371,181,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.7,0.08694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107057",2019-09-13 08:16:00,-0.91554,186,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.8,-0.07623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107058",2019-09-13 08:17:00,-0.61005,187,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.9,-0.11403,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107059",2019-09-13 08:18:00,-0.739217,192,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,16.9,-0.12978,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107060",2019-09-13 08:19:00,-0.827177,193,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,17,-0.13986,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107061",2019-09-13 08:20:00,-1.12975,198,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,17,-0.1764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107062",2019-09-13 08:21:00,-1.04469,201,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,25,24.5,24.5,17.1,-0.24633,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107063",2019-09-13 08:22:00,-1.11779,206,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24.5,24.5,17.1,-0.24696,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107064",2019-09-13 08:23:00,-1.07954,208,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24.5,24.5,17.1,-0.25389,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107065",2019-09-13 08:24:00,-0.984971,212,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24.5,24.5,17.3,-0.27279,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107066",2019-09-13 08:25:00,-0.862382,213,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.4,-0.2835,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107067",2019-09-13 08:26:00,-0.873932,217,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.5,-0.3087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107068",2019-09-13 08:27:00,-0.860221,222,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.6,-0.31626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107069",2019-09-13 08:28:00,-0.830222,225,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.7,-0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107070",2019-09-13 08:29:00,-0.810918,230,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.8,-0.32571,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107071",2019-09-13 08:30:00,-0.751559,235,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.8,0.03087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107072",2019-09-13 08:31:00,-0.768695,237,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.8,-0.04536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107073",2019-09-13 08:32:00,-0.70251,240,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.7,-0.08253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107074",2019-09-13 08:33:00,-0.689925,239,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.7,-0.17829,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107075",2019-09-13 08:34:00,-0.71336,242,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.8,-0.2835,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107076",2019-09-13 08:35:00,-0.515439,247,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.9,-0.43092,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107077",2019-09-13 08:36:00,-0.647169,251,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.9,-0.44982,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107078",2019-09-13 08:37:00,-0.669227,256,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,17.9,-0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107079",2019-09-13 08:38:00,-0.652615,257,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.47943,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107080",2019-09-13 08:39:00,-0.651222,266,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.50526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107081",2019-09-13 08:40:00,-0.644592,269,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.51786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107082",2019-09-13 08:41:00,-0.657858,273,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.1,-0.51786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107083",2019-09-13 08:42:00,-0.6294,278,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.1,-0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107084",2019-09-13 08:43:00,-0.592043,280,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.52983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107085",2019-09-13 08:44:00,-0.587449,285,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.52983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107086",2019-09-13 08:45:00,-0.60415,290,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.5544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107087",2019-09-13 08:46:00,-0.601175,293,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.63756,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107088",2019-09-13 08:47:00,-0.469074,297,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.66843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107089",2019-09-13 08:48:00,-0.580414,301,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.68103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107090",2019-09-13 08:49:00,0,305,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.68166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107091",2019-09-13 08:50:00,-0.555838,308,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.71316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107092",2019-09-13 08:51:00,-0.554599,312,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.3,-0.7308,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107093",2019-09-13 08:52:00,-0.651272,316,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.3,-0.71946,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107094",2019-09-13 08:53:00,-0.535494,320,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.3,-0.73206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107095",2019-09-13 08:54:00,-0.54762,325,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.5,-0.73773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107096",2019-09-13 08:55:00,-0.444323,330,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.7,-0.73773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107097",2019-09-13 08:56:00,-0.417496,334,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.5,-0.75789,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107098",2019-09-13 08:57:00,-0.439236,337,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.3,-0.75033,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107099",2019-09-13 08:58:00,0,341,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.75411,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107100",2019-09-13 08:59:00,0,345,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.1,-0.75033,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107101",2019-09-13 09:00:00,0,349,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18,-0.72009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107102",2019-09-13 09:01:00,0,352,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.1,-0.86184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107103",2019-09-13 09:02:00,-0.448312,356,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.2,-0.57456,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107104",2019-09-13 09:03:00,-0.966015,361,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.4,-0.57771,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107105",2019-09-13 09:04:00,-1.59747,365,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,18.5,-0.62118,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107106",2019-09-13 09:05:00,-1.8623,369,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.6,-0.73206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107107",2019-09-13 09:06:00,-1.65705,372,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,21,-0.81081,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107108",2019-09-13 09:07:00,-1.46293,378,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.6,-0.97965,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107109",2019-09-13 09:08:00,-1.10021,381,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.3,-0.99918,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107110",2019-09-13 09:09:00,-1.02644,384,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.2,-1.02186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107111",2019-09-13 09:10:00,-0.838117,388,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.1,-1.04076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107112",2019-09-13 09:11:00,-0.802682,392,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,19.8,-1.05336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107113",2019-09-13 09:12:00,-0.754138,397,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.8,-1.06596,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107114",2019-09-13 09:13:00,-0.716491,401,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.5,-1.07919,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107115",2019-09-13 09:14:00,-0.672366,404,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,19.6,-1.07793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107116",2019-09-13 09:15:00,-0.640504,409,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,19.1,-1.07226,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107117",2019-09-13 09:16:00,-0.611701,411,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,19.9,-1.09683,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107118",2019-09-13 09:17:00,-0.58999,417,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,20.5,-1.13274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107119",2019-09-13 09:18:00,-0.610601,419,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,21.5,-1.15983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107120",2019-09-13 09:19:00,-0.533024,423,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,21.5,-1.19889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107121",2019-09-13 09:20:00,-0.570415,430,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,21,-1.24803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107122",2019-09-13 09:21:00,-0.5719,432,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,21.7,-1.27323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107123",2019-09-13 09:22:00,-0.564005,435,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.3,-1.28646,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107124",2019-09-13 09:23:00,0,439,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.7,-1.30221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107125",2019-09-13 09:24:00,-0.524255,446,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.8,-1.31796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107126",2019-09-13 09:25:00,-0.510174,449,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.3,-1.35576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107127",2019-09-13 09:26:00,-0.52337,452,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.1,-1.39923,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107128",2019-09-13 09:27:00,-0.503826,456,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.3,-1.40679,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107129",2019-09-13 09:28:00,-0.504136,460,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.3,0.01071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107130",2019-09-13 09:29:00,-0.533601,465,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.5,-1.44396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107131",2019-09-13 09:30:00,0,470,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.6,-1.4553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107132",2019-09-13 09:31:00,-0.495997,475,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.7,-1.4553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107133",2019-09-13 09:32:00,-0.5456,478,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.4,-1.09242,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107134",2019-09-13 09:33:00,-0.605766,482,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23,-1.17873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107135",2019-09-13 09:34:00,-0.603221,487,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.7,-1.11069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107136",2019-09-13 09:35:00,-0.584807,489,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.4,-1.38222,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107137",2019-09-13 09:36:00,-0.722099,497,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.7,-1.60209,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107138",2019-09-13 09:37:00,-0.60603,498,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.2,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107139",2019-09-13 09:38:00,-0.889773,502,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.4,-1.6632,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107140",2019-09-13 09:39:00,-0.613102,507,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.6,-1.68966,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107141",2019-09-13 09:40:00,-0.617035,511,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.4,-1.72179,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107142",2019-09-13 09:41:00,-0.614278,515,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.2,-1.75203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107143",2019-09-13 09:42:00,-0.702456,519,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.1,-1.77534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107144",2019-09-13 09:43:00,-0.859388,521,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.9,-1.79361,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107145",2019-09-13 09:44:00,-0.85028,527,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.1,-1.80936,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107146",2019-09-13 09:45:00,-0.932103,532,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.1,-1.83519,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107147",2019-09-13 09:46:00,-1.06847,535,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.9,-1.80306,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107148",2019-09-13 09:47:00,-1.02608,539,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.3,-1.85409,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107149",2019-09-13 09:48:00,-0.969732,544,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,23.4,-1.87173,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107150",2019-09-13 09:49:00,-0.876448,546,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,22.5,22.5,24.5,24,24.5,22.4,-1.90008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107151",2019-09-13 09:50:00,-0.656011,552,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24,24.5,21.8,-1.90953,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107152",2019-09-13 09:51:00,-0.792439,555,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24,24.5,22.1,-1.90386,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107153",2019-09-13 09:52:00,-0.738604,559,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,22.8,-1.9152,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107154",2019-09-13 09:53:00,-0.682184,562,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,23.7,-1.87866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107155",2019-09-13 09:54:00,-0.653134,567,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,23.1,-1.90386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107156",2019-09-13 09:55:00,-0.652933,571,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,23.5,-1.90323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107157",2019-09-13 09:56:00,-0.598963,574,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,22.6,-1.92213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107158",2019-09-13 09:57:00,-0.463841,580,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,22,-1.9404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107159",2019-09-13 09:58:00,-0.72858,581,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,23,-1.85157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107160",2019-09-13 09:59:00,-0.549579,587,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,23.3,-1.55043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107161",2019-09-13 10:00:00,-0.581199,589,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,22.9,-1.65186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107162",2019-09-13 10:01:00,-0.652931,591,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,21.1,-1.77786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107163",2019-09-13 10:02:00,-0.692462,596,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,20.8,-1.9593,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107164",2019-09-13 10:03:00,-0.733009,600,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,21.3,-2.17854,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107165",2019-09-13 10:04:00,-0.866883,605,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,21.5,-2.18673,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107166",2019-09-13 10:05:00,-0.720969,610,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,21.6,-2.18799,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107167",2019-09-13 10:06:00,-0.788525,613,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,22.1,-2.19933,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107168",2019-09-13 10:07:00,-0.7654,615,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24,24.5,22.1,-2.19933,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107169",2019-09-13 10:08:00,-0.839401,620,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,22.9,-2.20059,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107170",2019-09-13 10:09:00,-0.7503,623,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,23.7,-2.20059,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107171",2019-09-13 10:10:00,-0.578957,629,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,24.3,-2.21004,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107172",2019-09-13 10:11:00,-0.769426,631,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,23.6,-2.20626,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107173",2019-09-13 10:12:00,-0.766682,635,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,21.7,-2.21256,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107174",2019-09-13 10:13:00,-0.739169,638,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,20.9,-2.22138,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107175",2019-09-13 10:14:00,-0.717397,642,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,21.7,-2.22075,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107176",2019-09-13 10:15:00,-0.694872,646,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,21.8,-2.22705,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107177",2019-09-13 10:16:00,-0.637355,650,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.1,-2.31336,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107178",2019-09-13 10:17:00,-0.644691,653,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.3,-2.38203,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107179",2019-09-13 10:18:00,-0.644207,658,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.5,-2.38896,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107180",2019-09-13 10:19:00,-0.640551,661,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.6,-2.41353,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107181",2019-09-13 10:20:00,-0.635404,665,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.6,-2.13066,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107182",2019-09-13 10:21:00,-0.658193,672,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.3,-2.07333,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107183",2019-09-13 10:22:00,-0.63036,674,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.7,-2.13003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107184",2019-09-13 10:23:00,0,676,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,21.9,-2.23083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107185",2019-09-13 10:24:00,-0.590599,679,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.1,-2.38266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107186",2019-09-13 10:25:00,-0.615642,684,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.3,-2.50173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107187",2019-09-13 10:26:00,-0.689588,687,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24,-2.52126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107188",2019-09-13 10:27:00,-0.67081,691,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.5,-2.52819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107189",2019-09-13 10:28:00,-0.827581,695,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.1,-2.55213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107190",2019-09-13 10:29:00,-0.618048,698,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.4,-2.53953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107191",2019-09-13 10:30:00,-0.482787,700,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.1,-2.30517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107192",2019-09-13 10:31:00,-0.450935,704,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.5,-1.32489,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107193",2019-09-13 10:32:00,-0.956621,709,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.6,-2.47653,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107194",2019-09-13 10:33:00,-0.954455,713,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.6,-2.50866,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107195",2019-09-13 10:34:00,-0.703716,715,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.6,-2.5326,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107196",2019-09-13 10:35:00,-0.688171,720,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.1,-2.55213,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107197",2019-09-13 10:36:00,-0.709738,724,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.3,-2.55339,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107198",2019-09-13 10:37:00,-0.85553,726,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.7,-2.56914,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107199",2019-09-13 10:38:00,-0.688151,731,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.9,-2.55528,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107200",2019-09-13 10:39:00,-0.596701,735,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.6,-2.52819,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107201",2019-09-13 10:40:00,-0.489182,737,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.7,-2.52126,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107202",2019-09-13 10:41:00,-0.712087,743,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25,-2.53575,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107203",2019-09-13 10:42:00,-0.68926,748,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.2,-2.51496,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107204",2019-09-13 10:43:00,-0.718526,750,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.8,-2.18988,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107205",2019-09-13 10:44:00,-0.797176,750,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.2,-2.19366,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107206",2019-09-13 10:45:00,-0.697509,755,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.3,-2.23335,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107207",2019-09-13 10:46:00,-0.691453,757,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.1,-2.20563,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107208",2019-09-13 10:47:00,-0.692031,763,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.1,-2.56032,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107209",2019-09-13 10:48:00,-0.679232,765,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.2,-2.58363,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107210",2019-09-13 10:49:00,-0.701843,771,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.3,-2.59056,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107211",2019-09-13 10:50:00,-0.837145,773,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.1,-2.6019,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107212",2019-09-13 10:51:00,-0.719218,779,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.3,-2.63151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107213",2019-09-13 10:52:00,-0.677567,781,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.5,-2.64663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107214",2019-09-13 10:53:00,-0.68408,783,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.8,-2.65986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107215",2019-09-13 10:54:00,-0.705161,787,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.5,-2.65986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107216",2019-09-13 10:55:00,-0.725005,791,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.3,-2.67372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107217",2019-09-13 10:56:00,-0.741565,794,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.3,-2.6838,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107218",2019-09-13 10:57:00,-0.720358,799,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.2,-2.69199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107219",2019-09-13 10:58:00,-0.729117,803,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.9,-2.71089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107220",2019-09-13 10:59:00,-0.674714,806,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.7,-2.71656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107221",2019-09-13 11:00:00,0,811,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.8,-2.85453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107222",2019-09-13 11:01:00,-0.729969,813,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22,-2.68569,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107223",2019-09-13 11:02:00,-0.710712,816,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.7,-2.48346,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107224",2019-09-13 11:03:00,-0.688111,820,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,22.5,-2.53386,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107225",2019-09-13 11:04:00,-0.555834,822,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.1,-2.59182,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107226",2019-09-13 11:05:00,-0.743522,827,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.9,-2.64726,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107227",2019-09-13 11:06:00,-0.752877,831,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.6,-2.89296,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107228",2019-09-13 11:07:00,-0.877706,834,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.9,-2.91186,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107229",2019-09-13 11:08:00,-0.753801,840,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,27,-2.91816,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107230",2019-09-13 11:09:00,-0.735434,840,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.5,-2.93076,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107231",2019-09-13 11:10:00,-0.746435,841,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.2,-2.94273,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107232",2019-09-13 11:11:00,-0.708496,846,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26,-2.94966,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107233",2019-09-13 11:12:00,-0.72178,851,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.7,-2.96163,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107234",2019-09-13 11:13:00,-0.748499,853,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,27.8,-2.97549,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107235",2019-09-13 11:14:00,-0.723721,856,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,27.3,-2.9862,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107236",2019-09-13 11:15:00,-0.742899,858,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.2,-2.99943,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107237",2019-09-13 11:16:00,-0.744985,864,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.3,-2.96163,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107238",2019-09-13 11:17:00,-0.771375,867,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.1,-3.0303,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107239",2019-09-13 11:18:00,-0.711773,867,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.9,-3.03156,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107240",2019-09-13 11:19:00,-0.710375,874,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,24.2,-2.78649,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107241",2019-09-13 11:20:00,-0.733662,877,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.9,-2.6775,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107242",2019-09-13 11:21:00,-0.717726,880,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,23.6,-2.71089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107243",2019-09-13 11:22:00,-0.658801,883,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.5,-2.76822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107244",2019-09-13 11:23:00,-0.677366,890,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.4,-2.83563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107245",2019-09-13 11:24:00,-0.496585,894,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.6,-3.12669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107246",2019-09-13 11:25:00,-0.688674,899,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.7,-3.16323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107247",2019-09-13 11:26:00,-0.761747,900,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.4,-3.1878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107248",2019-09-13 11:27:00,-0.607521,885,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,26.8,-2.74491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107249",2019-09-13 11:28:00,-0.659497,746,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.5,-2.89485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107250",2019-09-13 11:29:00,-0.679053,876,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,24.5,25.9,-3.08133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107251",2019-09-13 11:30:00,-0.690414,877,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,26.9,-2.84256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107252",2019-09-13 11:31:00,0,917,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27.4,-2.98179,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107253",2019-09-13 11:32:00,-0.655077,919,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27.6,-3.06054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107254",2019-09-13 11:33:00,-0.691785,920,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27.3,-3.06369,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107255",2019-09-13 11:34:00,-0.690754,921,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27,-3.087,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107256",2019-09-13 11:35:00,-0.67227,921,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27.1,-3.09393,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107257",2019-09-13 11:36:00,-0.702071,925,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27.9,-3.08889,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107258",2019-09-13 11:37:00,-0.782804,929,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,28,-2.77326,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107259",2019-09-13 11:38:00,-0.68038,929,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,27.8,-2.73483,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107260",2019-09-13 11:39:00,-0.662081,932,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,26.5,-2.76633,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107261",2019-09-13 11:40:00,-0.689287,936,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,24.2,-2.82996,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107262",2019-09-13 11:41:00,-0.652466,939,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,25.4,-2.90556,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107263",2019-09-13 11:42:00,-0.66583,941,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,26.4,-3.15819,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107264",2019-09-13 11:43:00,-0.657784,943,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22,23,22.5,24.5,24.5,25,24.1,-3.1941,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107265",2019-09-13 11:44:00,-0.99545,948,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,22.8,-3.19473,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107266",2019-09-13 11:45:00,0,949,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,22.7,-3.22623,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107267",2019-09-13 11:46:00,-0.655016,952,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,23.7,-3.2193,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107268",2019-09-13 11:47:00,-0.677833,956,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,25.4,-3.18906,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107269",2019-09-13 11:48:00,-0.666492,960,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26.7,-3.1626,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107270",2019-09-13 11:49:00,-0.624945,963,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26.9,-3.11976,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107271",2019-09-13 11:50:00,-0.64055,964,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26.9,-3.10023,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107272",2019-09-13 11:51:00,-0.51904,970,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26.8,-3.05676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107273",2019-09-13 11:52:00,-0.696679,972,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26.9,-3.06054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107274",2019-09-13 11:53:00,-0.469436,976,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,27.5,-2.79468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107275",2019-09-13 11:54:00,-0.68469,976,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,27.6,-2.70333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
