"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"107276",2019-09-13 11:55:00,-0.68408,979,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26.6,-2.70207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107277",2019-09-13 11:56:00,-0.724023,986,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,26,-2.79153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107278",2019-09-13 11:57:00,-0.691001,990,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,24.5,-2.81295,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107279",2019-09-13 11:58:00,-0.838647,990,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,25.6,-2.9736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107280",2019-09-13 11:59:00,-0.768427,995,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,24.5,24.5,25,25.3,-2.9673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107281",2019-09-13 12:00:00,-0.753362,998,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,25.7,-3.08889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107282",2019-09-13 12:01:00,-0.759762,1006,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,25.4,-3.07503,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107283",2019-09-13 12:02:00,-0.728917,957,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,24.8,-3.28356,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107284",2019-09-13 12:03:00,-0.764716,942,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,24.9,-3.30183,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107285",2019-09-13 12:04:00,-0.749817,946,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,24.3,-3.32766,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107286",2019-09-13 12:05:00,-0.766014,972,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,25.4,-3.40893,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107287",2019-09-13 12:06:00,-0.752902,974,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,25.8,-3.44673,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107288",2019-09-13 12:07:00,-0.803542,973,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,27.1,-3.39066,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107289",2019-09-13 12:08:00,-0.77224,983,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,27.5,-3.42909,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107290",2019-09-13 12:09:00,-0.668707,990,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,28.3,-2.96793,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107291",2019-09-13 12:10:00,-0.761432,1014,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,28.7,-3.17016,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107292",2019-09-13 12:11:00,-0.858548,1019,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,27.9,-3.22623,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107293",2019-09-13 12:12:00,-0.872755,1022,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,26.2,-3.30813,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107294",2019-09-13 12:13:00,-0.741129,1026,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,26.1,-3.60108,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107295",2019-09-13 12:14:00,0,1032,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,26,-3.63636,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107296",2019-09-13 12:15:00,-0.723767,1032,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,24.8,-3.66093,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107297",2019-09-13 12:16:00,-0.612123,1022,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,25.2,-3.57966,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107298",2019-09-13 12:17:00,-0.675709,1015,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,26.3,-3.58281,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107299",2019-09-13 12:18:00,-0.733798,1019,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,26.2,-3.591,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107300",2019-09-13 12:19:00,-0.680289,1012,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,24.6,-3.49839,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107301",2019-09-13 12:20:00,-0.689888,981,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,25.2,-3.44169,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107302",2019-09-13 12:21:00,-0.701984,996,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,25.7,-3.50973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107303",2019-09-13 12:22:00,-0.679857,990,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,25.8,-3.51603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107304",2019-09-13 12:23:00,-0.674913,994,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,26.6,-3.52926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107305",2019-09-13 12:24:00,-0.685115,993,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,27.4,-3.52107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107306",2019-09-13 12:25:00,-0.922821,1016,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,28.2,-3.18843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107307",2019-09-13 12:26:00,-0.684059,1002,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,28.9,-3.18843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107308",2019-09-13 12:27:00,-0.670158,1016,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,29,-3.20796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107309",2019-09-13 12:28:00,-0.681672,1007,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,24.5,24.5,25,28.1,-3.32514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107310",2019-09-13 12:29:00,-0.576524,933,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.9,-3.30246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107311",2019-09-13 12:30:00,-0.684344,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.4,-3.7359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107312",2019-09-13 12:31:00,-0.727185,1029,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.3,-3.77496,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107313",2019-09-13 12:32:00,-0.822542,1047,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,25.4,-3.88836,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107314",2019-09-13 12:33:00,-0.856023,1054,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,25.4,-3.90096,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107315",2019-09-13 12:34:00,-0.773557,1056,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,24.8,-3.94443,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107316",2019-09-13 12:35:00,-0.713808,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,25.6,-3.96396,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107317",2019-09-13 12:36:00,-0.459349,1068,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,25.7,-3.9753,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107318",2019-09-13 12:37:00,-0.732652,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,24.9,-3.98853,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107319",2019-09-13 12:38:00,-0.878489,1062,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.2,-3.97656,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107320",2019-09-13 12:39:00,-0.727458,1061,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.4,-3.98223,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107321",2019-09-13 12:40:00,-0.719508,1065,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.5,-3.56013,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107322",2019-09-13 12:41:00,-0.711708,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.7,-3.56769,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107323",2019-09-13 12:42:00,-0.705245,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.7,-3.6414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107324",2019-09-13 12:43:00,-0.721396,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.5,-3.70566,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107325",2019-09-13 12:44:00,-0.964585,1068,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.6,-4.03956,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107326",2019-09-13 12:45:00,-0.82256,1069,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.2,-4.06791,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107327",2019-09-13 12:46:00,-0.709091,1070,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.9,-4.07295,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107328",2019-09-13 12:47:00,-0.710919,1073,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.1,-4.08366,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107329",2019-09-13 12:48:00,-0.706458,1077,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.3,-4.10193,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107330",2019-09-13 12:49:00,-0.702098,1078,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.2,-4.1202,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107331",2019-09-13 12:50:00,-0.701498,1082,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.4,-4.11516,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"107332",2019-09-13 12:51:00,-0.675513,1082,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.2,-4.0887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107333",2019-09-13 12:52:00,-0.446022,1036,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.1,-3.88269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107334",2019-09-13 12:53:00,-0.700104,1037,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.9,-3.82473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107335",2019-09-13 12:54:00,-0.693098,1040,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.7,-3.80646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107336",2019-09-13 12:55:00,-0.686565,1039,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.7,-3.29679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107337",2019-09-13 12:56:00,-0.564071,1046,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.2,-3.2697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107338",2019-09-13 12:57:00,-0.645283,1056,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.3,-3.24702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107339",2019-09-13 12:58:00,-0.719808,1052,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.6,-3.02526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107340",2019-09-13 12:59:00,-0.695369,1043,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.9,-3.47949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107341",2019-09-13 13:00:00,-0.722966,1045,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.5,-3.3894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107342",2019-09-13 13:01:00,-0.796312,1058,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.8,-3.33774,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107343",2019-09-13 13:02:00,-0.691342,1052,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.4,-3.91923,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107344",2019-09-13 13:03:00,-0.697524,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.8,-3.86316,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107345",2019-09-13 13:04:00,-0.709699,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.5,-3.87513,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107346",2019-09-13 13:05:00,-0.676517,1078,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.1,-3.9186,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107347",2019-09-13 13:06:00,-0.675521,1081,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.7,-3.93183,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107348",2019-09-13 13:07:00,-0.709563,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.1,-3.95388,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107349",2019-09-13 13:08:00,-0.689026,1089,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27,-3.80898,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107350",2019-09-13 13:09:00,-0.717576,1089,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.1,-3.49083,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107351",2019-09-13 13:10:00,-0.721311,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,26.1,-3.50973,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107352",2019-09-13 13:11:00,-1.138,1085,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.8,-3.5406,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107353",2019-09-13 13:12:00,-0.849007,1086,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.5,-3.56769,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107354",2019-09-13 13:13:00,-0.701285,1086,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.91356,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107355",2019-09-13 13:14:00,-0.706855,1084,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.92742,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107356",2019-09-13 13:15:00,-0.711581,1086,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.5,-3.92616,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107357",2019-09-13 13:16:00,-0.687608,1083,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.7,-3.91923,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107358",2019-09-13 13:17:00,-0.699992,1084,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.93813,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107359",2019-09-13 13:18:00,0,1086,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.1,-3.94569,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107360",2019-09-13 13:19:00,-0.684552,1089,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.1,-3.9816,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107361",2019-09-13 13:20:00,-0.473102,1091,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.3,-3.96963,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"107362",2019-09-13 13:21:00,-0.768647,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.2,-3.96396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107363",2019-09-13 13:22:00,-0.691258,1090,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.3,-3.66534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107364",2019-09-13 13:23:00,-0.715106,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.3,-3.47256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107365",2019-09-13 13:24:00,-0.743787,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.6,-3.5217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107366",2019-09-13 13:25:00,-0.661142,1087,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.50154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107367",2019-09-13 13:26:00,-0.711395,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.51666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107368",2019-09-13 13:27:00,-0.706738,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,29.3,-3.50343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107369",2019-09-13 13:28:00,-0.750023,1093,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,29.2,-3.55131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107370",2019-09-13 13:29:00,-0.752585,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.62376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107371",2019-09-13 13:30:00,-0.758802,1091,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.2,-3.75543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107372",2019-09-13 13:31:00,-0.439739,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.4,-3.87702,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107373",2019-09-13 13:32:00,0,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.5,-3.87513,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107374",2019-09-13 13:33:00,-0.754422,1093,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.9,-3.86883,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107375",2019-09-13 13:34:00,-0.754471,1095,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.3,-3.89529,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107376",2019-09-13 13:35:00,-0.760015,1094,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.9,-3.91923,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107377",2019-09-13 13:36:00,-0.846472,1097,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.1,-3.92175,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107378",2019-09-13 13:37:00,-0.752614,1098,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28,-3.92679,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107379",2019-09-13 13:38:00,-0.495909,1099,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,29.3,-3.92679,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107380",2019-09-13 13:39:00,-0.595136,1097,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,30.2,-3.93813,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107381",2019-09-13 13:40:00,-0.535525,1099,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,30.4,-3.94947,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107382",2019-09-13 13:41:00,-0.711091,1097,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,29.6,-3.75606,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107383",2019-09-13 13:42:00,-0.745304,1095,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.5,-3.48453,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107384",2019-09-13 13:43:00,-0.750041,1095,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.8,-3.49839,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107385",2019-09-13 13:44:00,-0.752953,1095,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,29.1,-3.5595,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107386",2019-09-13 13:45:00,-0.729311,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,28.9,-3.62313,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107387",2019-09-13 13:46:00,-0.704789,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,24.5,25,27.5,-3.8997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107388",2019-09-13 13:47:00,-0.690571,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.3,-3.95829,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107389",2019-09-13 13:48:00,-0.710329,1091,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.2,-3.94821,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107390",2019-09-13 13:49:00,-0.701376,1068,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.2,-3.89403,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"107391",2019-09-13 13:50:00,-0.703789,1056,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,26.4,-3.92616,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107392",2019-09-13 13:51:00,-0.424051,1062,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,25.8,-3.91356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107393",2019-09-13 13:52:00,0,1060,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27,-3.90663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107394",2019-09-13 13:53:00,-0.706006,1049,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.1,-3.85119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107395",2019-09-13 13:54:00,-0.711252,1035,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,26.4,-3.33837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107396",2019-09-13 13:55:00,-0.724975,1042,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.2,-3.37806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107397",2019-09-13 13:56:00,-0.763664,1044,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.2,-3.42153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107398",2019-09-13 13:57:00,-0.693656,1048,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,29.3,-3.49083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107399",2019-09-13 13:58:00,-0.659254,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.8,-3.6792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107400",2019-09-13 13:59:00,-0.696197,1072,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.8,-4.00176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107401",2019-09-13 14:00:00,-0.748561,1075,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,29.2,-4.04019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107402",2019-09-13 14:01:00,-0.634694,1057,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.7,-3.9753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107403",2019-09-13 14:02:00,-0.697485,1073,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.7,-4.06476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107404",2019-09-13 14:03:00,-1.12494,1089,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.8,-4.09059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107405",2019-09-13 14:04:00,-0.68068,1091,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.8,-4.09059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107406",2019-09-13 14:05:00,-0.672806,1087,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.6,-4.05972,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107407",2019-09-13 14:06:00,-0.704181,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.7,-3.66093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107408",2019-09-13 14:07:00,-0.701205,855,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.9,-2.90493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107409",2019-09-13 14:08:00,-0.68295,929,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.6,-3.18276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107410",2019-09-13 14:09:00,-0.694072,985,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.3,-3.20796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107411",2019-09-13 14:10:00,-0.712919,978,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.1,-3.30183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107412",2019-09-13 14:11:00,-0.872366,1009,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.7,-3.3768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107413",2019-09-13 14:12:00,-0.832397,995,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28,-3.26466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107414",2019-09-13 14:13:00,-0.696073,989,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,26.3,-3.43476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107415",2019-09-13 14:14:00,-0.687616,1006,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27,-3.76236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107416",2019-09-13 14:15:00,-0.682045,1009,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.3,-3.84741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107417",2019-09-13 14:16:00,-0.705987,1017,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,26.9,-3.86883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107418",2019-09-13 14:17:00,-0.69931,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.3,-4.02129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107419",2019-09-13 14:18:00,-0.581719,1080,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.4,-4.06665,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107420",2019-09-13 14:19:00,-0.652697,1077,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.3,-4.04586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107421",2019-09-13 14:20:00,-0.645011,1074,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,29,-4.07169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107422",2019-09-13 14:21:00,-0.471188,1060,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,29,-3.49083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107423",2019-09-13 14:22:00,-0.715372,1059,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.7,-3.54123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107424",2019-09-13 14:23:00,-0.700474,1061,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.6,-3.60234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107425",2019-09-13 14:24:00,-0.690209,1074,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.6,-3.68109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107426",2019-09-13 14:25:00,-0.659893,1069,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.9,-3.97026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107427",2019-09-13 14:26:00,-0.698348,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.2,-3.87576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107428",2019-09-13 14:27:00,-0.694088,1054,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.9,-3.90033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107429",2019-09-13 14:28:00,-0.6658,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.9,-3.88899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107430",2019-09-13 14:29:00,-0.675844,1014,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.9,-3.81969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107431",2019-09-13 14:30:00,-0.666799,1006,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,29,-3.78819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107432",2019-09-13 14:31:00,-0.66163,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.9,-3.78126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107433",2019-09-13 14:32:00,-0.657185,1049,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,28.4,-3.89655,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107434",2019-09-13 14:33:00,-0.686754,1043,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25,27.7,-3.34026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107435",2019-09-13 14:34:00,-0.682538,1065,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,27.7,-3.50469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107436",2019-09-13 14:35:00,-0.671643,1049,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.1,-3.44547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107437",2019-09-13 14:36:00,-0.70403,1052,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,27.9,-3.50973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107438",2019-09-13 14:37:00,-0.656862,1058,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,27.7,-3.51414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107439",2019-09-13 14:38:00,0,1050,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.1,-3.50406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107440",2019-09-13 14:39:00,-0.63244,1049,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.3,-3.44547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107441",2019-09-13 14:40:00,-0.680074,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.4,-3.39948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107442",2019-09-13 14:41:00,-0.694839,1027,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.6,-3.34404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107443",2019-09-13 14:42:00,-0.690701,1011,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.1,-3.37113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107444",2019-09-13 14:43:00,-0.68736,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.1,-3.39759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107445",2019-09-13 14:44:00,-0.670267,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.3,-3.40452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107446",2019-09-13 14:45:00,-0.900889,1023,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,28.7,-3.3579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107447",2019-09-13 14:46:00,-0.6988,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,27.6,-3.4146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107448",2019-09-13 14:47:00,-0.706073,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,24.5,25,25.5,27.6,-3.3831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107449",2019-09-13 14:48:00,-0.898608,998,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.4,-3.37743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107450",2019-09-13 14:49:00,-0.706423,1010,0.181,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.6,-3.33144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107451",2019-09-13 14:50:00,-0.709047,1011,0.181,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.7,-3.38373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107452",2019-09-13 14:51:00,-0.716592,1000,0.181,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.4,-3.40326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107453",2019-09-13 14:52:00,-0.912769,988,0.181,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.4,-3.38373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107454",2019-09-13 14:53:00,-0.731155,1002,0.181,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,26.9,-3.42846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107455",2019-09-13 14:54:00,-0.694853,998,1.336,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.6,-1.81566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107456",2019-09-13 14:55:00,-0.700569,998,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.1,-3.42153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107457",2019-09-13 14:56:00,-0.692822,995,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.2,-3.48768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107458",2019-09-13 14:57:00,-0.706929,997,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.56517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107459",2019-09-13 14:58:00,-0.54823,998,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.8,-3.54627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107460",2019-09-13 14:59:00,-0.761455,997,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.3,-3.54123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107461",2019-09-13 15:00:00,-0.667373,994,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27,-3.53556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107462",2019-09-13 15:01:00,-0.71066,988,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.7,-3.4776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107463",2019-09-13 15:02:00,-0.697785,993,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.52863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107464",2019-09-13 15:03:00,-0.715869,975,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.1,-3.50469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107465",2019-09-13 15:04:00,-0.694196,992,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.5,-3.49146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107466",2019-09-13 15:05:00,-0.988065,973,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.5,-3.44169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107467",2019-09-13 15:06:00,-0.69823,978,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,29,-3.4461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107468",2019-09-13 15:07:00,-0.593728,977,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.8,-3.43098,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107469",2019-09-13 15:08:00,-0.663756,950,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.6,-3.36609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107470",2019-09-13 15:09:00,-0.699037,962,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.7,-3.35223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107471",2019-09-13 15:10:00,-0.70668,941,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.5,-3.24513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107472",2019-09-13 15:11:00,-0.7037,915,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.2,-3.20166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107473",2019-09-13 15:12:00,-0.652328,924,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.3,-3.27348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107474",2019-09-13 15:13:00,-0.706681,949,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.4,-3.40893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107475",2019-09-13 15:14:00,-0.699393,952,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.8,-3.46059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107476",2019-09-13 15:15:00,-0.721251,950,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.45051,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107477",2019-09-13 15:16:00,-0.721347,947,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.4,-3.44043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107478",2019-09-13 15:17:00,-0.716131,951,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.2,-3.4524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107479",2019-09-13 15:18:00,-0.74648,941,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.2,-3.402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107480",2019-09-13 15:19:00,-0.768996,931,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.5,-3.36861,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107481",2019-09-13 15:20:00,-0.715853,942,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.7,-3.45933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107482",2019-09-13 15:21:00,-0.705264,947,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.3,-3.46626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107483",2019-09-13 15:22:00,-0.715835,934,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.7,-3.43287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107484",2019-09-13 15:23:00,-1.11899,938,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.7,-3.21363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107485",2019-09-13 15:24:00,-0.700956,928,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.2,-2.9232,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107486",2019-09-13 15:25:00,-0.720697,930,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.3,-2.96226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107487",2019-09-13 15:26:00,-0.688592,910,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.1,-2.95533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107488",2019-09-13 15:27:00,-0.718514,917,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.7,-3.0492,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107489",2019-09-13 15:28:00,-0.477001,911,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.8,-3.34026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107490",2019-09-13 15:29:00,-0.700456,910,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.8,-3.36546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107491",2019-09-13 15:30:00,-0.693289,911,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.8,-3.32766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107492",2019-09-13 15:31:00,-0.685425,902,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.7,-3.27663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107493",2019-09-13 15:32:00,-0.550147,894,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.6,-3.26403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107494",2019-09-13 15:33:00,-0.713198,875,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.5,-3.1437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107495",2019-09-13 15:34:00,-0.680223,883,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.1,-3.24576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107496",2019-09-13 15:35:00,-0.679227,892,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.29616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107497",2019-09-13 15:36:00,-0.701084,901,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.2,-3.29616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107498",2019-09-13 15:37:00,-0.707733,895,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.6,-3.26025,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107499",2019-09-13 15:38:00,-1.01832,897,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.25836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107500",2019-09-13 15:39:00,-1.00318,888,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.6,-3.25017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107501",2019-09-13 15:40:00,-0.733563,883,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.8,-3.21426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107502",2019-09-13 15:41:00,-0.724674,884,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,29.1,-3.21363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107503",2019-09-13 15:42:00,-0.737763,879,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.6,-2.84004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107504",2019-09-13 15:43:00,-0.716777,869,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-2.70018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107505",2019-09-13 15:44:00,-0.72363,874,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.6,-2.7531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107506",2019-09-13 15:45:00,-0.660276,871,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.5,-2.81799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107507",2019-09-13 15:46:00,-0.68872,869,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.7,-2.83689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107508",2019-09-13 15:47:00,-0.703313,864,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28,-3.17079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107509",2019-09-13 15:48:00,-0.568043,860,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.5,-3.1626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107510",2019-09-13 15:49:00,-0.722069,858,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.4,-3.14496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107511",2019-09-13 15:50:00,-0.598166,854,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.12543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107512",2019-09-13 15:51:00,-0.740279,841,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,28.2,-3.06936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107513",2019-09-13 15:52:00,-0.874893,839,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.8,-3.06936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107514",2019-09-13 15:53:00,-0.75397,832,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.06432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107515",2019-09-13 15:54:00,-0.756801,833,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.03219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107516",2019-09-13 15:55:00,-0.742809,835,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.8,-3.06243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107517",2019-09-13 15:56:00,-0.757316,837,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25,25.5,27.9,-3.07062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107518",2019-09-13 15:57:00,-0.752061,830,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,25.5,27.8,-3.03723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107519",2019-09-13 15:58:00,-0.953009,823,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,25.5,27.4,-3.00636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107520",2019-09-13 15:59:00,-0.677853,815,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,25.5,27.5,-2.96919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107521",2019-09-13 16:00:00,-0.755327,820,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,25.5,27.7,-2.17728,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107522",2019-09-13 16:01:00,-0.750488,821,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,25.5,27.7,-2.26233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107523",2019-09-13 16:02:00,-0.718171,822,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,25.5,28.3,-2.28753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107524",2019-09-13 16:03:00,-0.722489,815,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,26,28.4,-2.35305,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107525",2019-09-13 16:04:00,-0.72572,809,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,26,27.7,-2.39841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107526",2019-09-13 16:05:00,-0.693397,798,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23,24.5,25.5,26,26.8,-2.69514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107527",2019-09-13 16:06:00,-0.657695,797,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24.5,25.5,26,26.9,-2.69199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107528",2019-09-13 16:07:00,-0.726918,796,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,24,23.5,24.5,25.5,26,26.9,-2.69136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107529",2019-09-13 16:08:00,-0.709993,792,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24.5,25.5,26,26.9,-2.67876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107530",2019-09-13 16:09:00,-0.712508,787,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,24.5,25.5,26,27.2,-2.66616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107531",2019-09-13 16:10:00,-0.6596,781,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.6,-2.64411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107532",2019-09-13 16:11:00,-0.691998,783,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.8,-2.64663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107533",2019-09-13 16:12:00,-0.669981,775,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.9,-2.6271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107534",2019-09-13 16:13:00,-0.82518,769,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.2,-2.5956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107535",2019-09-13 16:14:00,-0.823414,769,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.3,-2.59182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107536",2019-09-13 16:15:00,-0.809289,764,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.5,-2.55654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107537",2019-09-13 16:16:00,-0.763402,757,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.7,-2.41416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107538",2019-09-13 16:17:00,-0.754285,751,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.4,-2.07963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107539",2019-09-13 16:18:00,-0.730701,754,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.4,-2.06703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107540",2019-09-13 16:19:00,-0.638638,753,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.8,-2.08656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107541",2019-09-13 16:20:00,-0.738355,753,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.1,-2.11113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107542",2019-09-13 16:21:00,-0.736906,748,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.3,-2.45889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107543",2019-09-13 16:22:00,-0.763957,739,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.8,-2.43936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107544",2019-09-13 16:23:00,-0.765272,735,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.5,-2.47086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107545",2019-09-13 16:24:00,-0.782744,732,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.3,-2.44503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107546",2019-09-13 16:25:00,-0.851682,723,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.3,-2.40345,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107547",2019-09-13 16:26:00,-0.773286,728,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.2,-2.4507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107548",2019-09-13 16:27:00,-0.804359,725,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.3,-2.4381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107549",2019-09-13 16:28:00,-0.766405,721,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.2,-2.39463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107550",2019-09-13 16:29:00,-0.778897,720,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.2,-2.38833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107551",2019-09-13 16:30:00,-0.788916,717,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.5,-2.35746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107552",2019-09-13 16:31:00,-0.813965,714,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,27.4,-2.34486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107553",2019-09-13 16:32:00,-0.854737,710,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,26.9,-2.25225,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107554",2019-09-13 16:33:00,-0.72387,705,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,26.5,-1.89063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107555",2019-09-13 16:34:00,-1.20806,700,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25,25.5,26,26.4,-1.86228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107556",2019-09-13 16:35:00,-0.580233,695,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,26.7,-1.84023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107557",2019-09-13 16:36:00,-0.786056,691,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,26.9,-1.89189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107558",2019-09-13 16:37:00,-0.792739,687,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.2,-2.25603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107559",2019-09-13 16:38:00,-0.770736,684,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.3,-2.25036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107560",2019-09-13 16:39:00,-0.580349,680,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.3,-2.23335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107561",2019-09-13 16:40:00,-0.800544,678,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.3,-2.20311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107562",2019-09-13 16:41:00,-0.802091,673,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.1,-2.1861,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107563",2019-09-13 16:42:00,-0.928093,668,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.1,-2.1672,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107564",2019-09-13 16:43:00,-0.794712,663,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.4,-2.14011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107565",2019-09-13 16:44:00,-0.789373,658,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.9,-2.11176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107566",2019-09-13 16:45:00,-0.792034,655,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28,-2.09853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107567",2019-09-13 16:46:00,-0.921352,651,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.1,-2.06766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107568",2019-09-13 16:47:00,-0.790661,647,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.6,-2.04183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107569",2019-09-13 16:48:00,-0.792348,642,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.7,-1.99269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107570",2019-09-13 16:49:00,-0.94347,638,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.4,-1.50759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107571",2019-09-13 16:50:00,-0.805305,635,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28,-1.4868,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107572",2019-09-13 16:51:00,-0.808569,629,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.6,-1.4805,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107573",2019-09-13 16:52:00,-0.809565,625,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.5,-1.5309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107574",2019-09-13 16:53:00,-0.768391,621,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.4,-1.51263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107575",2019-09-13 16:54:00,-0.78319,615,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.6,-1.76589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107576",2019-09-13 16:55:00,-0.811231,610,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.7,-1.72683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
