"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"107577",2019-09-13 16:56:00,-0.776964,607,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.6,-1.67139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107578",2019-09-13 16:57:00,-0.805515,604,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.8,-1.62666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107579",2019-09-13 16:58:00,-0.804095,599,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,27.7,-1.58382,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107580",2019-09-13 16:59:00,-0.989613,595,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.1,-1.52649,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107581",2019-09-13 17:00:00,-0.779161,592,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.4,-1.50192,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107582",2019-09-13 17:01:00,-0.815241,585,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26,28.2,-1.45845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107583",2019-09-13 17:02:00,-0.799035,580,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.9,-1.70982,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107584",2019-09-13 17:03:00,-0.796716,579,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.6,-1.70604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107585",2019-09-13 17:04:00,-0.818595,562,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.6,-1.67769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107586",2019-09-13 17:05:00,-0.821134,328,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.8,-1.48239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107587",2019-09-13 17:06:00,-0.813977,71,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.5,-1.17369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107588",2019-09-13 17:07:00,-0.987581,50,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.6,-1.16046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107589",2019-09-13 17:08:00,-0.869547,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,25.5,26.5,27.3,-1.19133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107590",2019-09-13 17:09:00,-0.604107,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.1,-1.24299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107591",2019-09-13 17:10:00,-0.803976,51,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.7,-1.48239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107592",2019-09-13 17:11:00,-0.785184,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.9,-1.45593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107593",2019-09-13 17:12:00,-0.81016,50,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.1,-1.41372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107594",2019-09-13 17:13:00,-1.01024,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.1,-1.38663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107595",2019-09-13 17:14:00,-0.795266,50,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.1,-1.35513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107596",2019-09-13 17:15:00,-0.803458,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27,-1.31103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107597",2019-09-13 17:16:00,-0.804425,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27,-1.26756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107598",2019-09-13 17:17:00,-0.791515,50,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.2,-1.3734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107599",2019-09-13 17:18:00,-0.779384,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.5,-1.36143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107600",2019-09-13 17:19:00,-0.623475,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.6,-1.32993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107601",2019-09-13 17:20:00,-0.853277,55,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.5,-1.30536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107602",2019-09-13 17:21:00,-0.818007,139,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27.1,-1.2915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107603",2019-09-13 17:22:00,-0.815337,346,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.9,-1.26063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107604",2019-09-13 17:23:00,-0.809911,457,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.9,-0.88452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107605",2019-09-13 17:24:00,-0.842295,470,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.8,-0.75159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107606",2019-09-13 17:25:00,-0.81842,374,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.9,-0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107607",2019-09-13 17:26:00,-0.712026,208,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,27,-0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107608",2019-09-13 17:27:00,-0.677824,99,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.8,-0.85806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107609",2019-09-13 17:28:00,-0.785469,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.4,-1.1088,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107610",2019-09-13 17:29:00,-0.883986,47,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.4,-1.10313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107611",2019-09-13 17:30:00,-0.800902,47,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25,26,26.5,26.1,-1.06596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107612",2019-09-13 17:31:00,-0.79377,48,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,26.1,-1.03446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107613",2019-09-13 17:32:00,-0.806277,49,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,26.1,-1.08486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107614",2019-09-13 17:33:00,-0.68494,94,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,26.2,-1.08486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107615",2019-09-13 17:34:00,-0.800436,234,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,26.4,-1.05966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107616",2019-09-13 17:35:00,-0.774056,372,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,26.7,-1.03446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107617",2019-09-13 17:36:00,-0.781878,373,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,26.9,-1.01619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107618",2019-09-13 17:37:00,-0.783364,268,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,27.1,-1.00296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107619",2019-09-13 17:38:00,-0.777168,208,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25,26,26.5,27.1,-0.98406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107620",2019-09-13 17:39:00,-0.811977,218,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25.5,26,26.5,27.3,-0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107621",2019-09-13 17:40:00,-1.16446,270,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25.5,26,26.5,27.1,-0.68166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107622",2019-09-13 17:41:00,-0.849288,331,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,24,25.5,26,26.5,27,-0.46683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107623",2019-09-13 17:42:00,-0.86796,290,0,25.5,22,22,18,29,28.5,29,0,0,26,23,24.5,24,25.5,26,26.5,26.9,-0.43596,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107624",2019-09-13 17:43:00,-0.864413,237,0,25.5,22,22,18,29,28.5,29,0,0,26,23,24.5,24,25.5,26,26.5,27,-0.4914,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107625",2019-09-13 17:44:00,-0.837926,222,0,25.5,22,22,18,29,28.5,29,0,0,26,23,24.5,24,25.5,26,26.5,26.8,-0.54873,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107626",2019-09-13 17:45:00,-0.879254,216,0,25.5,22,22,18,29,28.5,29,0,0,26,23,24.5,24,25.5,26,26.5,26.4,-0.81396,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107627",2019-09-13 17:46:00,-1.08627,193,0,25.5,22,22,18,29,28.5,29,0,0,26,23,24.5,24,25.5,26,27,26.1,-0.80703,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107628",2019-09-13 17:47:00,-1.63059,141,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26,27,26.1,-0.79443,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107629",2019-09-13 17:48:00,-1.56753,64,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26,27,26.4,-0.76986,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107630",2019-09-13 17:49:00,-1.85099,47,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26,27,26.2,-0.75663,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107631",2019-09-13 17:50:00,-2.93419,48,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26,27,26,-0.73773,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107632",2019-09-13 17:51:00,-3.54816,47,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26,27,25.9,-0.73143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107633",2019-09-13 17:52:00,-4.07023,91,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26,27,25.8,-0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107634",2019-09-13 17:53:00,-4.26024,239,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.8,-0.72639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107635",2019-09-13 17:54:00,-4.61548,350,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.7,-0.71316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107636",2019-09-13 17:55:00,-4.57843,345,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.8,-0.69426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107637",2019-09-13 17:56:00,-4.37972,337,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.8,-0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107638",2019-09-13 17:57:00,-3.9231,300,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.8,-0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107639",2019-09-13 17:58:00,-3.41734,271,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.8,-0.18081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107640",2019-09-13 17:59:00,-2.97608,272,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.9,-0.12159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107641",2019-09-13 18:00:00,-2.6905,276,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.9,-0.13923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107642",2019-09-13 18:01:00,-2.3514,294,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,25.9,-0.2331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107643",2019-09-13 18:02:00,-2.10206,280,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,26,-0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107644",2019-09-13 18:03:00,-1.81823,292,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,26,-0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107645",2019-09-13 18:04:00,-1.72021,284,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,26,-0.52542,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107646",2019-09-13 18:05:00,-1.65548,197,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24,25.5,26.5,27,26.1,-0.50526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107647",2019-09-13 18:06:00,-1.32364,90,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.3,-0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107648",2019-09-13 18:07:00,-1.86914,63,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.4,-0.46746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107649",2019-09-13 18:08:00,-1.53872,45,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.4,-0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107650",2019-09-13 18:09:00,-1.54431,44,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.2,-0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107651",2019-09-13 18:10:00,NA,NA,NA,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,NA,NA,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107652",2019-09-13 18:11:00,-1.60509,44,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.2,-0.40509,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107653",2019-09-13 18:12:00,-1.63877,72,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26,-0.38619,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107654",2019-09-13 18:13:00,-1.63876,151,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,25.9,-0.34713,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107655",2019-09-13 18:14:00,-1.43316,262,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,25.9,-0.24696,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107656",2019-09-13 18:15:00,-1.66242,263,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,25.9,-0.33453,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107657",2019-09-13 18:16:00,-1.48901,237,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26,0.13104,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107658",2019-09-13 18:17:00,-2.31001,224,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26,0.1575,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107659",2019-09-13 18:18:00,-1.98653,219,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26,0.12537,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107660",2019-09-13 18:19:00,-2.68546,217,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.1,0.0567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107661",2019-09-13 18:20:00,-3.07022,218,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.1,-0.24318,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107662",2019-09-13 18:21:00,-3.79398,241,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.1,-0.2205,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107663",2019-09-13 18:22:00,-3.66508,245,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.1,-0.19026,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107664",2019-09-13 18:23:00,-3.85223,240,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.1,-0.16506,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107665",2019-09-13 18:24:00,-4.01259,235,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.2,0.98784,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107666",2019-09-13 18:25:00,-3.89435,231,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.5,-0.12222,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107667",2019-09-13 18:26:00,-3.96066,227,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,26.8,1.34442,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107668",2019-09-13 18:27:00,-3.86972,224,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,27.1,-0.12726,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107669",2019-09-13 18:28:00,-3.88752,219,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,27.3,-0.08946,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107670",2019-09-13 18:29:00,-3.91115,215,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,27.5,-0.05418,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107671",2019-09-13 18:30:00,-3.7021,212,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27,27.5,-0.02016,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107672",2019-09-13 18:31:00,-3.56396,209,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.6,0.02961,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107673",2019-09-13 18:32:00,-3.53399,204,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.6,0.19971,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107674",2019-09-13 18:33:00,-3.30865,201,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.6,0.33957,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107675",2019-09-13 18:34:00,-3.14657,196,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.6,0.441,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107676",2019-09-13 18:35:00,-2.96262,192,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.7,0.44541,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107677",2019-09-13 18:36:00,-2.83466,189,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.7,0.4914,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107678",2019-09-13 18:37:00,-3.09217,181,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,26.5,27.5,27.7,0.38997,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107679",2019-09-13 18:38:00,-3.06824,156,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,27,27.5,27.7,0.14931,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107680",2019-09-13 18:39:00,-2.99695,125,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,27,27.5,27.7,0.15687,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107681",2019-09-13 18:40:00,-3.05051,80,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,27,27.5,27.6,0.16947,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107682",2019-09-13 18:41:00,-2.7172,46,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,27,27.5,27.6,0.19152,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107683",2019-09-13 18:42:00,-3.04425,38,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,25.5,27,27.5,27.3,0.21294,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107684",2019-09-13 18:43:00,-3.00488,38,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25.5,27,27.5,26.9,0.22617,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107685",2019-09-13 18:44:00,-3.18726,38,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,25.5,27,27.5,26.5,0.26523,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107686",2019-09-13 18:45:00,-2.90997,37,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,26,0.28917,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107687",2019-09-13 18:46:00,-2.90769,38,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.7,0.3024,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107688",2019-09-13 18:47:00,-2.92414,36,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.6,0.31374,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107689",2019-09-13 18:48:00,-2.34136,36,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.6,0.26334,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107690",2019-09-13 18:49:00,-2.91609,37,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.5,0.27027,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107691",2019-09-13 18:50:00,-2.92149,37,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.5,0.28287,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107692",2019-09-13 18:51:00,-2.66273,36,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.4,0.49833,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107693",2019-09-13 18:52:00,-2.86173,35,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.3,0.77931,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107694",2019-09-13 18:53:00,-2.85053,34,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.3,0.72387,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107695",2019-09-13 18:54:00,-2.88567,34,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.2,0.66717,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107696",2019-09-13 18:55:00,-3.28423,34,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.2,0.5985,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107697",2019-09-13 18:56:00,-2.88928,33,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.2,0.34209,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107698",2019-09-13 18:57:00,-2.75879,33,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.2,0.34965,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107699",2019-09-13 18:58:00,-2.88932,33,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.2,0.35217,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107700",2019-09-13 18:59:00,-2.82446,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,25.5,27,27.5,25.1,0.38304,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107701",2019-09-13 19:00:00,-2.86707,32,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25.1,0.3969,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"107702",2019-09-13 19:01:00,-3.00904,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,25.1,0.45297,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107703",2019-09-13 19:02:00,-2.82179,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,25,0.40383,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107704",2019-09-13 19:03:00,-2.77939,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,25,0.40824,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107705",2019-09-13 19:04:00,-2.78719,30,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.9,0.4158,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107706",2019-09-13 19:05:00,-2.77192,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.9,0.42084,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107707",2019-09-13 19:06:00,-2.82828,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.8,0.44037,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107708",2019-09-13 19:07:00,-2.71978,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.8,0.44982,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107709",2019-09-13 19:08:00,-2.77027,30,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.7,0.45864,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107710",2019-09-13 19:09:00,-2.49622,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.7,0.4599,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107711",2019-09-13 19:10:00,-3.17608,30,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.6,0.90027,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107712",2019-09-13 19:11:00,-2.54968,30,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.5,0.92484,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107713",2019-09-13 19:12:00,-2.6048,29,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.5,0.90468,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107714",2019-09-13 19:13:00,-2.62412,28,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.4,0.8253,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107715",2019-09-13 19:14:00,-2.62672,28,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.4,0.51282,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107716",2019-09-13 19:15:00,-2.49047,28,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.3,0.51408,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107717",2019-09-13 19:16:00,-2.62018,27,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.2,0.51534,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107718",2019-09-13 19:17:00,-2.58343,25,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.1,0.53298,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107719",2019-09-13 19:18:00,-2.52972,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24.1,0.54117,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107720",2019-09-13 19:19:00,-2.55724,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24,0.54621,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107721",2019-09-13 19:20:00,-2.53127,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24,0.53676,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107722",2019-09-13 19:21:00,-2.52148,25,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,24,0.55251,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107723",2019-09-13 19:22:00,-2.52571,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.9,0.55629,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107724",2019-09-13 19:23:00,-2.53503,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.9,0.57897,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107725",2019-09-13 19:24:00,-2.52764,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.9,0.567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107726",2019-09-13 19:25:00,-2.55321,23,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.8,0.57015,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107727",2019-09-13 19:26:00,-2.47897,23,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.8,0.56007,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107728",2019-09-13 19:27:00,-2.45761,21,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.7,0.56574,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107729",2019-09-13 19:28:00,-2.52684,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.7,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107730",2019-09-13 19:29:00,-2.47032,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.7,0.58464,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107731",2019-09-13 19:30:00,-2.49822,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,1.01304,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107732",2019-09-13 19:31:00,-2.38645,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.99477,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107733",2019-09-13 19:32:00,-2.43885,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.97524,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107734",2019-09-13 19:33:00,-2.42924,22,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.87318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107735",2019-09-13 19:34:00,-2.4547,21,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.60858,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107736",2019-09-13 19:35:00,-2.311,20,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.5985,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107737",2019-09-13 19:36:00,-2.47535,16,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107738",2019-09-13 19:37:00,-2.48771,17,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107739",2019-09-13 19:38:00,-2.7252,16,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107740",2019-09-13 19:39:00,-2.35037,15,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.6,0.61551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107741",2019-09-13 19:40:00,-2.34275,14,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.5,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107742",2019-09-13 19:41:00,-2.14618,15,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.4,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107743",2019-09-13 19:42:00,-2.1079,14,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.3,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107744",2019-09-13 19:43:00,-1.76645,14,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.3,0.59283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107745",2019-09-13 19:44:00,-1.65731,14,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.3,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107746",2019-09-13 19:45:00,-1.57394,13,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,23.2,0.61551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107747",2019-09-13 19:46:00,-1.48643,13,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.2,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107748",2019-09-13 19:47:00,-1.36886,12,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.2,0.59913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107749",2019-09-13 19:48:00,-0.790783,12,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.2,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107750",2019-09-13 19:49:00,-1.0482,11,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.2,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107751",2019-09-13 19:50:00,-1.30429,11,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.1,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107752",2019-09-13 19:51:00,-1.28448,11,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.1,1.02564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107753",2019-09-13 19:52:00,-1.29082,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,23.1,0.97587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107754",2019-09-13 19:53:00,-1.28574,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.7,0.88767,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107755",2019-09-13 19:54:00,-1.21039,9,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.5,0.61803,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107756",2019-09-13 19:55:00,-0.87753,9,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.7,0.62244,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107757",2019-09-13 19:56:00,-1.71377,9,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.6,0.62874,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107758",2019-09-13 19:57:00,-2.24001,8,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.7,0.62874,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107759",2019-09-13 19:58:00,-1.46728,8,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.2,0.62181,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107760",2019-09-13 19:59:00,-1.91875,7,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.1,0.61614,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107761",2019-09-13 20:00:00,-2.27402,5,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.6048,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107762",2019-09-13 20:01:00,-2.52653,6,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.2,0.63504,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107763",2019-09-13 20:02:00,-2.12918,7,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22,0.62811,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107764",2019-09-13 20:03:00,-2.79389,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.8,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107765",2019-09-13 20:04:00,-2.87437,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.6,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107766",2019-09-13 20:05:00,-3.08105,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.6,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107767",2019-09-13 20:06:00,-2.82053,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107768",2019-09-13 20:07:00,-2.79617,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107769",2019-09-13 20:08:00,-2.69514,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107770",2019-09-13 20:09:00,-2.62705,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107771",2019-09-13 20:10:00,-2.38711,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.6,0.60543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107772",2019-09-13 20:11:00,-2.1158,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.6,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107773",2019-09-13 20:12:00,-1.87038,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.98784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107774",2019-09-13 20:13:00,-1.63772,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107775",2019-09-13 20:14:00,-1.54824,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.8,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107776",2019-09-13 20:15:00,-0.982243,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107777",2019-09-13 20:16:00,-1.40975,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.1,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107778",2019-09-13 20:17:00,-1.27553,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,22.1,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107779",2019-09-13 20:18:00,-1.20838,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.8,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107780",2019-09-13 20:19:00,-1.19121,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107781",2019-09-13 20:20:00,-1.26046,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107782",2019-09-13 20:21:00,-1.22465,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.8,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107783",2019-09-13 20:22:00,-0.894902,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107784",2019-09-13 20:23:00,-1.21799,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.8,0.62244,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107785",2019-09-13 20:24:00,-1.1922,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.8,0.60543,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107786",2019-09-13 20:25:00,-1.55802,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.59787,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107787",2019-09-13 20:26:00,-1.23041,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.60984,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107788",2019-09-13 20:27:00,-1.52636,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.59787,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107789",2019-09-13 20:28:00,-1.43893,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.62874,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107790",2019-09-13 20:29:00,-1.81521,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.9,0.61677,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107791",2019-09-13 20:30:00,-2.27568,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.7,0.61614,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107792",2019-09-13 20:31:00,-2.4735,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.5,0.60354,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107793",2019-09-13 20:32:00,-2.60232,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.5,0.60543,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107794",2019-09-13 20:33:00,-2.75173,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.6,0.58401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107795",2019-09-13 20:34:00,-2.8561,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.5,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107796",2019-09-13 20:35:00,-2.85193,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.3,0.95193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107797",2019-09-13 20:36:00,-2.84275,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21,1.11258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107798",2019-09-13 20:37:00,-2.81952,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107799",2019-09-13 20:38:00,-2.89466,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,20.9,0.95949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107800",2019-09-13 20:39:00,-2.73238,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,20.9,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107801",2019-09-13 20:40:00,-2.40861,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.1,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107802",2019-09-13 20:41:00,-2.07226,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.2,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107803",2019-09-13 20:42:00,-1.67952,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107804",2019-09-13 20:43:00,-1.63902,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21.1,0.65142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107805",2019-09-13 20:44:00,-1.4384,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107806",2019-09-13 20:45:00,-1.36703,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27.5,21,0.67032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107807",2019-09-13 20:46:00,-1.31802,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21,0.67662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107808",2019-09-13 20:47:00,-1.21813,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.1,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107809",2019-09-13 20:48:00,-1.20699,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.1,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107810",2019-09-13 20:49:00,-0.989837,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.2,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107811",2019-09-13 20:50:00,-1.18994,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.1,0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107812",2019-09-13 20:51:00,-1.19105,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.2,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107813",2019-09-13 20:52:00,-1.21817,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107814",2019-09-13 20:53:00,-1.1573,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.1,0.69174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107815",2019-09-13 20:54:00,-1.17213,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21.1,0.68607,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107816",2019-09-13 20:55:00,-1.15227,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21,0.70434,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107817",2019-09-13 20:56:00,-1.00838,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21,0.70371,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107818",2019-09-13 20:57:00,-1.46456,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,21,0.70434,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107819",2019-09-13 20:58:00,-1.46567,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.9,0.69174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107820",2019-09-13 20:59:00,-1.93122,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.9,0.68544,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107821",2019-09-13 21:00:00,-2.2627,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.8,1.0395,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107822",2019-09-13 21:01:00,-2.47364,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.8,1.07352,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107823",2019-09-13 21:02:00,-2.44145,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.8,1.04202,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107824",2019-09-13 21:03:00,-2.74087,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.7,0.89208,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107825",2019-09-13 21:04:00,-2.83415,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.7,0.67095,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107826",2019-09-13 21:05:00,-2.91761,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.6,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107827",2019-09-13 21:06:00,-2.83095,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107828",2019-09-13 21:07:00,-2.96829,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107829",2019-09-13 21:08:00,-2.70614,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107830",2019-09-13 21:09:00,-2.13583,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107831",2019-09-13 21:10:00,-2.19506,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.4,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107832",2019-09-13 21:11:00,-1.84941,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.66276,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107833",2019-09-13 21:12:00,-1.84277,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107834",2019-09-13 21:13:00,-1.42742,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.6,0.66402,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107835",2019-09-13 21:14:00,-1.39494,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.6,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107836",2019-09-13 21:15:00,-1.31095,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107837",2019-09-13 21:16:00,-1.44902,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107838",2019-09-13 21:17:00,-1.12962,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.5,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107839",2019-09-13 21:18:00,-1.11812,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.6,0.66528,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107840",2019-09-13 21:19:00,-1.10567,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20.6,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107841",2019-09-13 21:20:00,-1.09424,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20.6,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107842",2019-09-13 21:21:00,-1.09192,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20.5,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107843",2019-09-13 21:22:00,-0.765987,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20.4,0.67473,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"107844",2019-09-13 21:23:00,-1.2556,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.4,0.68544,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107845",2019-09-13 21:24:00,-1.1636,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.3,0.93114,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107846",2019-09-13 21:25:00,-1.09624,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.3,1.0269,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107847",2019-09-13 21:26:00,-1.10684,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.2,1.00233,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107848",2019-09-13 21:27:00,-0.695164,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,26.5,27,20.2,0.91224,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107849",2019-09-13 21:28:00,-1.48195,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20.1,0.80262,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107850",2019-09-13 21:29:00,-1.94799,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.9,0.68607,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107851",2019-09-13 21:30:00,-2.27536,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.7,0.65457,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107852",2019-09-13 21:31:00,-2.48047,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.7,0.66024,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107853",2019-09-13 21:32:00,-2.79842,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.7,0.65268,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107854",2019-09-13 21:33:00,-2.73313,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.8,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107855",2019-09-13 21:34:00,-2.7931,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.9,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107856",2019-09-13 21:35:00,-2.85916,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107857",2019-09-13 21:36:00,-2.84294,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20,0.64386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107858",2019-09-13 21:37:00,-2.75733,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107859",2019-09-13 21:38:00,-2.63817,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107860",2019-09-13 21:39:00,-2.37969,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,20,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107861",2019-09-13 21:40:00,-1.96232,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.8,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107862",2019-09-13 21:41:00,-1.83889,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.7,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107863",2019-09-13 21:42:00,-1.74662,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,25,24.5,26,26.5,27,19.7,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107864",2019-09-13 21:43:00,-1.51773,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,26,26.5,27,19.6,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107865",2019-09-13 21:44:00,-1.36536,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,26,26.5,27,19.5,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107866",2019-09-13 21:45:00,-1.28481,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,26,26.5,27,19.4,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107867",2019-09-13 21:46:00,-1.21006,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,26,26.5,27,19.3,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107868",2019-09-13 21:47:00,-1.08565,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.3,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107869",2019-09-13 21:48:00,-1.12922,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.1,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107870",2019-09-13 21:49:00,-1.31827,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.2,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107871",2019-09-13 21:50:00,-1.07288,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.1,1.01682,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107872",2019-09-13 21:51:00,-1.05603,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.2,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107873",2019-09-13 21:52:00,-1.06263,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.1,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"107874",2019-09-13 21:53:00,-1.10088,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.1,0.64764,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107875",2019-09-13 21:54:00,-0.751118,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19.1,0.64134,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107876",2019-09-13 21:55:00,-0.941567,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,19,0.65394,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107877",2019-09-13 21:56:00,-0.64163,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.9,0.65394,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107878",2019-09-13 21:57:00,-1.38805,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.9,0.63315,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107879",2019-09-13 21:58:00,-1.65514,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.8,0.63567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107880",2019-09-13 21:59:00,-1.78648,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.9,0.63189,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107881",2019-09-13 22:00:00,-2.16162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.8,0.53361,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107882",2019-09-13 22:01:00,-2.20499,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.8,0.52794,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107883",2019-09-13 22:02:00,-1.83262,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.7,0.49707,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107884",2019-09-13 22:03:00,-2.26603,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.6,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107885",2019-09-13 22:04:00,-2.3781,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.6,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107886",2019-09-13 22:05:00,-2.61185,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
