"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"107887",2019-09-13 22:06:00,-2.59569,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107888",2019-09-13 22:07:00,-2.13759,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.5,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107889",2019-09-13 22:08:00,-1.81496,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.5,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107890",2019-09-13 22:09:00,-1.48689,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.5,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107891",2019-09-13 22:10:00,-1.53185,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.6,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107892",2019-09-13 22:11:00,-1.58612,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.6,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107893",2019-09-13 22:12:00,-1.45374,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.5,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107894",2019-09-13 22:13:00,-1.35582,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.4,0.90027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107895",2019-09-13 22:14:00,-1.37321,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.1,0.92295,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107896",2019-09-13 22:15:00,-1.31216,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18.1,0.8946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107897",2019-09-13 22:16:00,-1.32781,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18,0.78561,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107898",2019-09-13 22:17:00,-1.3165,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18,0.71379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107899",2019-09-13 22:18:00,-1.2784,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26.5,27,18,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107900",2019-09-13 22:19:00,-1.23162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107901",2019-09-13 22:20:00,-1.18589,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107902",2019-09-13 22:21:00,-1.19601,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107903",2019-09-13 22:22:00,-1.14227,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.3,0.56952,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"107904",2019-09-13 22:23:00,-1.14753,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.3,0.57141,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107905",2019-09-13 22:24:00,-1.21013,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.54747,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107906",2019-09-13 22:25:00,-1.18422,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.55314,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107907",2019-09-13 22:26:00,-1.27285,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.55881,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107908",2019-09-13 22:27:00,-1.67341,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.3,0.55944,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107909",2019-09-13 22:28:00,-1.85163,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.4,0.55377,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107910",2019-09-13 22:29:00,-1.85007,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.5,0.54684,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107911",2019-09-13 22:30:00,-1.82446,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.4,0.54117,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107912",2019-09-13 22:31:00,-1.82429,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.4,0.53865,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107913",2019-09-13 22:32:00,-1.71435,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.54054,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0
"107914",2019-09-13 22:33:00,-1.64564,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.54054,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107915",2019-09-13 22:34:00,-1.53949,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.3,0.54054,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107916",2019-09-13 22:35:00,-1.50794,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.3,0.52227,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107917",2019-09-13 22:36:00,-1.2922,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.52227,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107918",2019-09-13 22:37:00,-1.29016,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.52227,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107919",2019-09-13 22:38:00,-1.20162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.54054,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107920",2019-09-13 22:39:00,-1.08119,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.89271,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107921",2019-09-13 22:40:00,-0.793732,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.92421,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107922",2019-09-13 22:41:00,-0.675946,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.90594,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107923",2019-09-13 22:42:00,-0.964329,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.6,0.76671,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107924",2019-09-13 22:43:00,-1.40312,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.6,0.71253,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107925",2019-09-13 22:44:00,-2.18564,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.54054,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107926",2019-09-13 22:45:00,-2.94849,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.53487,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107927",2019-09-13 22:46:00,-3.43034,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.52227,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107928",2019-09-13 22:47:00,-3.29134,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.52794,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107929",2019-09-13 22:48:00,-2.70708,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.52227,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107930",2019-09-13 22:49:00,-2.16289,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.53928,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107931",2019-09-13 22:50:00,-1.73827,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.53424,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107932",2019-09-13 22:51:00,-1.61007,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.52164,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"107933",2019-09-13 22:52:00,-1.44542,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.54621,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107934",2019-09-13 22:53:00,-1.24675,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.53487,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107935",2019-09-13 22:54:00,-1.19124,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.55125,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107936",2019-09-13 22:55:00,-0.955212,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.55314,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107937",2019-09-13 22:56:00,-1.34285,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.5355,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107938",2019-09-13 22:57:00,-1.15671,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.53046,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107939",2019-09-13 22:58:00,-1.27172,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.53487,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107940",2019-09-13 22:59:00,-1.58098,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.5418,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107941",2019-09-13 23:00:00,-1.93479,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.54684,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107942",2019-09-13 23:01:00,-2.11044,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.54873,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"107943",2019-09-13 23:02:00,-2.235,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107944",2019-09-13 23:03:00,-2.32364,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107945",2019-09-13 23:04:00,-2.30738,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107946",2019-09-13 23:05:00,-2.32887,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107947",2019-09-13 23:06:00,-2.24524,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107948",2019-09-13 23:07:00,-1.8497,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.2,0.8946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107949",2019-09-13 23:08:00,-1.89411,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,18.1,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107950",2019-09-13 23:09:00,-1.77308,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107951",2019-09-13 23:10:00,-1.68676,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.6,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107952",2019-09-13 23:11:00,-1.44152,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107953",2019-09-13 23:12:00,-1.34623,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107954",2019-09-13 23:13:00,-1.29212,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.8,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107955",2019-09-13 23:14:00,-1.19355,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.9,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107956",2019-09-13 23:15:00,-1.41149,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.7,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107957",2019-09-13 23:16:00,-0.929329,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.6,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107958",2019-09-13 23:17:00,-0.657706,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.5,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107959",2019-09-13 23:18:00,-0.610292,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.5,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107960",2019-09-13 23:19:00,-0.676367,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.6,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107961",2019-09-13 23:20:00,-0.673944,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.4,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107962",2019-09-13 23:21:00,-0.643491,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.6,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107963",2019-09-13 23:22:00,-0.565839,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.4,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107964",2019-09-13 23:23:00,-0.568752,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.4,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107965",2019-09-13 23:24:00,-0.554593,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107966",2019-09-13 23:25:00,-0.55883,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.4,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107967",2019-09-13 23:26:00,-0.544924,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,27,17.4,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107968",2019-09-13 23:27:00,-0.515444,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.49959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107969",2019-09-13 23:28:00,-0.560638,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.2,0.50715,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107970",2019-09-13 23:29:00,-0.599127,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107971",2019-09-13 23:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.2,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107972",2019-09-13 23:31:00,-1.15956,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107973",2019-09-13 23:32:00,-1.29162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107974",2019-09-13 23:33:00,-1.43029,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.53298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107975",2019-09-13 23:34:00,-1.84617,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107976",2019-09-13 23:35:00,-1.39146,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107977",2019-09-13 23:36:00,-1.32964,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.2,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107978",2019-09-13 23:37:00,-1.31753,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.87003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107979",2019-09-13 23:38:00,-1.32798,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107980",2019-09-13 23:39:00,-1.21932,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107981",2019-09-13 23:40:00,-0.941841,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107982",2019-09-13 23:41:00,-0.824971,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.7,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107983",2019-09-13 23:42:00,-0.830335,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107984",2019-09-13 23:43:00,-0.816891,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107985",2019-09-13 23:44:00,-0.82819,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107986",2019-09-13 23:45:00,-0.822068,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107987",2019-09-13 23:46:00,-0.844504,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107988",2019-09-13 23:47:00,-0.881038,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107989",2019-09-13 23:48:00,-0.879735,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.5985,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107990",2019-09-13 23:49:00,-0.903076,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107991",2019-09-13 23:50:00,-0.971682,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107992",2019-09-13 23:51:00,-0.945849,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.7,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107993",2019-09-13 23:52:00,-0.955695,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.9,0.58716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107994",2019-09-13 23:53:00,-0.961079,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,18,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107995",2019-09-13 23:54:00,-0.960824,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.7,0.7875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107996",2019-09-13 23:55:00,-0.944189,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.92043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107997",2019-09-13 23:56:00,-0.899568,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.7,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107998",2019-09-13 23:57:00,-0.652603,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"107999",2019-09-13 23:58:00,-0.935087,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108000",2019-09-13 23:59:00,-0.848291,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108001",2019-09-14 00:00:00,-0.899222,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.7,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108002",2019-09-14 00:01:00,-1.1983,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108003",2019-09-14 00:02:00,-1.09132,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.58905,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108004",2019-09-14 00:03:00,-0.889895,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108005",2019-09-14 00:04:00,-0.896683,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.3,1.01871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108006",2019-09-14 00:05:00,-0.909027,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108007",2019-09-14 00:06:00,-0.831931,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.6,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108008",2019-09-14 00:07:00,-0.809269,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.5,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108009",2019-09-14 00:08:00,-0.844291,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24,26,26,26.5,17.4,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108010",2019-09-14 00:09:00,-0.857758,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108011",2019-09-14 00:10:00,-0.839552,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108012",2019-09-14 00:11:00,-0.852982,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.61488,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108013",2019-09-14 00:12:00,-0.927384,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.58086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108014",2019-09-14 00:13:00,-0.862084,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.58086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108015",2019-09-14 00:14:00,-0.864903,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.8,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108016",2019-09-14 00:15:00,-0.867172,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108017",2019-09-14 00:16:00,-0.845779,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108018",2019-09-14 00:17:00,-0.863315,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108019",2019-09-14 00:18:00,-0.872145,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.58968,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108020",2019-09-14 00:19:00,-0.86978,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.58842,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108021",2019-09-14 00:20:00,-0.873081,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.8,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108022",2019-09-14 00:21:00,-0.85413,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,18,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108023",2019-09-14 00:22:00,-0.871696,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.8,0.60543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108024",2019-09-14 00:23:00,-0.854861,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108025",2019-09-14 00:24:00,-0.992706,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108026",2019-09-14 00:25:00,-0.869706,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108027",2019-09-14 00:26:00,-0.922716,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108028",2019-09-14 00:27:00,-0.858487,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108029",2019-09-14 00:28:00,-0.824246,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.3,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108030",2019-09-14 00:29:00,-0.869443,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108031",2019-09-14 00:30:00,-0.860481,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.3,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108032",2019-09-14 00:31:00,-0.871135,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108033",2019-09-14 00:32:00,-0.859791,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.81585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108034",2019-09-14 00:33:00,-0.86026,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.97587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108035",2019-09-14 00:34:00,-0.885196,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.9324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108036",2019-09-14 00:35:00,-0.875504,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108037",2019-09-14 00:36:00,-0.862799,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.3,0.7434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108038",2019-09-14 00:37:00,-0.874387,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.4,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108039",2019-09-14 00:38:00,-0.846252,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.4,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108040",2019-09-14 00:39:00,-0.875947,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.4,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108041",2019-09-14 00:40:00,-0.874078,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.58338,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108042",2019-09-14 00:41:00,-0.867638,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108043",2019-09-14 00:42:00,-0.841948,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108044",2019-09-14 00:43:00,-0.852352,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108045",2019-09-14 00:44:00,-0.840467,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108046",2019-09-14 00:45:00,-0.885467,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.6,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108047",2019-09-14 00:46:00,-0.883775,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108048",2019-09-14 00:47:00,-0.860405,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108049",2019-09-14 00:48:00,-0.890905,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108050",2019-09-14 00:49:00,-0.877628,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108051",2019-09-14 00:50:00,-0.875575,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108052",2019-09-14 00:51:00,-1.13481,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.3,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108053",2019-09-14 00:52:00,-0.865743,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.1,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108054",2019-09-14 00:53:00,-0.700553,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.4,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108055",2019-09-14 00:54:00,-0.634955,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.4,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108056",2019-09-14 00:55:00,-1.28557,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108057",2019-09-14 00:56:00,-0.842489,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.7,0.54432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108058",2019-09-14 00:57:00,-0.853795,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.5,0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108059",2019-09-14 00:58:00,-0.888804,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.3,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108060",2019-09-14 00:59:00,-0.858669,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.2,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108061",2019-09-14 01:00:00,-0.998402,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,17.3,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108062",2019-09-14 01:01:00,-0.870978,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108063",2019-09-14 01:02:00,-0.881957,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.2,0.57708,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108064",2019-09-14 01:03:00,-0.803285,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.2,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108065",2019-09-14 01:04:00,-0.897817,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.3,0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108066",2019-09-14 01:05:00,-0.865164,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.3,0.9261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108067",2019-09-14 01:06:00,-0.882386,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.2,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108068",2019-09-14 01:07:00,-0.817842,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.3,0.58779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108069",2019-09-14 01:08:00,-0.86164,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.4,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108070",2019-09-14 01:09:00,-0.887984,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.6,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108071",2019-09-14 01:10:00,-0.864069,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.8,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108072",2019-09-14 01:11:00,-0.882968,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.8,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108073",2019-09-14 01:12:00,-0.872986,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.9,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108074",2019-09-14 01:13:00,-0.877077,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,18,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108075",2019-09-14 01:14:00,-0.759243,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.9,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108076",2019-09-14 01:15:00,-0.669442,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,18,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108077",2019-09-14 01:16:00,-0.820365,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,18,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108078",2019-09-14 01:17:00,-0.811167,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,18,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108079",2019-09-14 01:18:00,-1.01051,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,18,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108080",2019-09-14 01:19:00,-0.828191,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,18,0.57393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108081",2019-09-14 01:20:00,-0.729283,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,17.9,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108082",2019-09-14 01:21:00,-0.574931,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17.5,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108083",2019-09-14 01:22:00,-0.996105,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17.2,0.57582,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108084",2019-09-14 01:23:00,-1.08308,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.57519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108085",2019-09-14 01:24:00,-0.851568,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108086",2019-09-14 01:25:00,-0.839755,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108087",2019-09-14 01:26:00,-0.833527,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17.2,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108088",2019-09-14 01:27:00,-1.13212,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17.3,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108089",2019-09-14 01:28:00,-0.81895,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17.2,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108090",2019-09-14 01:29:00,-0.822373,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17.1,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108091",2019-09-14 01:30:00,-0.849795,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108092",2019-09-14 01:31:00,-0.818566,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.9,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108093",2019-09-14 01:32:00,-0.823764,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108094",2019-09-14 01:33:00,-0.790519,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108095",2019-09-14 01:34:00,-0.911965,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.87318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108096",2019-09-14 01:35:00,-0.822051,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.9,0.74214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108097",2019-09-14 01:36:00,-0.852185,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108098",2019-09-14 01:37:00,-0.826001,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.9,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108099",2019-09-14 01:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,17,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108100",2019-09-14 01:39:00,-0.844648,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108101",2019-09-14 01:40:00,-0.696157,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108102",2019-09-14 01:41:00,-0.842981,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108103",2019-09-14 01:42:00,-0.763496,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108104",2019-09-14 01:43:00,-1.07939,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108105",2019-09-14 01:44:00,-0.818396,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108106",2019-09-14 01:45:00,-0.815543,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108107",2019-09-14 01:46:00,-0.840049,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.6,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108108",2019-09-14 01:47:00,-1.08333,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.8,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108109",2019-09-14 01:48:00,-0.842939,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108110",2019-09-14 01:49:00,-0.831355,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108111",2019-09-14 01:50:00,-0.816898,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.51282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108112",2019-09-14 01:51:00,-0.838739,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108113",2019-09-14 01:52:00,-0.845944,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.5,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108114",2019-09-14 01:53:00,-0.835311,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.6,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108115",2019-09-14 01:54:00,-0.709874,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.6,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108116",2019-09-14 01:55:00,-0.832593,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108117",2019-09-14 01:56:00,-0.872846,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108118",2019-09-14 01:57:00,-0.828246,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.6,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108119",2019-09-14 01:58:00,-0.851825,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.5,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108120",2019-09-14 01:59:00,-0.835849,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.3,0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108121",2019-09-14 02:00:00,-0.6677,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.5,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108122",2019-09-14 02:01:00,-0.821967,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.6,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108123",2019-09-14 02:02:00,-0.75628,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.7,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108124",2019-09-14 02:03:00,-0.867672,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.3,0.8946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108125",2019-09-14 02:04:00,-0.831078,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.3,0.7497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108126",2019-09-14 02:05:00,-0.748574,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.3,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108127",2019-09-14 02:06:00,-0.844896,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,26,26.5,16.4,0.50715,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108128",2019-09-14 02:07:00,-1.25868,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26.5,16.3,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108129",2019-09-14 02:08:00,-0.857479,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26.5,16.3,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108130",2019-09-14 02:09:00,-0.788542,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.3,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108131",2019-09-14 02:10:00,-0.941311,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.5,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108132",2019-09-14 02:11:00,-0.847976,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.6,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108133",2019-09-14 02:12:00,-0.835946,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.6,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108134",2019-09-14 02:13:00,-0.830272,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.3,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108135",2019-09-14 02:14:00,-0.855143,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.4,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108136",2019-09-14 02:15:00,-0.865464,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.5,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108137",2019-09-14 02:16:00,-0.850091,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.6,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108138",2019-09-14 02:17:00,-0.847996,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,26,25.5,26,16.5,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108139",2019-09-14 02:18:00,-0.857201,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.5,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108140",2019-09-14 02:19:00,-0.839771,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.3,0.50085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108141",2019-09-14 02:20:00,-0.837491,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.2,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108142",2019-09-14 02:21:00,-0.56716,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.1,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108143",2019-09-14 02:22:00,-0.854005,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.3,0.48636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108144",2019-09-14 02:23:00,-0.856596,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.4,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108145",2019-09-14 02:24:00,-0.859037,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108146",2019-09-14 02:25:00,-0.851891,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.2,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108147",2019-09-14 02:26:00,-0.839826,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.1,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108148",2019-09-14 02:27:00,-0.471849,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.3,0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108149",2019-09-14 02:28:00,-0.867521,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.2,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108150",2019-09-14 02:29:00,-0.821925,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108151",2019-09-14 02:30:00,-0.844038,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.2,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108152",2019-09-14 02:31:00,-0.829992,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.4,0.52542,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108153",2019-09-14 02:32:00,-0.881107,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.3,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108154",2019-09-14 02:33:00,-0.791522,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.1,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108155",2019-09-14 02:34:00,-0.651294,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108156",2019-09-14 02:35:00,-0.771171,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16,0.74214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108157",2019-09-14 02:36:00,-0.853835,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108158",2019-09-14 02:37:00,-0.824614,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16.1,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108159",2019-09-14 02:38:00,-0.736921,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108160",2019-09-14 02:39:00,-0.728554,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108161",2019-09-14 02:40:00,-0.72347,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108162",2019-09-14 02:41:00,-0.805044,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108163",2019-09-14 02:42:00,-0.727117,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108164",2019-09-14 02:43:00,-0.702179,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108165",2019-09-14 02:44:00,-0.700988,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108166",2019-09-14 02:45:00,-0.721236,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108167",2019-09-14 02:46:00,-0.755981,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108168",2019-09-14 02:47:00,-0.520183,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.53865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108169",2019-09-14 02:48:00,-0.781762,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108170",2019-09-14 02:49:00,-0.806825,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108171",2019-09-14 02:50:00,-0.801198,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108172",2019-09-14 02:51:00,-0.844222,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108173",2019-09-14 02:52:00,-0.84084,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108174",2019-09-14 02:53:00,-0.84239,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108175",2019-09-14 02:54:00,-0.968947,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.51912,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108176",2019-09-14 02:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.51723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108177",2019-09-14 02:56:00,-0.62843,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108178",2019-09-14 02:57:00,-0.762014,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.53676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108179",2019-09-14 02:58:00,-0.792707,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108180",2019-09-14 02:59:00,-0.809354,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108181",2019-09-14 03:00:00,-0.798696,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108182",2019-09-14 03:01:00,-0.797998,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,16,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108183",2019-09-14 03:02:00,-0.792983,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108184",2019-09-14 03:03:00,-0.758244,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108185",2019-09-14 03:04:00,-0.790208,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.9,0.90027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108186",2019-09-14 03:05:00,-0.798324,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108187",2019-09-14 03:06:00,-0.751901,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108188",2019-09-14 03:07:00,-1.05595,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.8,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108189",2019-09-14 03:08:00,-0.898123,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.53172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108190",2019-09-14 03:09:00,-0.644644,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108191",2019-09-14 03:10:00,-0.659539,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108192",2019-09-14 03:11:00,-0.633898,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.7,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108193",2019-09-14 03:12:00,-0.582857,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108194",2019-09-14 03:13:00,-0.615506,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.5,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108195",2019-09-14 03:14:00,-0.768917,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
