"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"108196",2019-09-14 03:15:00,-0.834382,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.5,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108197",2019-09-14 03:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.5,0.51282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108198",2019-09-14 03:17:00,-0.708618,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.5,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108199",2019-09-14 03:18:00,-0.74249,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108200",2019-09-14 03:19:00,-0.80585,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.4,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108201",2019-09-14 03:20:00,-0.792605,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108202",2019-09-14 03:21:00,-0.488766,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.5,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108203",2019-09-14 03:22:00,-0.878287,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.6,0.51282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108204",2019-09-14 03:23:00,-0.902398,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.4,0.51093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108205",2019-09-14 03:24:00,-0.914964,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108206",2019-09-14 03:25:00,-0.906218,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.3,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108207",2019-09-14 03:26:00,-0.922712,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108208",2019-09-14 03:27:00,-0.943041,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.3,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108209",2019-09-14 03:28:00,-1.14328,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.2,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108210",2019-09-14 03:29:00,-0.946415,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108211",2019-09-14 03:30:00,-0.971155,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,23.5,25.5,25.5,26,15.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108212",2019-09-14 03:31:00,-1.01735,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25.5,25.5,26,15.3,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108213",2019-09-14 03:32:00,-0.956243,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25.5,25.5,26,15.4,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108214",2019-09-14 03:33:00,-0.947024,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,23.5,25.5,25.5,26,15.3,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108215",2019-09-14 03:34:00,-0.806163,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108216",2019-09-14 03:35:00,-0.948625,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.60039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108217",2019-09-14 03:36:00,-0.922844,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.7,0.85932,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108218",2019-09-14 03:37:00,-0.88492,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108219",2019-09-14 03:38:00,-0.890229,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.7,0.79191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108220",2019-09-14 03:39:00,-0.930005,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.9,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108221",2019-09-14 03:40:00,-0.84353,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.8,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108222",2019-09-14 03:41:00,-0.490362,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.6,0.49896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108223",2019-09-14 03:42:00,-1.13408,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108224",2019-09-14 03:43:00,-0.902679,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108225",2019-09-14 03:44:00,-0.731198,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108226",2019-09-14 03:45:00,-0.824097,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108227",2019-09-14 03:46:00,-0.832194,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108228",2019-09-14 03:47:00,-0.835048,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.50085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108229",2019-09-14 03:48:00,-0.648632,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108230",2019-09-14 03:49:00,-0.798968,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.5,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108231",2019-09-14 03:50:00,-0.742525,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108232",2019-09-14 03:51:00,-0.706589,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.51345,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108233",2019-09-14 03:52:00,-0.752628,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108234",2019-09-14 03:53:00,-0.758469,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.49392,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108235",2019-09-14 03:54:00,-0.721099,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108236",2019-09-14 03:55:00,-0.728602,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108237",2019-09-14 03:56:00,-0.709179,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108238",2019-09-14 03:57:00,-0.694697,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108239",2019-09-14 03:58:00,-0.674503,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108240",2019-09-14 03:59:00,-0.66637,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108241",2019-09-14 04:00:00,-0.616669,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108242",2019-09-14 04:01:00,-0.619227,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.51282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108243",2019-09-14 04:02:00,-0.456369,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108244",2019-09-14 04:03:00,-0.592066,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.4,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108245",2019-09-14 04:04:00,-0.571766,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51912,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108246",2019-09-14 04:05:00,-0.566269,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108247",2019-09-14 04:06:00,-0.540947,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108248",2019-09-14 04:07:00,-0.466711,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.88893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108249",2019-09-14 04:08:00,-0.663059,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.8694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108250",2019-09-14 04:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108251",2019-09-14 04:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108252",2019-09-14 04:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108253",2019-09-14 04:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108254",2019-09-14 04:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108255",2019-09-14 04:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108256",2019-09-14 04:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108257",2019-09-14 04:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108258",2019-09-14 04:17:00,0.428556,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108259",2019-09-14 04:18:00,0.502903,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108260",2019-09-14 04:19:00,0.54107,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108261",2019-09-14 04:20:00,0.491851,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108262",2019-09-14 04:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.51723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108263",2019-09-14 04:22:00,-0.861104,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108264",2019-09-14 04:23:00,-1.47941,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.3,0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108265",2019-09-14 04:24:00,-1.67459,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.53109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108266",2019-09-14 04:25:00,-1.76448,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108267",2019-09-14 04:26:00,-1.84442,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108268",2019-09-14 04:27:00,-1.96801,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108269",2019-09-14 04:28:00,-2.06198,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108270",2019-09-14 04:29:00,-2.0265,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.2,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108271",2019-09-14 04:30:00,-2.0364,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108272",2019-09-14 04:31:00,-1.78736,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108273",2019-09-14 04:32:00,-1.46297,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,15.1,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108274",2019-09-14 04:33:00,-1.4452,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,15,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108275",2019-09-14 04:34:00,-1.0408,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,15,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108276",2019-09-14 04:35:00,-0.912581,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,14.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108277",2019-09-14 04:36:00,-0.828754,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,14.9,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108278",2019-09-14 04:37:00,-0.714632,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,15,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108279",2019-09-14 04:38:00,-0.614491,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,15,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108280",2019-09-14 04:39:00,-0.678682,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,15.1,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108281",2019-09-14 04:40:00,-0.668475,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,26,15.2,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108282",2019-09-14 04:41:00,-0.665125,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,15.2,0.88389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108283",2019-09-14 04:42:00,-0.926829,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,15.1,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108284",2019-09-14 04:43:00,-0.734719,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,15,0.72828,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108285",2019-09-14 04:44:00,-0.809269,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,14.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108286",2019-09-14 04:45:00,-0.830174,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,14.8,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108287",2019-09-14 04:46:00,-0.860323,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,14.8,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108288",2019-09-14 04:47:00,-0.87308,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,14.7,0.51282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108289",2019-09-14 04:48:00,-0.903779,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,14.8,1.00989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108290",2019-09-14 04:49:00,-0.906281,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,26,14.8,1.0017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108291",2019-09-14 04:50:00,-0.795227,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108292",2019-09-14 04:51:00,-0.752593,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108293",2019-09-14 04:52:00,-0.66785,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108294",2019-09-14 04:53:00,-0.641077,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108295",2019-09-14 04:54:00,-0.693485,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108296",2019-09-14 04:55:00,-0.757484,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108297",2019-09-14 04:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.05084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108298",2019-09-14 04:57:00,-0.42754,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108299",2019-09-14 04:58:00,-0.427263,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.0521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108300",2019-09-14 04:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.07037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108301",2019-09-14 05:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.63737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108302",2019-09-14 05:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.42884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108303",2019-09-14 05:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.3356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108304",2019-09-14 05:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.2852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108305",2019-09-14 05:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.25937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108306",2019-09-14 05:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,1.2474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108307",2019-09-14 05:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108308",2019-09-14 05:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,1.25244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108309",2019-09-14 05:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.25181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108310",2019-09-14 05:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.22976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108311",2019-09-14 05:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.22787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108312",2019-09-14 05:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.22724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108313",2019-09-14 05:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.23417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108314",2019-09-14 05:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.30914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108315",2019-09-14 05:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,1.56114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108316",2019-09-14 05:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.5498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108317",2019-09-14 05:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.4931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108318",2019-09-14 05:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.40049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108319",2019-09-14 05:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108320",2019-09-14 05:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.23417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108321",2019-09-14 05:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.2285,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108322",2019-09-14 05:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.23354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108323",2019-09-14 05:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.2285,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108324",2019-09-14 05:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,1.24488,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108325",2019-09-14 05:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.24551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108326",2019-09-14 05:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.23354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108327",2019-09-14 05:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.23543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108328",2019-09-14 05:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.22787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108329",2019-09-14 05:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.2411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108330",2019-09-14 05:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.25181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108331",2019-09-14 05:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.27071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108332",2019-09-14 05:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.25244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108333",2019-09-14 05:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.25937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108334",2019-09-14 05:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.26063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108335",2019-09-14 05:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,1.27575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108336",2019-09-14 05:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.27575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108337",2019-09-14 05:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,1.26441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108338",2019-09-14 05:37:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,1.25937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108339",2019-09-14 05:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108340",2019-09-14 05:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108341",2019-09-14 05:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108342",2019-09-14 05:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108343",2019-09-14 05:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108344",2019-09-14 05:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108345",2019-09-14 05:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108346",2019-09-14 05:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108347",2019-09-14 05:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108348",2019-09-14 05:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.98532,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108349",2019-09-14 05:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.99792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108350",2019-09-14 05:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,1.00233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108351",2019-09-14 05:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108352",2019-09-14 05:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.1,0.69111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108353",2019-09-14 05:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108354",2019-09-14 05:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108355",2019-09-14 05:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108356",2019-09-14 05:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.66339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108357",2019-09-14 05:56:00,-0.435998,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108358",2019-09-14 05:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108359",2019-09-14 05:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108360",2019-09-14 05:59:00,-0.430078,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108361",2019-09-14 06:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108362",2019-09-14 06:01:00,-0.565009,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108363",2019-09-14 06:02:00,-0.957916,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108364",2019-09-14 06:03:00,-0.63762,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.67032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108365",2019-09-14 06:04:00,-0.671114,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108366",2019-09-14 06:05:00,-0.614293,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108367",2019-09-14 06:06:00,-0.691702,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108368",2019-09-14 06:07:00,-0.668998,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108369",2019-09-14 06:08:00,-0.658027,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108370",2019-09-14 06:09:00,-0.47682,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.65709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108371",2019-09-14 06:10:00,-0.622836,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108372",2019-09-14 06:11:00,-0.640797,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.65268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108373",2019-09-14 06:12:00,-0.641411,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108374",2019-09-14 06:13:00,-0.66524,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.1,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108375",2019-09-14 06:14:00,-0.654592,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108376",2019-09-14 06:15:00,-0.956091,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108377",2019-09-14 06:16:00,-0.524444,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108378",2019-09-14 06:17:00,-0.655336,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108379",2019-09-14 06:18:00,-0.676021,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.1,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108380",2019-09-14 06:19:00,-0.673525,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.1,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108381",2019-09-14 06:20:00,-0.847864,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14,0.64512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108382",2019-09-14 06:21:00,-0.686545,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108383",2019-09-14 06:22:00,-0.987861,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108384",2019-09-14 06:23:00,-0.722606,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,1.00485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108385",2019-09-14 06:24:00,-0.578615,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108386",2019-09-14 06:25:00,-0.485048,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108387",2019-09-14 06:26:00,-0.681316,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108388",2019-09-14 06:27:00,-0.724832,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.5,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108389",2019-09-14 06:28:00,-0.679474,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.64449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108390",2019-09-14 06:29:00,-0.783002,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.1,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108391",2019-09-14 06:30:00,-0.706863,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108392",2019-09-14 06:31:00,-0.6771,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.64638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108393",2019-09-14 06:32:00,-0.692442,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.1,0.65268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108394",2019-09-14 06:33:00,-0.718375,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108395",2019-09-14 06:34:00,-0.695346,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108396",2019-09-14 06:35:00,-0.695825,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108397",2019-09-14 06:36:00,-0.5222,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108398",2019-09-14 06:37:00,-0.723167,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108399",2019-09-14 06:38:00,-0.716348,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108400",2019-09-14 06:39:00,-0.691905,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.63882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108401",2019-09-14 06:40:00,-0.716406,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.63252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108402",2019-09-14 06:41:00,-0.710671,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108403",2019-09-14 06:42:00,-0.652777,9,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.62748,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108404",2019-09-14 06:43:00,-0.71291,7,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.2,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108405",2019-09-14 06:44:00,-0.691742,6,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.3,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108406",2019-09-14 06:45:00,-0.719335,8,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108407",2019-09-14 06:46:00,-0.731618,9,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.4,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108408",2019-09-14 06:47:00,-0.731838,9,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.5,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108409",2019-09-14 06:48:00,-0.722331,9,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.6,0.61866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108410",2019-09-14 06:49:00,-0.55417,9,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.5,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108411",2019-09-14 06:50:00,-0.671504,9,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.5,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108412",2019-09-14 06:51:00,-0.696054,10,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.5,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108413",2019-09-14 06:52:00,-1.02883,11,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.7,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108414",2019-09-14 06:53:00,-0.757228,11,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.6,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108415",2019-09-14 06:54:00,-0.613271,12,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.62811,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108416",2019-09-14 06:55:00,-0.788522,13,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108417",2019-09-14 06:56:00,-0.540193,12,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108418",2019-09-14 06:57:00,-0.759309,12,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.97776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108419",2019-09-14 06:58:00,-0.741799,13,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.1,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108420",2019-09-14 06:59:00,-0.757743,13,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.1,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108421",2019-09-14 07:00:00,-0.758242,13,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108422",2019-09-14 07:01:00,-0.768175,15,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108423",2019-09-14 07:02:00,-0.829045,16,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.1,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108424",2019-09-14 07:03:00,-0.598256,16,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108425",2019-09-14 07:04:00,-0.807707,16,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108426",2019-09-14 07:05:00,-0.808082,16,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.1,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108427",2019-09-14 07:06:00,-0.840731,17,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108428",2019-09-14 07:07:00,-0.812174,16,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108429",2019-09-14 07:08:00,-0.831686,17,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108430",2019-09-14 07:09:00,-0.935016,19,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108431",2019-09-14 07:10:00,-1.15334,20,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108432",2019-09-14 07:11:00,-0.815512,20,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.61551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108433",2019-09-14 07:12:00,-0.806234,20,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108434",2019-09-14 07:13:00,-0.799206,21,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.61551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108435",2019-09-14 07:14:00,-0.88062,23,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.60039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108436",2019-09-14 07:15:00,-0.791589,25,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108437",2019-09-14 07:16:00,-0.936417,23,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.2,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108438",2019-09-14 07:17:00,-0.776987,25,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108439",2019-09-14 07:18:00,-0.647916,26,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108440",2019-09-14 07:19:00,-0.936101,29,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.3,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108441",2019-09-14 07:20:00,-0.744154,29,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108442",2019-09-14 07:21:00,-0.720078,30,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108443",2019-09-14 07:22:00,-0.832346,33,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108444",2019-09-14 07:23:00,-0.504157,34,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,14.4,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108445",2019-09-14 07:24:00,-0.691922,36,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,14.4,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108446",2019-09-14 07:25:00,-0.699564,38,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,14.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108447",2019-09-14 07:26:00,-0.715339,40,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,14.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108448",2019-09-14 07:27:00,-0.728942,42,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,14.7,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108449",2019-09-14 07:28:00,-0.691399,44,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,14.8,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108450",2019-09-14 07:29:00,-0.681148,44,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,14.9,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108451",2019-09-14 07:30:00,-0.721121,44,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108452",2019-09-14 07:31:00,-0.946518,46,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.2,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108453",2019-09-14 07:32:00,-0.716659,48,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.2,0.79317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108454",2019-09-14 07:33:00,-0.713309,48,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.3,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108455",2019-09-14 07:34:00,-0.715848,45,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.4,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108456",2019-09-14 07:35:00,-0.723107,49,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.4,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108457",2019-09-14 07:36:00,-0.492017,52,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.4,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108458",2019-09-14 07:37:00,-0.671446,49,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.4,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108459",2019-09-14 07:38:00,-0.545837,58,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.4,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108460",2019-09-14 07:39:00,-0.6679,64,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.4,0.39438,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108461",2019-09-14 07:40:00,-0.636751,69,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.5,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108462",2019-09-14 07:41:00,-0.597523,72,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.7,0.39501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108463",2019-09-14 07:42:00,0,75,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,15.9,0.37737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108464",2019-09-14 07:43:00,-0.517303,78,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.2,0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108465",2019-09-14 07:44:00,-0.557911,79,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.4,0.33894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108466",2019-09-14 07:45:00,-0.513812,81,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.6,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108467",2019-09-14 07:46:00,-0.508282,85,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.7,0.33012,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108468",2019-09-14 07:47:00,-0.52264,89,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,0.31941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108469",2019-09-14 07:48:00,-0.494621,95,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,0.28287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108470",2019-09-14 07:49:00,0,98,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,0.27531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108471",2019-09-14 07:50:00,0,99,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,0.26523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108472",2019-09-14 07:51:00,-0.521452,101,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,0.29295,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108473",2019-09-14 07:52:00,0,97,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108474",2019-09-14 07:53:00,-0.96735,82,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108475",2019-09-14 07:54:00,-1.97122,97,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,0.24444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108476",2019-09-14 07:55:00,-2.58608,111,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,0.1953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108477",2019-09-14 07:56:00,-2.45621,115,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108478",2019-09-14 07:57:00,-2.16986,118,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,0.1701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108479",2019-09-14 07:58:00,-1.60067,123,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.16254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108480",2019-09-14 07:59:00,-1.27334,125,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.14364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108481",2019-09-14 08:00:00,-0.992021,100,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,0.17955,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108482",2019-09-14 08:01:00,-0.835599,87,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,0.21987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108483",2019-09-14 08:02:00,0,87,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,0.24885,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108484",2019-09-14 08:03:00,-0.65562,93,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,0.51723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108485",2019-09-14 08:04:00,-0.511393,97,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.55755,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108486",2019-09-14 08:05:00,-0.511882,96,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,0.50652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108487",2019-09-14 08:06:00,-0.477192,89,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108488",2019-09-14 08:07:00,0,92,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,0.2016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108489",2019-09-14 08:08:00,-0.462479,96,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,0.189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108490",2019-09-14 08:09:00,-0.523609,100,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,0.16821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108491",2019-09-14 08:10:00,-0.480268,105,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,0.1197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108492",2019-09-14 08:11:00,-0.637785,108,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.7,0.1008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108493",2019-09-14 08:12:00,-0.471237,129,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.5,0.04347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108494",2019-09-14 08:13:00,-0.448421,161,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.4,-0.02205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108495",2019-09-14 08:14:00,-0.45136,183,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.5,-0.05103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108496",2019-09-14 08:15:00,-0.46287,171,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.6,0.06804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108497",2019-09-14 08:16:00,0,140,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,0.00882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108498",2019-09-14 08:17:00,-0.528687,139,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,0.0252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108499",2019-09-14 08:18:00,-0.576323,112,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,0.10647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108500",2019-09-14 08:19:00,-0.616533,99,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,0.1512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108501",2019-09-14 08:20:00,-0.621939,118,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,0.07371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108502",2019-09-14 08:21:00,-0.623825,127,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,0.01764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108503",2019-09-14 08:22:00,-0.425127,131,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,-0.02268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108504",2019-09-14 08:23:00,-0.653569,138,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.5,-0.05796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108505",2019-09-14 08:24:00,-0.643731,143,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.3,-0.0063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108506",2019-09-14 08:25:00,-0.633221,145,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.2,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108507",2019-09-14 08:26:00,-0.622681,151,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.2,-0.09639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108508",2019-09-14 08:27:00,-0.651578,150,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.4,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
