"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"108509",2019-09-14 08:28:00,-0.646964,171,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,-0.1827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108510",2019-09-14 08:29:00,-0.65596,169,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108511",2019-09-14 08:30:00,-0.688164,130,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,0.04914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108512",2019-09-14 08:31:00,-0.786933,138,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,-0.05544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108513",2019-09-14 08:32:00,-0.715024,158,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,-0.14616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108514",2019-09-14 08:33:00,-0.742777,180,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108515",2019-09-14 08:34:00,-0.746208,202,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.1071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108516",2019-09-14 08:35:00,-0.761614,189,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,0.1638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108517",2019-09-14 08:36:00,-0.807459,186,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,-0.01701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108518",2019-09-14 08:37:00,-0.777,183,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,-0.13419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108519",2019-09-14 08:38:00,-0.794491,179,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,-0.25263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108520",2019-09-14 08:39:00,-0.819754,209,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.3213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108521",2019-09-14 08:40:00,-0.821447,221,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.26586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108522",2019-09-14 08:41:00,-0.809662,196,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.24696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108523",2019-09-14 08:42:00,-0.859316,180,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108524",2019-09-14 08:43:00,-0.97285,161,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.08883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108525",2019-09-14 08:44:00,-0.763051,153,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.09513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108526",2019-09-14 08:45:00,-0.797105,176,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.15876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108527",2019-09-14 08:46:00,-0.777792,176,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108528",2019-09-14 08:47:00,-0.846864,176,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.13419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108529",2019-09-14 08:48:00,-0.695579,176,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.17073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108530",2019-09-14 08:49:00,-0.439756,189,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.22806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108531",2019-09-14 08:50:00,-0.68492,170,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.12159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108532",2019-09-14 08:51:00,-0.664726,147,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.6,-0.04473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108533",2019-09-14 08:52:00,-0.836359,154,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,-0.08316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108534",2019-09-14 08:53:00,-0.649134,178,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,-0.2079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108535",2019-09-14 08:54:00,-0.622394,201,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,-0.29169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108536",2019-09-14 08:55:00,-0.61998,199,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,-0.28413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108537",2019-09-14 08:56:00,-0.633034,184,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.20412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108538",2019-09-14 08:57:00,-0.597254,176,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.12411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108539",2019-09-14 08:58:00,-0.618488,159,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,-0.07119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108540",2019-09-14 08:59:00,-0.600844,150,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.05796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108541",2019-09-14 09:00:00,-0.628717,158,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108542",2019-09-14 09:01:00,-0.611177,163,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.10836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108543",2019-09-14 09:02:00,-0.654682,162,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,-0.13356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108544",2019-09-14 09:03:00,-0.671125,162,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.7,0.00567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108545",2019-09-14 09:04:00,-0.6875,152,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,0.29484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108546",2019-09-14 09:05:00,-0.701488,161,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.8,0.2079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108547",2019-09-14 09:06:00,-0.714418,181,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.7,0.08757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108548",2019-09-14 09:07:00,-0.866569,177,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.0126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108549",2019-09-14 09:08:00,-0.71078,163,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108550",2019-09-14 09:09:00,-0.850745,145,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,0.00504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108551",2019-09-14 09:10:00,-0.60953,125,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,0.04347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108552",2019-09-14 09:11:00,-0.75729,145,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,-0.06363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108553",2019-09-14 09:12:00,-0.838135,158,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108554",2019-09-14 09:13:00,-0.698783,165,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108555",2019-09-14 09:14:00,-0.709227,150,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,-0.04158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108556",2019-09-14 09:15:00,-0.691331,139,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,-0.000630001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108557",2019-09-14 09:16:00,-0.667389,144,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,-0.04851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108558",2019-09-14 09:17:00,-0.702781,154,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,-0.08001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108559",2019-09-14 09:18:00,-0.680004,149,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108560",2019-09-14 09:19:00,-0.687397,144,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,-0.0189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108561",2019-09-14 09:20:00,-0.693953,153,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108562",2019-09-14 09:21:00,-0.703365,157,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,-0.08883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108563",2019-09-14 09:22:00,-0.612728,154,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108564",2019-09-14 09:23:00,-0.831017,144,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,-0.03906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108565",2019-09-14 09:24:00,-0.695671,145,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.5,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108566",2019-09-14 09:25:00,-0.706811,159,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.3,-0.11403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108567",2019-09-14 09:26:00,-0.682469,162,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17,-0.10773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108568",2019-09-14 09:27:00,-0.692473,172,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,16.9,-0.20223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108569",2019-09-14 09:28:00,-0.705068,204,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,-0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108570",2019-09-14 09:29:00,-1.0874,207,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,-0.3402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108571",2019-09-14 09:30:00,-0.668934,192,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.1,0.10899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108572",2019-09-14 09:31:00,-0.677658,191,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,0.11907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108573",2019-09-14 09:32:00,-0.707015,195,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,0.07875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108574",2019-09-14 09:33:00,-0.69668,192,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.2,-0.0819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108575",2019-09-14 09:34:00,-0.778632,211,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.4,-0.2268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108576",2019-09-14 09:35:00,-0.7059,229,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108577",2019-09-14 09:36:00,-0.532103,223,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.38619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108578",2019-09-14 09:37:00,-0.715765,224,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108579",2019-09-14 09:38:00,-0.719588,236,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.45801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108580",2019-09-14 09:39:00,-0.696423,219,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18,-0.41013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108581",2019-09-14 09:40:00,-0.694641,248,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18,-0.63945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108582",2019-09-14 09:41:00,-0.683877,291,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.9,-0.75096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108583",2019-09-14 09:42:00,-0.710459,302,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.9,-0.78876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108584",2019-09-14 09:43:00,-0.536577,302,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.79443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108585",2019-09-14 09:44:00,-0.726792,302,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.7,-0.78246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108586",2019-09-14 09:45:00,-0.706197,313,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108587",2019-09-14 09:46:00,-0.736307,335,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.8,-0.93996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108588",2019-09-14 09:47:00,-0.712846,359,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,17.9,-1.1592,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108589",2019-09-14 09:48:00,-0.712448,399,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.2,-1.31733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108590",2019-09-14 09:49:00,-0.677006,395,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.3,-1.23039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108591",2019-09-14 09:50:00,-0.665872,369,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.5,-1.16046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108592",2019-09-14 09:51:00,-0.687121,357,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.7,-1.1214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108593",2019-09-14 09:52:00,-0.725381,356,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.6,-1.09116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108594",2019-09-14 09:53:00,-0.680574,341,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.9,-0.93933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108595",2019-09-14 09:54:00,-0.709859,335,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.2,-0.92106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108596",2019-09-14 09:55:00,-0.687784,336,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.3,-0.95256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108597",2019-09-14 09:56:00,-0.801221,331,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.2,-0.77112,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108598",2019-09-14 09:57:00,-0.689823,443,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.1,-0.94752,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108599",2019-09-14 09:58:00,-0.628645,357,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19,-0.36666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108600",2019-09-14 09:59:00,-0.749122,350,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.1,-0.70875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108601",2019-09-14 10:00:00,-0.732002,339,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.3,-0.94311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108602",2019-09-14 10:01:00,-0.417686,593,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.4,-1.97883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108603",2019-09-14 10:02:00,-0.738965,447,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20,-1.45341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108604",2019-09-14 10:03:00,-0.856955,401,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.7,-1.22283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108605",2019-09-14 10:04:00,-0.722812,459,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-1.82133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108606",2019-09-14 10:05:00,-0.747406,437,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.1,-1.14093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108607",2019-09-14 10:06:00,-0.739894,321,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.7,-0.97839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108608",2019-09-14 10:07:00,-0.75745,321,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.3,-0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108609",2019-09-14 10:08:00,-0.758608,319,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.4,-0.82152,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108610",2019-09-14 10:09:00,-0.743655,305,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.5,-0.88263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108611",2019-09-14 10:10:00,-0.759782,334,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.6,-1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108612",2019-09-14 10:11:00,-0.788808,374,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.5,-1.1844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108613",2019-09-14 10:12:00,-0.777966,384,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.7,-1.23669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108614",2019-09-14 10:13:00,-0.792679,391,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.8,-1.32678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108615",2019-09-14 10:14:00,0,414,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.8,-1.4427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108616",2019-09-14 10:15:00,-0.792436,466,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.8,-1.76715,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108617",2019-09-14 10:16:00,-0.642688,424,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.1,-1.33434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108618",2019-09-14 10:17:00,-0.974053,369,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.7,-1.18566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108619",2019-09-14 10:18:00,-0.686854,370,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20,-1.197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108620",2019-09-14 10:19:00,-1.11942,378,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.7,-1.20015,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108621",2019-09-14 10:20:00,-0.778444,404,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.6,-1.32363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108622",2019-09-14 10:21:00,-0.7563,469,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.4,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108623",2019-09-14 10:22:00,-0.716434,658,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.5,-2.3373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108624",2019-09-14 10:23:00,-0.756894,658,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.8,-1.92339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108625",2019-09-14 10:24:00,-0.698043,510,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.5,-1.53846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108626",2019-09-14 10:25:00,-0.664196,456,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.9,-1.4112,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108627",2019-09-14 10:26:00,-0.703876,431,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.4,-1.45026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108628",2019-09-14 10:27:00,-0.694378,430,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-1.45026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108629",2019-09-14 10:28:00,-0.665657,438,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21,-1.49436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108630",2019-09-14 10:29:00,-0.923316,444,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21,-1.53846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108631",2019-09-14 10:30:00,-0.930976,435,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-1.36836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108632",2019-09-14 10:31:00,-0.59512,395,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,18.9,-1.2663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108633",2019-09-14 10:32:00,-0.658973,382,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.4,-1.20519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108634",2019-09-14 10:33:00,-0.631478,370,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.6,-1.17936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108635",2019-09-14 10:34:00,-0.598185,347,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.8,-1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108636",2019-09-14 10:35:00,-0.574596,318,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20,-0.95823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108637",2019-09-14 10:36:00,0,312,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.6,-0.9261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108638",2019-09-14 10:37:00,-0.599712,318,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-0.95193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108639",2019-09-14 10:38:00,-0.590884,321,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.7,-0.97776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108640",2019-09-14 10:39:00,-0.587633,327,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.8,-0.98406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108641",2019-09-14 10:40:00,-0.579528,310,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-0.90783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108642",2019-09-14 10:41:00,-0.558673,312,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.3,-0.9198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108643",2019-09-14 10:42:00,-0.531866,333,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.5,-1.01556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108644",2019-09-14 10:43:00,-0.445208,339,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.6,-1.01493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108645",2019-09-14 10:44:00,-0.514699,331,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.1,-1.0143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108646",2019-09-14 10:45:00,-0.551469,345,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.2,-0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108647",2019-09-14 10:46:00,-0.558493,380,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.5,-0.99036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108648",2019-09-14 10:47:00,-0.670513,393,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.4,-0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108649",2019-09-14 10:48:00,-0.882531,396,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.3,-0.95256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108650",2019-09-14 10:49:00,-1.43546,430,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.2,-1.2096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108651",2019-09-14 10:50:00,-2.13993,429,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.5,-1.41246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108652",2019-09-14 10:51:00,-2.11715,415,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.8,-1.32993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108653",2019-09-14 10:52:00,-1.84549,401,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-1.27386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108654",2019-09-14 10:53:00,-1.50964,388,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.8,-1.23606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108655",2019-09-14 10:54:00,-1.18029,397,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.3,-1.32363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108656",2019-09-14 10:55:00,-1.02902,421,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.1,-1.43703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108657",2019-09-14 10:56:00,-0.940077,441,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.8,-1.55169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108658",2019-09-14 10:57:00,-0.740522,468,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,19.8,-1.69533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108659",2019-09-14 10:58:00,-0.68476,488,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.4,-1.7073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108660",2019-09-14 10:59:00,-0.635442,488,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-1.73943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108661",2019-09-14 11:00:00,-0.571351,490,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.9,-1.72683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108662",2019-09-14 11:01:00,-0.549042,487,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21,-1.73313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108663",2019-09-14 11:02:00,-0.567768,503,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.1,-1.77093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108664",2019-09-14 11:03:00,-0.720168,520,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.2,-1.78416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108665",2019-09-14 11:04:00,-0.552228,522,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.1,-1.80558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108666",2019-09-14 11:05:00,-0.540823,530,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.2,-1.89378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108667",2019-09-14 11:06:00,-0.550431,534,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.4,-1.96686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108668",2019-09-14 11:07:00,-0.514107,576,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.5,-2.21823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108669",2019-09-14 11:08:00,-0.527855,604,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.4,-2.10483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108670",2019-09-14 11:09:00,-0.511896,529,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.1,-1.40994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108671",2019-09-14 11:10:00,-0.643637,488,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.3,-1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108672",2019-09-14 11:11:00,-0.591035,448,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20,-1.1529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108673",2019-09-14 11:12:00,-0.612237,437,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.7,-1.23165,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108674",2019-09-14 11:13:00,-0.644266,466,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.4,-1.72116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108675",2019-09-14 11:14:00,-0.655644,559,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,20.6,-1.80873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108676",2019-09-14 11:15:00,-0.657282,523,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.3,-1.81629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108677",2019-09-14 11:16:00,-0.563086,538,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22,-1.97253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108678",2019-09-14 11:17:00,-0.70282,1120,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.8,-3.94443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108679",2019-09-14 11:18:00,-0.725401,1185,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,22.1,-2.58174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108680",2019-09-14 11:19:00,-0.736399,576,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,21.7,-2.01159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108681",2019-09-14 11:20:00,-0.74204,682,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.5,-2.2365,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108682",2019-09-14 11:21:00,-0.799761,561,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.8,-2.02041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108683",2019-09-14 11:22:00,-0.727228,599,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.9,-2.00844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108684",2019-09-14 11:23:00,-1.15619,522,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.8,-1.72494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108685",2019-09-14 11:24:00,-0.925245,515,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,20.8,-1.72431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108686",2019-09-14 11:25:00,0,493,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.2,-1.6191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108687",2019-09-14 11:26:00,-0.787417,614,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.8,-2.1294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108688",2019-09-14 11:27:00,-0.747209,974,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,20.8,-3.10968,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108689",2019-09-14 11:28:00,-0.732716,1153,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.2,-3.65085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108690",2019-09-14 11:29:00,-0.73484,1118,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.3,-3.65841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108691",2019-09-14 11:30:00,-0.708163,519,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.6,-1.76463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108692",2019-09-14 11:31:00,-0.732811,527,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.5,-1.61343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108693",2019-09-14 11:32:00,-0.73827,899,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.8,-2.18988,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108694",2019-09-14 11:33:00,-0.442444,708,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.5,-2.29446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108695",2019-09-14 11:34:00,-0.697624,682,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.7,-1.93473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108696",2019-09-14 11:35:00,-0.699854,572,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.2,-1.99773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108697",2019-09-14 11:36:00,-0.718068,540,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.4,-1.91646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108698",2019-09-14 11:37:00,-0.56377,662,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.5,-1.95993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108699",2019-09-14 11:38:00,-0.714133,586,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.4,-1.78731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108700",2019-09-14 11:39:00,-0.732855,562,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.9,-1.85283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108701",2019-09-14 11:40:00,-0.699935,588,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.6,-1.9026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108702",2019-09-14 11:41:00,-0.727931,632,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.6,-2.17098,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108703",2019-09-14 11:42:00,-0.765175,1090,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.5,-3.43854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108704",2019-09-14 11:43:00,-0.637912,835,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.7,-3.3768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108705",2019-09-14 11:44:00,-0.847114,608,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.9,-1.84779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108706",2019-09-14 11:45:00,-0.739348,541,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.9,-1.81566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108707",2019-09-14 11:46:00,-0.737729,548,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.8,-2.0286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108708",2019-09-14 11:47:00,-0.698966,722,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.7,-1.98576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108709",2019-09-14 11:48:00,0,702,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.6,-2.15649,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108710",2019-09-14 11:49:00,-0.727511,803,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.7,-3.4587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108711",2019-09-14 11:50:00,-0.69982,1189,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.9,-3.99546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108712",2019-09-14 11:51:00,-0.594301,1192,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.8,-3.15693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108713",2019-09-14 11:52:00,-0.813843,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.2,-2.65986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108714",2019-09-14 11:53:00,-0.689109,1209,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.9,-3.22056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108715",2019-09-14 11:54:00,-0.736821,1198,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.1,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108716",2019-09-14 11:55:00,-0.727814,1237,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.3,-2.81106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108717",2019-09-14 11:56:00,-0.734167,996,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.2,-2.8098,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108718",2019-09-14 11:57:00,-0.706316,NA,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.3,-4.35582,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108719",2019-09-14 11:58:00,-0.703103,1207,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.3,-3.4335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108720",2019-09-14 11:59:00,-0.73742,758,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,21.8,-3.27978,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108721",2019-09-14 12:00:00,-0.753966,1145,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.7,-3.54249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108722",2019-09-14 12:01:00,-0.730239,674,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.3,-2.3751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108723",2019-09-14 12:02:00,-0.722447,1205,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.3,-3.56328,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108724",2019-09-14 12:03:00,-0.680271,NA,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.5,-2.81673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108725",2019-09-14 12:04:00,-0.783572,556,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.3,-1.82196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108726",2019-09-14 12:05:00,-0.741704,575,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.3,-2.57103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108727",2019-09-14 12:06:00,-0.742726,1055,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.6,-3.45429,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108728",2019-09-14 12:07:00,-0.749285,1203,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.4,-3.31632,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108729",2019-09-14 12:08:00,-0.699717,642,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22,-1.79739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108730",2019-09-14 12:09:00,-0.768446,528,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.4,-1.9782,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108731",2019-09-14 12:10:00,-0.592289,582,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.2,-2.1546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108732",2019-09-14 12:11:00,-0.879456,746,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.8,-2.24973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108733",2019-09-14 12:12:00,-0.589948,794,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.4,-3.01203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108734",2019-09-14 12:13:00,-0.684259,1006,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.9,-2.78523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108735",2019-09-14 12:14:00,-0.782494,1071,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.9,-2.89359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108736",2019-09-14 12:15:00,-0.92975,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,24.8,-3.10149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108737",2019-09-14 12:16:00,-0.732168,1048,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,24.3,-2.98179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108738",2019-09-14 12:17:00,-0.731261,1039,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,24,-3.01203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108739",2019-09-14 12:18:00,-0.755342,1020,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.4,-2.89233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108740",2019-09-14 12:19:00,-0.745623,1022,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.5,-3.01833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108741",2019-09-14 12:20:00,-0.746762,1044,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,24.1,-3.10716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108742",2019-09-14 12:21:00,-0.748754,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,24.8,-3.13236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108743",2019-09-14 12:22:00,-0.750051,1000,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.7,-3.12606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108744",2019-09-14 12:23:00,-1.02955,1018,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.4,-3.73653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108745",2019-09-14 12:24:00,-0.430824,1053,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23,-3.77496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108746",2019-09-14 12:25:00,-0.744388,1023,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.6,-3.54186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108747",2019-09-14 12:26:00,-0.756619,1058,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,22.6,-3.81276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108748",2019-09-14 12:27:00,-0.736386,1038,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23.5,25,25,25.5,23.7,-3.74283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108749",2019-09-14 12:28:00,-0.775185,1026,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.2,-3.2634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108750",2019-09-14 12:29:00,-0.732743,991,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,22.8,-3.12606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108751",2019-09-14 12:30:00,-0.67497,880,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,22.9,-2.83563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108752",2019-09-14 12:31:00,-0.804798,851,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,23.7,-2.772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108753",2019-09-14 12:32:00,-0.743454,910,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.2,-1.9971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108754",2019-09-14 12:33:00,-0.733323,1042,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.8,-3.64392,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108755",2019-09-14 12:34:00,-0.709337,1058,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.7,-3.76929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108756",2019-09-14 12:35:00,-0.753736,1062,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.6,-3.81465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108757",2019-09-14 12:36:00,-0.767282,994,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,22.3,-3.51918,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108758",2019-09-14 12:37:00,-0.954646,855,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,21.7,-2.7846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108759",2019-09-14 12:38:00,-0.844349,953,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,22.3,-2.97549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108760",2019-09-14 12:39:00,-0.813512,349,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.2,-2.44314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108761",2019-09-14 12:40:00,-0.879326,839,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24,-3.44358,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108762",2019-09-14 12:41:00,-0.742795,1031,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24,-3.5343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108763",2019-09-14 12:42:00,-0.737634,1097,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,23.3,-4.0698,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108764",2019-09-14 12:43:00,-0.723692,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.3,-3.91356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108765",2019-09-14 12:44:00,-0.870183,1077,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.2,-3.62376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108766",2019-09-14 12:45:00,-0.709335,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.5,-3.37176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108767",2019-09-14 12:46:00,-0.670219,1000,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.4,-3.213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108768",2019-09-14 12:47:00,-0.697184,1043,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.6,-3.56706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108769",2019-09-14 12:48:00,-0.641783,1057,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.6,-3.94065,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108770",2019-09-14 12:49:00,-0.602952,1072,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.9,-3.94569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108771",2019-09-14 12:50:00,-0.504662,1075,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,23.7,-3.95766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108772",2019-09-14 12:51:00,-0.422747,1073,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,23.6,-3.90096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108773",2019-09-14 12:52:00,-0.524686,1018,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,23.5,-3.63573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108774",2019-09-14 12:53:00,-0.523548,1076,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24,-3.82158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108775",2019-09-14 12:54:00,-0.469948,1078,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.1,-3.86316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108776",2019-09-14 12:55:00,0,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27.1,-3.77433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108777",2019-09-14 12:56:00,-0.454967,1066,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.1,-3.7485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108778",2019-09-14 12:57:00,-0.464402,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,23.7,-3.6603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108779",2019-09-14 12:58:00,-0.842439,1081,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.1,-3.49398,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108780",2019-09-14 12:59:00,-0.59593,1069,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.7,-3.16953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108781",2019-09-14 13:00:00,-1.00032,1065,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27.2,-3.21363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108782",2019-09-14 13:01:00,-2.01776,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.2,-3.15882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108783",2019-09-14 13:02:00,-2.60748,1079,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.8,-3.29616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108784",2019-09-14 13:03:00,-2.34314,1099,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27,-3.57966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108785",2019-09-14 13:04:00,-2.21655,1062,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27,-3.44421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108786",2019-09-14 13:05:00,-1.4593,1106,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27.6,-3.51036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108787",2019-09-14 13:06:00,-1.28718,1109,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27.7,-3.45303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108788",2019-09-14 13:07:00,-0.988906,1072,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.3,-3.37932,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108789",2019-09-14 13:08:00,-0.84947,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.4,-3.74346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108790",2019-09-14 13:09:00,-0.700271,1082,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.8,-3.83796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108791",2019-09-14 13:10:00,-0.670086,1091,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26,-3.70818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108792",2019-09-14 13:11:00,-0.61878,1081,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.5,-3.88206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108793",2019-09-14 13:12:00,-0.569977,1055,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.8,-3.76866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108794",2019-09-14 13:13:00,-0.550189,1030,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.9,-3.60171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108795",2019-09-14 13:14:00,-0.549161,1018,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.1,-3.24513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108796",2019-09-14 13:15:00,-0.545092,857,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,24.8,-3.26403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108797",2019-09-14 13:16:00,-0.542498,1044,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.8,-3.45303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108798",2019-09-14 13:17:00,-0.437981,1076,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27,-3.48768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108799",2019-09-14 13:18:00,0,1034,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26,-3.66471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108800",2019-09-14 13:19:00,-0.54429,1027,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.6,-3.64203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108801",2019-09-14 13:20:00,-0.536594,1024,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26,-3.50091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108802",2019-09-14 13:21:00,-0.563609,1053,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.2,-3.70629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108803",2019-09-14 13:22:00,-0.55214,1056,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.8,-3.7548,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108804",2019-09-14 13:23:00,-0.656281,1053,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.9,-3.7989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108805",2019-09-14 13:24:00,-0.87141,1097,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.2,-3.74409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108806",2019-09-14 13:25:00,-0.708456,1015,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.9,-3.23253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108807",2019-09-14 13:26:00,-0.681767,1046,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.9,-3.9438,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108808",2019-09-14 13:27:00,-0.689749,1095,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,27.3,-3.94947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108809",2019-09-14 13:28:00,-0.714855,1076,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.5,-3.88206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108810",2019-09-14 13:29:00,-0.707647,1109,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.4,-3.5847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108811",2019-09-14 13:30:00,-0.727121,1089,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.9,-3.41712,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
