"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"108812",2019-09-14 13:31:00,-0.886496,1095,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,26.6,-3.54879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108813",2019-09-14 13:32:00,-0.751978,1104,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,25.5,25.7,-3.61746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108814",2019-09-14 13:33:00,-0.763559,1107,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,26,25.6,-3.68676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108815",2019-09-14 13:34:00,-0.772204,1115,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,26,25.5,-4.0131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108816",2019-09-14 13:35:00,-0.785683,1105,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25,26,26,-3.97656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108817",2019-09-14 13:36:00,-0.776373,1076,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,26.4,-3.86316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108818",2019-09-14 13:37:00,-0.74946,1110,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,26.3,-4.0446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108819",2019-09-14 13:38:00,-0.690821,1113,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,26.4,-3.98664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108820",2019-09-14 13:39:00,-0.798019,1089,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.3,-3.88584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108821",2019-09-14 13:40:00,-0.816366,1078,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.8,-3.86253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108822",2019-09-14 13:41:00,-0.820525,1056,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.5,-3.77748,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108823",2019-09-14 13:42:00,-0.819176,1041,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.9,-3.86946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108824",2019-09-14 13:43:00,-0.822344,915,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.9,-2.74617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108825",2019-09-14 13:44:00,-0.741584,1084,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,28.1,-3.02337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108826",2019-09-14 13:45:00,-0.794372,1080,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.4,-3.49083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108827",2019-09-14 13:46:00,-0.789777,1084,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.4,-3.5847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108828",2019-09-14 13:47:00,-0.641679,1045,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.3,-3.40893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108829",2019-09-14 13:48:00,-0.83385,1063,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.2,-3.91356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108830",2019-09-14 13:49:00,-0.817591,1088,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.4,-3.96459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108831",2019-09-14 13:50:00,-0.812218,1122,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,27.3,-4.12146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108832",2019-09-14 13:51:00,-0.684442,1101,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,26.4,-3.76236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108833",2019-09-14 13:52:00,-0.763005,1054,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25,25.5,26,26.9,-3.95829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108834",2019-09-14 13:53:00,-0.738308,1086,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.1,-3.85686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108835",2019-09-14 13:54:00,-0.712127,1010,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.3,-3.717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108836",2019-09-14 13:55:00,-0.707944,1046,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.9,-3.78126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108837",2019-09-14 13:56:00,-0.707159,1060,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.7,-3.80709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108838",2019-09-14 13:57:00,-0.688914,989,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.2,-3.14559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108839",2019-09-14 13:58:00,-0.498562,986,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.5,-3.31317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108840",2019-09-14 13:59:00,-0.697801,1065,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.8,-3.44862,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108841",2019-09-14 14:00:00,-0.669781,982,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.5,-3.25269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108842",2019-09-14 14:01:00,-0.641719,1007,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.9,-3.88143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108843",2019-09-14 14:02:00,-0.629771,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.6,-3.62376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108844",2019-09-14 14:03:00,-0.680817,1042,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.2,-3.88836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108845",2019-09-14 14:04:00,-0.757444,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.2,-3.6288,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108846",2019-09-14 14:05:00,-0.485673,1064,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.8,-3.96522,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108847",2019-09-14 14:06:00,-0.701381,1031,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.7,-4.00869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108848",2019-09-14 14:07:00,-0.716802,1094,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.9,-3.81276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108849",2019-09-14 14:08:00,-0.713437,1092,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.1,-3.96333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108850",2019-09-14 14:09:00,-0.795624,1084,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.6,-3.95073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108851",2019-09-14 14:10:00,-0.722079,1070,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.9,-3.88206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108852",2019-09-14 14:11:00,-0.655802,1075,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28,-3.4461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108853",2019-09-14 14:12:00,-0.767968,1085,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.7,-3.42783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108854",2019-09-14 14:13:00,-0.604538,1085,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,28.7,-3.51918,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108855",2019-09-14 14:14:00,-0.713061,1079,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,29.3,-3.49776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108856",2019-09-14 14:15:00,-0.72824,1070,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,29,-3.85686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108857",2019-09-14 14:16:00,-0.705376,1065,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,29.1,-3.8493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108858",2019-09-14 14:17:00,-0.728194,1048,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,29.1,-3.82599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108859",2019-09-14 14:18:00,-0.782866,950,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.7,-3.50469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108860",2019-09-14 14:19:00,-0.712617,1048,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.1,-3.77559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108861",2019-09-14 14:20:00,-0.701151,1030,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.1,-3.73716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108862",2019-09-14 14:21:00,-0.710944,1042,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.1,-3.79449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108863",2019-09-14 14:22:00,-0.728995,1024,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.9,-3.44799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108864",2019-09-14 14:23:00,-0.738402,1063,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27,-3.96459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108865",2019-09-14 14:24:00,-0.765654,1076,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.5,-3.88584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108866",2019-09-14 14:25:00,-0.826513,1075,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.5,-3.50091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108867",2019-09-14 14:26:00,-0.752076,1065,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.7,-3.47886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108868",2019-09-14 14:27:00,-0.762699,1059,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.4,-3.40893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108869",2019-09-14 14:28:00,-0.759807,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.9,-3.41523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108870",2019-09-14 14:29:00,0,1027,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.7,-3.81213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108871",2019-09-14 14:30:00,-0.75069,1061,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.7,-3.843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108872",2019-09-14 14:31:00,-0.74932,913,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.6,-3.28986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108873",2019-09-14 14:32:00,-0.795397,988,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27,-3.67794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108874",2019-09-14 14:33:00,-0.785573,1011,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.5,-3.63195,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108875",2019-09-14 14:34:00,-0.8111,966,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.1,-3.57525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108876",2019-09-14 14:35:00,-0.814345,949,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26,-3.27852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108877",2019-09-14 14:36:00,-0.797502,964,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.3,-3.59919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108878",2019-09-14 14:37:00,-0.785737,956,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.2,-3.48516,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108879",2019-09-14 14:38:00,-0.926722,936,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.6,-3.23883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108880",2019-09-14 14:39:00,-0.809584,936,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.5,-2.98809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108881",2019-09-14 14:40:00,-0.769061,928,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.6,-2.96919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108882",2019-09-14 14:41:00,-0.75773,935,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.8,-3.27096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108883",2019-09-14 14:42:00,-0.745258,990,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.5,-3.45807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108884",2019-09-14 14:43:00,-0.722094,971,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.8,-3.61935,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108885",2019-09-14 14:44:00,-0.704136,1027,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.2,-3.69306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108886",2019-09-14 14:45:00,-0.649488,1002,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.8,-3.6981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108887",2019-09-14 14:46:00,-0.764944,1024,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.8,-3.75543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108888",2019-09-14 14:47:00,-0.567191,995,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.7,-3.66597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108889",2019-09-14 14:48:00,-0.559198,1015,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26,-3.7233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108890",2019-09-14 14:49:00,-0.565612,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26,-3.35538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108891",2019-09-14 14:50:00,-0.456307,936,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.5,-3.3831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108892",2019-09-14 14:51:00,-0.482401,926,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,24.9,-3.27033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108893",2019-09-14 14:52:00,0,930,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,24.8,-2.94966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108894",2019-09-14 14:53:00,0,944,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.2,-3.13803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108895",2019-09-14 14:54:00,-0.508807,977,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.8,-3.22308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108896",2019-09-14 14:55:00,-1.30517,962,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.9,-3.17646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108897",2019-09-14 14:56:00,-2.12268,974,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.1,-3.58155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108898",2019-09-14 14:57:00,-2.59185,1024,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.3,-3.73779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108899",2019-09-14 14:58:00,-2.21793,1018,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.5,-3.67416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108900",2019-09-14 14:59:00,-1.83952,958,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.4,-3.60549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108901",2019-09-14 15:00:00,-1.45434,994,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27,-3.61746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108902",2019-09-14 15:01:00,-1.19522,966,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.2,-3.49776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108903",2019-09-14 15:02:00,-0.992913,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.3,-3.62313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108904",2019-09-14 15:03:00,-0.846329,987,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.6,-3.51162,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108905",2019-09-14 15:04:00,-0.795059,953,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27,-3.44673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108906",2019-09-14 15:05:00,-0.791222,960,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,27.2,-3.27789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108907",2019-09-14 15:06:00,0,915,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.3,-2.5767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108908",2019-09-14 15:07:00,-0.500445,927,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.5,-2.86083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108909",2019-09-14 15:08:00,-0.598195,956,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.9,-2.93706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108910",2019-09-14 15:09:00,-0.616631,1000,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26,-3.31443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108911",2019-09-14 15:10:00,-0.579618,983,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,25.5,-3.61179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108912",2019-09-14 15:11:00,-0.549824,904,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25,25.5,26,26.2,-3.23064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108913",2019-09-14 15:12:00,-0.569867,882,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25,25.5,26,26.6,-3.14685,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108914",2019-09-14 15:13:00,-0.600092,919,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25,25.5,26,26.6,-3.25206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108915",2019-09-14 15:14:00,-0.579256,919,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25,25.5,26,26.4,-3.2382,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108916",2019-09-14 15:15:00,-0.59706,818,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.8,-3.0933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108917",2019-09-14 15:16:00,-0.584241,817,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.9,-2.89485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108918",2019-09-14 15:17:00,-0.679395,832,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.9,-2.94273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108919",2019-09-14 15:18:00,-0.495059,833,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.6,-3.05613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108920",2019-09-14 15:19:00,-0.674916,932,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.8,-3.10716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108921",2019-09-14 15:20:00,-0.722045,937,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.7,-2.93769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108922",2019-09-14 15:21:00,-0.720867,890,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.3,-2.81106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108923",2019-09-14 15:22:00,-0.715826,885,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.4,-2.91753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108924",2019-09-14 15:23:00,-0.736816,908,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.2,-3.23379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108925",2019-09-14 15:24:00,-0.653895,885,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.6,-3.35853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108926",2019-09-14 15:25:00,-0.705168,955,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.4,-3.5343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108927",2019-09-14 15:26:00,-0.743753,919,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.7,-3.32829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108928",2019-09-14 15:27:00,-0.790589,924,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.8,-3.46626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108929",2019-09-14 15:28:00,-0.813989,958,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26,-3.40326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108930",2019-09-14 15:29:00,-0.686828,948,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.1,-3.45933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108931",2019-09-14 15:30:00,-0.820214,915,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.6,-3.39696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108932",2019-09-14 15:31:00,-0.915495,955,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.9,-3.44169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108933",2019-09-14 15:32:00,-0.670613,863,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.9,-2.79153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108934",2019-09-14 15:33:00,-0.792827,792,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.8,-2.35116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108935",2019-09-14 15:34:00,-0.602032,835,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.3,-2.53197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108936",2019-09-14 15:35:00,-0.857098,790,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.6,-2.42739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108937",2019-09-14 15:36:00,-0.945421,816,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,27.4,-2.54646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108938",2019-09-14 15:37:00,-0.892162,796,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,27.9,-2.77263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108939",2019-09-14 15:38:00,-0.669952,818,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,27.2,-2.90493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108940",2019-09-14 15:39:00,-0.899376,796,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,27.3,-2.82366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108941",2019-09-14 15:40:00,-0.894152,726,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.2,-2.54583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108942",2019-09-14 15:41:00,-0.89679,745,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26,-2.709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108943",2019-09-14 15:42:00,-0.888065,744,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.9,-2.31966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108944",2019-09-14 15:43:00,-0.859186,617,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.5,-1.36143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108945",2019-09-14 15:44:00,-0.85601,646,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.3,-2.2365,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108946",2019-09-14 15:45:00,-0.695251,723,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.3,-2.43999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108947",2019-09-14 15:46:00,-0.841735,694,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.6,-2.4003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108948",2019-09-14 15:47:00,-0.776596,731,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.8,-2.1609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108949",2019-09-14 15:48:00,-0.742215,735,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,25.8,-2.06073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108950",2019-09-14 15:49:00,-0.768936,774,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.2,-2.32029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108951",2019-09-14 15:50:00,-0.764075,746,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.4,-2.26926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108952",2019-09-14 15:51:00,-0.634483,741,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.7,-2.47779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108953",2019-09-14 15:52:00,-0.641812,719,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.4,-2.5263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108954",2019-09-14 15:53:00,-0.725182,739,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.1,-2.43873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108955",2019-09-14 15:54:00,-0.715952,670,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.2,-2.4192,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108956",2019-09-14 15:55:00,-0.703021,722,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.3,-2.52756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108957",2019-09-14 15:56:00,-0.516797,698,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,26.2,-2.48346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108958",2019-09-14 15:57:00,-0.694746,719,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26,-2.57859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108959",2019-09-14 15:58:00,-0.617988,773,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26,-2.87406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108960",2019-09-14 15:59:00,-0.710205,800,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.9,-2.87028,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108961",2019-09-14 16:00:00,-0.762915,766,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.8,-2.31084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108962",2019-09-14 16:01:00,-0.736183,795,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.6,-2.0664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108963",2019-09-14 16:02:00,-0.765471,794,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26,-2.2302,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108964",2019-09-14 16:03:00,-0.7671,800,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26,-2.20563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108965",2019-09-14 16:04:00,-0.756968,745,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.9,-2.15523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108966",2019-09-14 16:05:00,-0.721557,781,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.9,-2.5137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108967",2019-09-14 16:06:00,-0.765778,700,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26.3,-2.20878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108968",2019-09-14 16:07:00,-0.7783,680,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26.4,-0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108969",2019-09-14 16:08:00,-0.758505,681,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,26.2,-2.24973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108970",2019-09-14 16:09:00,-0.774704,727,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.9,-2.38392,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108971",2019-09-14 16:10:00,-0.75945,700,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.6,-2.26863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108972",2019-09-14 16:11:00,-0.666472,692,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.9,-2.22453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108973",2019-09-14 16:12:00,-0.959761,701,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26.5,25.9,-2.12625,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108974",2019-09-14 16:13:00,-0.80334,690,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,25.6,-2.21319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108975",2019-09-14 16:14:00,-0.79241,694,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26,-2.14263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108976",2019-09-14 16:15:00,-0.793551,684,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26,-2.06766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108977",2019-09-14 16:16:00,-0.835251,684,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26.3,-1.80306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108978",2019-09-14 16:17:00,-0.788957,703,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26.7,-1.80495,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108979",2019-09-14 16:18:00,-0.597894,711,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26.4,-2.01033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108980",2019-09-14 16:19:00,-0.812944,721,0,25.5,22,22,18,29,28.5,29,6.10838709677419,0,25,23.5,24,24,25.5,26,26.5,26.9,-2.02356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108981",2019-09-14 16:20:00,-0.510403,697,0,25.5,22,22,18,29,28.5,29,7.034,0,25,23.5,24,24,25.5,26,26.5,27.3,-1.96686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108982",2019-09-14 16:21:00,-0.793408,658,0,25.5,22,22,18,29,28.5,29,7.15233333333333,0,25,23.5,24,24,25.5,26,26.5,26.8,-1.97379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108983",2019-09-14 16:22:00,-0.818938,647,0,25.5,22,22,18,29,28.5,29,7.20466666666667,0,25,23.5,24,24,25.5,26,26.5,26.1,-1.88496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108984",2019-09-14 16:23:00,-0.837596,610,0,25.5,22,22,18,29,28.5,29,7.24266666666667,0,25,23.5,24,24,25.5,26,26.5,25.9,-1.74006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108985",2019-09-14 16:24:00,-0.855835,582,0,25.5,22,22,18,29,28.5,29,7.22573770491803,0,25,23.5,24,24,25.5,26,26.5,25.5,-1.68273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108986",2019-09-14 16:25:00,-0.740279,570,0,25.5,22,22,18,29,28.5,29,7.19733333333333,0,25,23.5,24,24,25.5,26,26.5,25.4,-1.6443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108987",2019-09-14 16:26:00,-0.858076,575,0,25.5,22,22,18,29,28.5,29,7.19966666666667,0,25,23.5,24,24,25.5,26,26.5,25.8,-1.7577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108988",2019-09-14 16:27:00,-0.842722,631,0,25.5,22,22,18,29,28.5,29,7.22783333333333,0,25,23.5,24,24,25.5,26,26.5,26,-1.79109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108989",2019-09-14 16:28:00,-0.835455,561,0,25.5,22,22,18,29,28.5,29,7.2235,0,25,23.5,24,24,25.5,26,26.5,26.1,-1.47168,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108990",2019-09-14 16:29:00,-0.85435,420,0,25.5,22,22,18,29,28.5,29,7.16066666666667,0,25,23.5,24,24,25.5,26,26.5,26.1,-0.81459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108991",2019-09-14 16:30:00,-0.852858,530,0,25.5,22,22,18,29,28.5,29,7.17901639344262,0,25,23.5,24,24,25.5,26,26.5,26,-1.52523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108992",2019-09-14 16:31:00,-0.989952,530,0,25.5,22,22,18,29,28.5,29,0.545166666666667,0,25,23.5,24,24,25.5,26,26.5,26,-1.11132,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108993",2019-09-14 16:32:00,-0.838231,543,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,25.8,-1.1907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108994",2019-09-14 16:33:00,-0.827565,548,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,25.7,-1.3293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108995",2019-09-14 16:34:00,-0.840696,568,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,25.6,-1.27701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108996",2019-09-14 16:35:00,-0.845099,512,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,25.8,-1.40553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108997",2019-09-14 16:36:00,-0.529685,476,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26.4,-1.19259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108998",2019-09-14 16:37:00,-0.846793,449,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,26.7,-1.22913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"108999",2019-09-14 16:38:00,-0.799668,467,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,25.5,26,26.5,25.9,-1.32363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109000",2019-09-14 16:39:00,-0.797196,477,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.6,-1.34946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109001",2019-09-14 16:40:00,-0.738639,489,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.6,-1.386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109002",2019-09-14 16:41:00,-0.867267,491,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.8,-1.40679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109003",2019-09-14 16:42:00,-0.848281,507,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.7,-1.5309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109004",2019-09-14 16:43:00,-0.665883,516,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.5,-1.50003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109005",2019-09-14 16:44:00,-0.84087,513,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.6,-1.53153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109006",2019-09-14 16:45:00,-0.754663,475,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.3,-1.23417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109007",2019-09-14 16:46:00,-0.73712,400,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.4,-0.81963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109008",2019-09-14 16:47:00,-0.725416,376,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.3,-0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109009",2019-09-14 16:48:00,-0.707412,466,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.1,-0.86688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109010",2019-09-14 16:49:00,-0.654751,436,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.9,-0.87003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109011",2019-09-14 16:50:00,-0.590043,453,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.8,-1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109012",2019-09-14 16:51:00,-0.67849,461,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.7,-1.24299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109013",2019-09-14 16:52:00,-0.443719,445,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.7,-1.21086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109014",2019-09-14 16:53:00,-0.499114,438,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.5,-1.16046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109015",2019-09-14 16:54:00,-0.536565,416,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.3,-1.09746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109016",2019-09-14 16:55:00,-0.585865,402,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.2,-1.02753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109017",2019-09-14 16:56:00,-0.798623,406,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.2,-1.04769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109018",2019-09-14 16:57:00,-1.26031,399,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.2,-1.0269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109019",2019-09-14 16:58:00,-2.29588,419,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.3,-1.1025,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109020",2019-09-14 16:59:00,-2.49775,420,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.3,-0.99666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109021",2019-09-14 17:00:00,-2.30929,385,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,24.8,-0.97713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109022",2019-09-14 17:01:00,-1.90572,414,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,25.5,26,26.5,25.2,-1.08612,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109023",2019-09-14 17:02:00,-1.56929,417,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24,25.5,26,26.5,25.2,-0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109024",2019-09-14 17:03:00,-1.33051,382,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24,25.5,26,26.5,25,-0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109025",2019-09-14 17:04:00,-1.08083,347,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24,25.5,26,26.5,24.8,-0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109026",2019-09-14 17:05:00,-0.75409,353,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24,25.5,26,26.5,24.8,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109027",2019-09-14 17:06:00,-0.870088,364,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24,25.5,26,26.5,24.6,-0.91161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109028",2019-09-14 17:07:00,-0.688422,330,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24,25.5,26,26.5,24.3,-0.87129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109029",2019-09-14 17:08:00,-0.738613,306,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.2,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109030",2019-09-14 17:09:00,-0.709308,279,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.3,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109031",2019-09-14 17:10:00,-0.57023,266,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.2,-0.9198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109032",2019-09-14 17:11:00,-0.656363,261,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.2,-0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109033",2019-09-14 17:12:00,-0.775533,255,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.5,-0.80199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109034",2019-09-14 17:13:00,-0.666201,252,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.5,-0.92736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109035",2019-09-14 17:14:00,-0.438903,251,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,24.6,-0.94059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109036",2019-09-14 17:15:00,-0.572904,250,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.5,-0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109037",2019-09-14 17:16:00,-0.656094,248,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.2,-0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109038",2019-09-14 17:17:00,-0.681695,247,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.1,-0.89586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109039",2019-09-14 17:18:00,-0.729894,243,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.2,-0.80199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109040",2019-09-14 17:19:00,-0.85443,244,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.3,-0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109041",2019-09-14 17:20:00,-0.779775,242,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.4,-0.53046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109042",2019-09-14 17:21:00,-0.810146,241,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,26.5,24.6,-0.48825,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109043",2019-09-14 17:22:00,-0.833836,241,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.3,-0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109044",2019-09-14 17:23:00,-0.816646,241,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.4,-0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109045",2019-09-14 17:24:00,-0.82074,237,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.2,-0.88263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109046",2019-09-14 17:25:00,-0.865356,241,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24,-0.95256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109047",2019-09-14 17:26:00,-0.88041,238,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.2,-0.87129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109048",2019-09-14 17:27:00,-0.875729,234,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.2,-0.82026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109049",2019-09-14 17:28:00,-0.886725,227,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24,-0.76356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109050",2019-09-14 17:29:00,-0.897944,223,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.1,-0.73143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109051",2019-09-14 17:30:00,-0.907518,218,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.3,-0.76986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109052",2019-09-14 17:31:00,-0.896963,216,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.1,-0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109053",2019-09-14 17:32:00,-0.519546,215,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.1,-0.74466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109054",2019-09-14 17:33:00,-0.921593,215,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.2,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109055",2019-09-14 17:34:00,-0.629613,214,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.4,-0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109056",2019-09-14 17:35:00,-0.886986,216,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.5,-0.27972,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109057",2019-09-14 17:36:00,-0.892061,226,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.5,-0.3339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109058",2019-09-14 17:37:00,-0.890166,249,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,25.5,26,27,24.5,-0.32823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109059",2019-09-14 17:38:00,-0.893215,240,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26,27,24.6,-0.34083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109060",2019-09-14 17:39:00,-0.891793,236,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26,27,24.5,-0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109061",2019-09-14 17:40:00,-0.8294,231,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26,27,24.4,-0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109062",2019-09-14 17:41:00,-0.766688,241,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26,27,24.4,-0.63126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109063",2019-09-14 17:42:00,-1.11354,242,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.4,-0.62496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109064",2019-09-14 17:43:00,-0.88068,273,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.5,-0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109065",2019-09-14 17:44:00,-0.89655,267,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.4,-0.63126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109066",2019-09-14 17:45:00,-0.925012,266,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.2,-0.74466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109067",2019-09-14 17:46:00,-1.25821,233,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.3,-0.54936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109068",2019-09-14 17:47:00,-0.925866,216,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.2,-0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109069",2019-09-14 17:48:00,-0.90689,210,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109070",2019-09-14 17:49:00,-0.91766,199,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109071",2019-09-14 17:50:00,-0.953814,189,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.43533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109072",2019-09-14 17:51:00,-0.912422,186,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.39816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109073",2019-09-14 17:52:00,-0.874438,184,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109074",2019-09-14 17:53:00,-0.959889,185,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109075",2019-09-14 17:54:00,-0.944827,209,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.16506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109076",2019-09-14 17:55:00,-0.933306,234,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.14616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109077",2019-09-14 17:56:00,-0.928378,254,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.24255,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109078",2019-09-14 17:57:00,-0.938788,273,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109079",2019-09-14 17:58:00,-0.92821,278,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109080",2019-09-14 17:59:00,-0.722591,265,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.49959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109081",2019-09-14 18:00:00,-1.02751,257,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109082",2019-09-14 18:01:00,-0.897029,274,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.50652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109083",2019-09-14 18:02:00,-0.989689,275,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.47502,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109084",2019-09-14 18:03:00,-0.873519,240,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109085",2019-09-14 18:04:00,-0.859528,195,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.32193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109086",2019-09-14 18:05:00,-0.863129,175,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.31626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109087",2019-09-14 18:06:00,-0.981499,162,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.32193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109088",2019-09-14 18:07:00,-0.891787,152,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,-0.24066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109089",2019-09-14 18:08:00,-0.874221,149,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.21483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109090",2019-09-14 18:09:00,-0.894622,145,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.20097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109091",2019-09-14 18:10:00,-0.882282,144,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,-0.09135,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109092",2019-09-14 18:11:00,-0.898049,145,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,23.9,0.23121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109093",2019-09-14 18:12:00,-0.98224,148,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,0.2142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109094",2019-09-14 18:13:00,-0.741746,164,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24,0.18711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109095",2019-09-14 18:14:00,-0.884451,183,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,0.11907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109096",2019-09-14 18:15:00,-0.89502,185,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.11466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109097",2019-09-14 18:16:00,-0.872212,183,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.12663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109098",2019-09-14 18:17:00,-0.911968,179,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.08253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109099",2019-09-14 18:18:00,-0.898793,157,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.03843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109100",2019-09-14 18:19:00,-0.930131,156,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.0315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109101",2019-09-14 18:20:00,-0.473092,175,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.0945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109102",2019-09-14 18:21:00,-0.913266,190,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.10773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109103",2019-09-14 18:22:00,-0.897565,190,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.08442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109104",2019-09-14 18:23:00,-0.915086,178,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.01953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109105",2019-09-14 18:24:00,-0.843224,172,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.01386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109106",2019-09-14 18:25:00,-0.922067,163,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.01386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109107",2019-09-14 18:26:00,-0.646097,181,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.05292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109108",2019-09-14 18:27:00,-0.927081,189,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.05733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109109",2019-09-14 18:28:00,-0.894819,201,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.1,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109110",2019-09-14 18:29:00,-0.934086,195,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.2,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109111",2019-09-14 18:30:00,-0.917195,169,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.3,0.46557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109112",2019-09-14 18:31:00,-0.921939,151,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109113",2019-09-14 18:32:00,-0.950062,175,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27,24.5,0.33894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109114",2019-09-14 18:33:00,-0.946577,181,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.01197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109115",2019-09-14 18:34:00,-0.916198,179,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.03024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
