"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"109116",2019-09-14 18:35:00,-0.923973,151,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.6,0.09324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109117",2019-09-14 18:36:00,-0.928661,112,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.6,0.15246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109118",2019-09-14 18:37:00,-0.950582,96,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109119",2019-09-14 18:38:00,-0.922065,86,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.20412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109120",2019-09-14 18:39:00,-1.4043,83,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.18837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109121",2019-09-14 18:40:00,-0.742114,79,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.22617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109122",2019-09-14 18:41:00,-0.911594,76,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.5,0.24381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109123",2019-09-14 18:42:00,-0.907725,74,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.4,0.23877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109124",2019-09-14 18:43:00,-0.904914,71,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.4,0.23877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109125",2019-09-14 18:44:00,-0.707412,70,0,25.5,22,22,18,29,28.5,29,0,0,25,24.5,24.5,24.5,26,26.5,27.5,24.3,0.2583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109126",2019-09-14 18:45:00,-0.952352,69,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,24.1,0.28224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109127",2019-09-14 18:46:00,-1.1119,68,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.9,0.2772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109128",2019-09-14 18:47:00,-1.05283,66,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.29169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109129",2019-09-14 18:48:00,-0.957029,65,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109130",2019-09-14 18:49:00,-1.15631,64,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109131",2019-09-14 18:50:00,-0.913855,63,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109132",2019-09-14 18:51:00,-0.985999,63,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109133",2019-09-14 18:52:00,-0.887399,61,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.7,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109134",2019-09-14 18:53:00,-0.710936,58,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.7,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109135",2019-09-14 18:54:00,-0.900931,57,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109136",2019-09-14 18:55:00,-0.872624,54,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109137",2019-09-14 18:56:00,-0.951118,52,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109138",2019-09-14 18:57:00,-0.774559,50,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.6,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109139",2019-09-14 18:58:00,-0.76141,48,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.5,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109140",2019-09-14 18:59:00,-0.718754,48,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.5,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109141",2019-09-14 19:00:00,-0.477907,47,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.5,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109142",2019-09-14 19:01:00,-0.669724,45,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.5,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109143",2019-09-14 19:02:00,-0.628977,44,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.5,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109144",2019-09-14 19:03:00,-0.625478,43,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.4,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109145",2019-09-14 19:04:00,-0.625939,42,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27.5,23.4,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109146",2019-09-14 19:05:00,-0.718956,41,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.4,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109147",2019-09-14 19:06:00,-0.950614,40,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.4,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109148",2019-09-14 19:07:00,-1.4019,40,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.4,0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109149",2019-09-14 19:08:00,-2.03223,38,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.4,1.00611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109150",2019-09-14 19:09:00,-2.5311,38,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109151",2019-09-14 19:10:00,-2.39696,38,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109152",2019-09-14 19:11:00,-1.96301,36,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109153",2019-09-14 19:12:00,-1.60895,34,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109154",2019-09-14 19:13:00,-1.36908,34,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109155",2019-09-14 19:14:00,-1.13525,32,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.53172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109156",2019-09-14 19:15:00,-0.844186,32,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109157",2019-09-14 19:16:00,-0.756041,31,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.55125,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109158",2019-09-14 19:17:00,-0.786854,32,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109159",2019-09-14 19:18:00,-0.769438,31,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109160",2019-09-14 19:19:00,-0.762118,30,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.3,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109161",2019-09-14 19:20:00,-0.700846,29,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.2,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109162",2019-09-14 19:21:00,-0.726253,27,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.2,0.58338,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109163",2019-09-14 19:22:00,-0.729639,25,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.2,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109164",2019-09-14 19:23:00,-0.724609,24,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109165",2019-09-14 19:24:00,-0.719082,24,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109166",2019-09-14 19:25:00,-0.705298,25,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109167",2019-09-14 19:26:00,-0.554598,23,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109168",2019-09-14 19:27:00,-0.768619,21,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109169",2019-09-14 19:28:00,-0.895157,20,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,1.0269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109170",2019-09-14 19:29:00,-0.786131,19,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23.1,1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109171",2019-09-14 19:30:00,-0.820443,19,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23,1.00359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109172",2019-09-14 19:31:00,-0.911686,17,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109173",2019-09-14 19:32:00,-0.823518,16,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109174",2019-09-14 19:33:00,-0.915913,17,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,23,0.64953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109175",2019-09-14 19:34:00,-0.870083,16,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.9,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109176",2019-09-14 19:35:00,-1.05787,14,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.9,0.64512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109177",2019-09-14 19:36:00,-1.14507,15,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.8,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109178",2019-09-14 19:37:00,-0.904656,14,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.8,0.65016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109179",2019-09-14 19:38:00,-0.881667,13,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.8,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109180",2019-09-14 19:39:00,-0.893758,13,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.6,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109181",2019-09-14 19:40:00,-0.962329,13,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.5,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109182",2019-09-14 19:41:00,-0.921918,11,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.4,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109183",2019-09-14 19:42:00,-0.899734,10,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.4,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109184",2019-09-14 19:43:00,-0.876133,11,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109185",2019-09-14 19:44:00,-0.96135,10,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109186",2019-09-14 19:45:00,-0.933546,9,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109187",2019-09-14 19:46:00,-0.892607,10,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109188",2019-09-14 19:47:00,-1.00816,8,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109189",2019-09-14 19:48:00,-0.937292,8,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109190",2019-09-14 19:49:00,-0.915058,7,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,1.05966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109191",2019-09-14 19:50:00,-0.894235,6,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,1.06407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109192",2019-09-14 19:51:00,-0.922478,7,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109193",2019-09-14 19:52:00,-0.924771,7,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109194",2019-09-14 19:53:00,-1.16849,6,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.1,0.73962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109195",2019-09-14 19:54:00,-0.934813,7,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.3,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109196",2019-09-14 19:55:00,-0.929809,8,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.1,0.67347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109197",2019-09-14 19:56:00,-0.977708,8,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.1,0.6741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109198",2019-09-14 19:57:00,-0.948911,9,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.1,0.67473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109199",2019-09-14 19:58:00,-0.758996,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.66276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109200",2019-09-14 19:59:00,-0.996238,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109201",2019-09-14 20:00:00,-0.868351,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109202",2019-09-14 20:01:00,-0.988786,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109203",2019-09-14 20:02:00,-0.990877,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109204",2019-09-14 20:03:00,-0.994927,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.2,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109205",2019-09-14 20:04:00,-1.01409,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,22.1,0.68418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109206",2019-09-14 20:05:00,-0.974204,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.9,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109207",2019-09-14 20:06:00,-0.961232,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.5,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109208",2019-09-14 20:07:00,-1.18468,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.6,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109209",2019-09-14 20:08:00,-0.896579,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.4,0.6615,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109210",2019-09-14 20:09:00,-0.908072,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.2,0.94311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109211",2019-09-14 20:10:00,-0.887876,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.2,1.04517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109212",2019-09-14 20:11:00,-0.890889,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.2,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109213",2019-09-14 20:12:00,-0.852718,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.1,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109214",2019-09-14 20:13:00,-1.0394,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21.1,0.79128,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109215",2019-09-14 20:14:00,-0.597993,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,21,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109216",2019-09-14 20:15:00,-0.831534,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.9,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109217",2019-09-14 20:16:00,-0.817637,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.7,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109218",2019-09-14 20:17:00,-0.811008,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.7,0.66402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109219",2019-09-14 20:18:00,-0.812914,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109220",2019-09-14 20:19:00,-0.792926,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109221",2019-09-14 20:20:00,-1.08037,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109222",2019-09-14 20:21:00,-0.751148,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109223",2019-09-14 20:22:00,-0.880946,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109224",2019-09-14 20:23:00,-0.878706,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109225",2019-09-14 20:24:00,-0.880314,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.7,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109226",2019-09-14 20:25:00,-0.869202,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.6615,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109227",2019-09-14 20:26:00,-0.88119,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109228",2019-09-14 20:27:00,-0.627809,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109229",2019-09-14 20:28:00,-0.882936,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109230",2019-09-14 20:29:00,-0.975685,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109231",2019-09-14 20:30:00,-0.909199,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109232",2019-09-14 20:31:00,-0.884991,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109233",2019-09-14 20:32:00,-1.02967,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109234",2019-09-14 20:33:00,-0.884821,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,1.008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109235",2019-09-14 20:34:00,-0.701799,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.7,0.9639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109236",2019-09-14 20:35:00,-0.894666,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.7,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109237",2019-09-14 20:36:00,-1.04627,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109238",2019-09-14 20:37:00,-1.00795,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109239",2019-09-14 20:38:00,-0.912939,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109240",2019-09-14 20:39:00,-0.925043,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109241",2019-09-14 20:40:00,-0.910966,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.4,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109242",2019-09-14 20:41:00,-0.806876,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.4,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109243",2019-09-14 20:42:00,-0.905173,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109244",2019-09-14 20:43:00,-0.905193,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109245",2019-09-14 20:44:00,-0.925442,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.4,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109246",2019-09-14 20:45:00,-0.915966,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.5,0.65961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109247",2019-09-14 20:46:00,-0.916152,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109248",2019-09-14 20:47:00,-0.936027,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109249",2019-09-14 20:48:00,-0.975829,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109250",2019-09-14 20:49:00,-0.936105,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109251",2019-09-14 20:50:00,-0.914479,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.65709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109252",2019-09-14 20:51:00,-0.905637,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.7,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109253",2019-09-14 20:52:00,-0.909224,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.6,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109254",2019-09-14 20:53:00,-0.922568,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26.5,27,20.4,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109255",2019-09-14 20:54:00,-0.851185,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,0.66843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109256",2019-09-14 20:55:00,-0.649413,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.4,1.0332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109257",2019-09-14 20:56:00,-0.995029,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.6,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109258",2019-09-14 20:57:00,-0.878242,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.7,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109259",2019-09-14 20:58:00,-0.901412,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,21,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109260",2019-09-14 20:59:00,-1.21377,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,21,0.65772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109261",2019-09-14 21:00:00,-0.92273,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,21.1,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109262",2019-09-14 21:01:00,-0.957561,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.9,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109263",2019-09-14 21:02:00,-0.844533,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.8,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109264",2019-09-14 21:03:00,-1.35084,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.7,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109265",2019-09-14 21:04:00,-1.00884,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.7,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109266",2019-09-14 21:05:00,-0.89136,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.6,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109267",2019-09-14 21:06:00,-0.900104,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.7,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109268",2019-09-14 21:07:00,-0.897213,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.6,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109269",2019-09-14 21:08:00,-1.08397,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.6,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109270",2019-09-14 21:09:00,-0.905227,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.6,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109271",2019-09-14 21:10:00,-0.895489,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.5,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109272",2019-09-14 21:11:00,-0.88278,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.4,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109273",2019-09-14 21:12:00,-0.884328,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109274",2019-09-14 21:13:00,-0.867533,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109275",2019-09-14 21:14:00,-0.853298,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109276",2019-09-14 21:15:00,-0.862635,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,0.66339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109277",2019-09-14 21:16:00,-0.887517,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.4,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109278",2019-09-14 21:17:00,-0.859648,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.4,0.65961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109279",2019-09-14 21:18:00,-0.859968,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.4,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109280",2019-09-14 21:19:00,-0.81555,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109281",2019-09-14 21:20:00,-0.782358,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24.5,24.5,26,26,27,20.3,1.07604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109282",2019-09-14 21:21:00,-0.750535,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20.2,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109283",2019-09-14 21:22:00,-0.507295,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20.1,0.89019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109284",2019-09-14 21:23:00,-0.743141,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20.1,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109285",2019-09-14 21:24:00,-0.715631,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109286",2019-09-14 21:25:00,-0.692572,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109287",2019-09-14 21:26:00,-0.623798,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109288",2019-09-14 21:27:00,-0.646159,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109289",2019-09-14 21:28:00,-0.473116,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,20,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109290",2019-09-14 21:29:00,-0.648271,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.9,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109291",2019-09-14 21:30:00,-0.644371,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.9,0.6237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109292",2019-09-14 21:31:00,-1.11985,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.63252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109293",2019-09-14 21:32:00,-0.97877,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109294",2019-09-14 21:33:00,-1.42132,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109295",2019-09-14 21:34:00,-2.1348,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109296",2019-09-14 21:35:00,-2.60011,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109297",2019-09-14 21:36:00,-2.38094,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109298",2019-09-14 21:37:00,-1.89802,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109299",2019-09-14 21:38:00,-1.52325,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109300",2019-09-14 21:39:00,-1.22221,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109301",2019-09-14 21:40:00,-1.09201,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109302",2019-09-14 21:41:00,-0.999503,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109303",2019-09-14 21:42:00,-0.647161,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109304",2019-09-14 21:43:00,-0.729663,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109305",2019-09-14 21:44:00,-0.723937,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,1.12392,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109306",2019-09-14 21:45:00,-0.688985,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,1.34694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109307",2019-09-14 21:46:00,-0.688321,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,1.35387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109308",2019-09-14 21:47:00,-0.688499,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.9,1.27638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109309",2019-09-14 21:48:00,-0.440161,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,1.17117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109310",2019-09-14 21:49:00,-1.06534,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109311",2019-09-14 21:50:00,-0.58581,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.96075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109312",2019-09-14 21:51:00,-0.633787,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.8,0.96705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109313",2019-09-14 21:52:00,-0.677622,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109314",2019-09-14 21:53:00,-0.607233,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109315",2019-09-14 21:54:00,-0.672861,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.6,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109316",2019-09-14 21:55:00,-0.583315,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.7,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109317",2019-09-14 21:56:00,-0.755017,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.5,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109318",2019-09-14 21:57:00,-0.761422,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.4,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109319",2019-09-14 21:58:00,-0.797281,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.3,0.96705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109320",2019-09-14 21:59:00,-0.806169,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.2,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109321",2019-09-14 22:00:00,-0.856353,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.1,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109322",2019-09-14 22:01:00,-0.539877,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.1,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109323",2019-09-14 22:02:00,-0.801289,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109324",2019-09-14 22:03:00,-0.84714,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19.1,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109325",2019-09-14 22:04:00,-0.853799,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19,0.85239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109326",2019-09-14 22:05:00,-0.871454,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,18.7,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109327",2019-09-14 22:06:00,-0.909884,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,18.7,0.85428,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109328",2019-09-14 22:07:00,-0.899013,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,18.9,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109329",2019-09-14 22:08:00,-0.847752,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19,0.86121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109330",2019-09-14 22:09:00,-0.985128,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19,0.98847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109331",2019-09-14 22:10:00,-1.22594,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,19,1.23354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109332",2019-09-14 22:11:00,-0.940514,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24.5,26,26,27,18.8,1.26567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109333",2019-09-14 22:12:00,-0.917344,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.8,1.2285,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109334",2019-09-14 22:13:00,-0.974047,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.9,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109335",2019-09-14 22:14:00,-0.935519,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.7,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109336",2019-09-14 22:15:00,-1.0111,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.6,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109337",2019-09-14 22:16:00,-0.962269,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.5,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109338",2019-09-14 22:17:00,-0.944116,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.6,0.86751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109339",2019-09-14 22:18:00,-0.971465,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.4,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109340",2019-09-14 22:19:00,-0.976192,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.5,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109341",2019-09-14 22:20:00,-0.963524,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.6,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109342",2019-09-14 22:21:00,-0.936828,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.7,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109343",2019-09-14 22:22:00,-1.01434,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.8,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109344",2019-09-14 22:23:00,-0.913397,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.9,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109345",2019-09-14 22:24:00,-0.873501,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.8,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109346",2019-09-14 22:25:00,-0.858518,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,27,18.8,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109347",2019-09-14 22:26:00,-0.845935,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109348",2019-09-14 22:27:00,-0.842855,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.9,0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109349",2019-09-14 22:28:00,-0.715913,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109350",2019-09-14 22:29:00,-0.846709,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,0.8379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109351",2019-09-14 22:30:00,-0.812093,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109352",2019-09-14 22:31:00,-0.796927,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.5,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109353",2019-09-14 22:32:00,-0.785268,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,0.84798,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109354",2019-09-14 22:33:00,-0.810244,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.5,0.83916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109355",2019-09-14 22:34:00,-0.760058,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109356",2019-09-14 22:35:00,-0.559305,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,0.87381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109357",2019-09-14 22:36:00,-0.598018,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.10376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109358",2019-09-14 22:37:00,-0.854464,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.67517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109359",2019-09-14 22:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.5,1.66761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109360",2019-09-14 22:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.5687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109361",2019-09-14 22:40:00,-0.464185,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.52586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109362",2019-09-14 22:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,1.3545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109363",2019-09-14 22:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,1.37403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109364",2019-09-14 22:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.5,1.37277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109365",2019-09-14 22:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.36773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109366",2019-09-14 22:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.35954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109367",2019-09-14 22:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.36017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109368",2019-09-14 22:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.37214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109369",2019-09-14 22:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.35387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109370",2019-09-14 22:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.7,1.3545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109371",2019-09-14 22:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.3734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109372",2019-09-14 22:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.36143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109373",2019-09-14 22:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.37277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109374",2019-09-14 22:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.9,1.37844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109375",2019-09-14 22:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.9,1.37151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109376",2019-09-14 22:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109377",2019-09-14 22:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109378",2019-09-14 22:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.3797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109379",2019-09-14 22:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.9,1.38411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109380",2019-09-14 22:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.37403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109381",2019-09-14 23:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.7,1.37844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109382",2019-09-14 23:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.3671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109383",2019-09-14 23:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.7,1.37844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109384",2019-09-14 23:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.7,1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109385",2019-09-14 23:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.44081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109386",2019-09-14 23:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.75518,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109387",2019-09-14 23:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.76085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109388",2019-09-14 23:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.7,1.74384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109389",2019-09-14 23:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.61154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109390",2019-09-14 23:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.7,1.39167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109391",2019-09-14 23:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.8,1.39041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109392",2019-09-14 23:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.6,1.39167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109393",2019-09-14 23:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.41687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109394",2019-09-14 23:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.2,1.3986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109395",2019-09-14 23:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18.1,2.54961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109396",2019-09-14 23:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.9,1.47546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109397",2019-09-14 23:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,1.42317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109398",2019-09-14 23:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18.2,1.42191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109399",2019-09-14 23:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18.3,1.43514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109400",2019-09-14 23:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,1.44774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109401",2019-09-14 23:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.42002,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109402",2019-09-14 23:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,1.43388,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109403",2019-09-14 23:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,1.4175,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109404",2019-09-14 23:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.4,1.44081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109405",2019-09-14 23:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.5,1.43514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109406",2019-09-14 23:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,1.43262,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109407",2019-09-14 23:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,1.43325,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109408",2019-09-14 23:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,17.8,1.4301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109409",2019-09-14 23:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,17.8,1.44144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109410",2019-09-14 23:29:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,17.8,1.43577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109411",2019-09-14 23:30:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,17.8,1.44774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109412",2019-09-14 23:31:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,17.9,1.43829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109413",2019-09-14 23:32:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,1.49121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109414",2019-09-14 23:33:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,1.80369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109415",2019-09-14 23:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,1.82511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109416",2019-09-14 23:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,1.77597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109417",2019-09-14 23:36:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.2,1.65501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109418",2019-09-14 23:37:00,-0.790677,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.2,0.86751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109419",2019-09-14 23:38:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.3,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109420",2019-09-14 23:39:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.2,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109421",2019-09-14 23:40:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109422",2019-09-14 23:41:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109423",2019-09-14 23:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109424",2019-09-14 23:43:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.85428,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109425",2019-09-14 23:44:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109426",2019-09-14 23:45:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109427",2019-09-14 23:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.2,0.84609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109428",2019-09-14 23:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109429",2019-09-14 23:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109430",2019-09-14 23:49:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109431",2019-09-14 23:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109432",2019-09-14 23:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18.1,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
