"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"109433",2019-09-14 23:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109434",2019-09-14 23:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,24,24,24,26,26,26.5,18,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109435",2019-09-14 23:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.85428,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109436",2019-09-14 23:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109437",2019-09-14 23:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.88263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109438",2019-09-14 23:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.9,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109439",2019-09-14 23:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109440",2019-09-14 23:59:00,-0.456817,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.90531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109441",2019-09-15 00:00:00,-0.561242,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.9,1.22661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109442",2019-09-15 00:01:00,-0.581402,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.9,1.22031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109443",2019-09-15 00:02:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.8,1.18251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109444",2019-09-15 00:03:00,-0.580389,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.7,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109445",2019-09-15 00:04:00,-0.447824,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.8,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109446",2019-09-15 00:05:00,-0.84537,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.8,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109447",2019-09-15 00:06:00,-0.653511,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.9,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109448",2019-09-15 00:07:00,-0.677129,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.9576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109449",2019-09-15 00:08:00,-0.61871,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18,0.96138,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109450",2019-09-15 00:09:00,-0.875511,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,18.1,0.95319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109451",2019-09-15 00:10:00,-0.520024,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.8,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109452",2019-09-15 00:11:00,-0.494555,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.6,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109453",2019-09-15 00:12:00,-0.542056,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.6,0.9576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109454",2019-09-15 00:13:00,-0.628371,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.6,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109455",2019-09-15 00:14:00,-0.663051,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.5,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109456",2019-09-15 00:15:00,-0.871191,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.5,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109457",2019-09-15 00:16:00,-0.74326,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.5,0.95445,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109458",2019-09-15 00:17:00,-0.878241,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.4,0.945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109459",2019-09-15 00:18:00,-0.909513,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.3,0.8694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109460",2019-09-15 00:19:00,-0.934465,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.3,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109461",2019-09-15 00:20:00,-0.937108,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.3,0.87948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109462",2019-09-15 00:21:00,-0.991688,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.4,0.97461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109463",2019-09-15 00:22:00,-0.943752,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.4,0.8757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109464",2019-09-15 00:23:00,-1.15055,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.4,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109465",2019-09-15 00:24:00,-1.05186,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.4,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109466",2019-09-15 00:25:00,-1.0911,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.3,0.88452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109467",2019-09-15 00:26:00,-1.07038,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.2,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109468",2019-09-15 00:27:00,-1.03977,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.1,0.88011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109469",2019-09-15 00:28:00,-1.02328,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17.1,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109470",2019-09-15 00:29:00,-0.875441,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,17,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109471",2019-09-15 00:30:00,-0.901814,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.9,1.25307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109472",2019-09-15 00:31:00,-0.899966,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.8,1.23417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109473",2019-09-15 00:32:00,-0.904237,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.7,1.27827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109474",2019-09-15 00:33:00,-0.943127,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.6,1.15227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109475",2019-09-15 00:34:00,-0.934754,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.7,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109476",2019-09-15 00:35:00,-1.06137,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.7,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109477",2019-09-15 00:36:00,-0.758846,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.7,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109478",2019-09-15 00:37:00,-0.992087,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.5,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109479",2019-09-15 00:38:00,-1.01263,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.4,0.87381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109480",2019-09-15 00:39:00,-1.00454,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109481",2019-09-15 00:40:00,-0.978409,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109482",2019-09-15 00:41:00,-0.966887,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.89082,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109483",2019-09-15 00:42:00,-0.749631,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109484",2019-09-15 00:43:00,-0.910986,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,0.8694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109485",2019-09-15 00:44:00,-0.870212,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.4,0.8694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109486",2019-09-15 00:45:00,-0.875571,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.5,2.32722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109487",2019-09-15 00:46:00,-0.844832,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.6,0.96705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109488",2019-09-15 00:47:00,-0.761375,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.6,0.86625,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109489",2019-09-15 00:48:00,-0.810229,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.6,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109490",2019-09-15 00:49:00,-0.957144,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.5,0.87003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109491",2019-09-15 00:50:00,-0.758916,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109492",2019-09-15 00:51:00,-0.733326,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109493",2019-09-15 00:52:00,-0.662524,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.1,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109494",2019-09-15 00:53:00,-0.696974,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.86373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109495",2019-09-15 00:54:00,-0.666278,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109496",2019-09-15 00:55:00,-0.512679,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109497",2019-09-15 00:56:00,-0.516516,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109498",2019-09-15 00:57:00,-0.628131,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109499",2019-09-15 00:58:00,-0.570262,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109500",2019-09-15 00:59:00,-0.585616,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.2,0.93618,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109501",2019-09-15 01:00:00,-0.5505,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.3,1.27701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109502",2019-09-15 01:01:00,-0.562781,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.5,1.30914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109503",2019-09-15 01:02:00,-0.492237,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.7,1.27449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109504",2019-09-15 01:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.8,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109505",2019-09-15 01:04:00,-0.512792,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,26,26.5,16.7,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109506",2019-09-15 01:05:00,-0.467599,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,16.8,0.91665,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109507",2019-09-15 01:06:00,-0.426581,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,16.9,0.92799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109508",2019-09-15 01:07:00,-0.533643,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,16.9,0.83664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109509",2019-09-15 01:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,16.9,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109510",2019-09-15 01:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,17.1,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109511",2019-09-15 01:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,17.2,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109512",2019-09-15 01:11:00,-0.482004,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26.5,17.1,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109513",2019-09-15 01:12:00,-0.578486,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26,17,0.82089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109514",2019-09-15 01:13:00,-1.11714,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26,17,0.82845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109515",2019-09-15 01:14:00,-1.60842,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,24,26,25.5,26,17,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109516",2019-09-15 01:15:00,-2.76792,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,17,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109517",2019-09-15 01:16:00,-2.34279,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.9,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109518",2019-09-15 01:17:00,-2.30488,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.8,0.81585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109519",2019-09-15 01:18:00,-2.00692,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.7,0.82215,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109520",2019-09-15 01:19:00,-1.33376,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.7,0.8127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109521",2019-09-15 01:20:00,-1.02294,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.7,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109522",2019-09-15 01:21:00,-0.819994,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.6,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109523",2019-09-15 01:22:00,-0.780986,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,24,23.5,26,25.5,26,16.6,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109524",2019-09-15 01:23:00,-0.69092,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.7,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109525",2019-09-15 01:24:00,-0.600887,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109526",2019-09-15 01:25:00,-0.567958,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,0.8253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109527",2019-09-15 01:26:00,-0.556844,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.82215,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109528",2019-09-15 01:27:00,-0.562053,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.81459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109529",2019-09-15 01:28:00,-0.538771,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109530",2019-09-15 01:29:00,-0.560706,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.7,0.6741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109531",2019-09-15 01:30:00,-0.600811,0,0.105,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109532",2019-09-15 01:31:00,-0.67419,0,0.107,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109533",2019-09-15 01:32:00,-0.553458,0,0.059,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109534",2019-09-15 01:33:00,-0.56343,0,0.091,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.4,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109535",2019-09-15 01:34:00,-0.454781,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109536",2019-09-15 01:35:00,-0.743612,0,0.107,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.4,0.62748,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109537",2019-09-15 01:36:00,-0.666376,0,0.107,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109538",2019-09-15 01:37:00,-0.707951,0,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.4,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109539",2019-09-15 01:38:00,-0.588618,0,0.092,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,0.60039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109540",2019-09-15 01:39:00,-0.596379,0,0.048,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109541",2019-09-15 01:40:00,-0.796636,0,0.023,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.4,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109542",2019-09-15 01:41:00,-0.776357,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109543",2019-09-15 01:42:00,-0.525818,0,2.07,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,2.66553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109544",2019-09-15 01:43:00,-0.546603,0,2.065,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,2.66301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109545",2019-09-15 01:44:00,-0.757009,0,2.034,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,2.62962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109546",2019-09-15 01:45:00,-0.801318,0,2.051,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,2.65545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109547",2019-09-15 01:46:00,-0.814112,0,2.053,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.4,2.50236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109548",2019-09-15 01:47:00,-0.783881,0,2.069,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,2.53134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109549",2019-09-15 01:48:00,-0.78878,0,2.081,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,2.55402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109550",2019-09-15 01:49:00,-0.743999,0,2.047,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,2.52126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109551",2019-09-15 01:50:00,-0.773174,0,2.069,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,2.54205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109552",2019-09-15 01:51:00,-0.756127,0,0.092,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109553",2019-09-15 01:52:00,-0.796517,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.6,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109554",2019-09-15 01:53:00,-0.737301,0,2.08,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.7,2.55528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109555",2019-09-15 01:54:00,-0.758842,0,2.046,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.7,2.52315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109556",2019-09-15 01:55:00,-0.763834,0,2.064,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,2.53827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109557",2019-09-15 01:56:00,-0.750953,0,2.063,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.5,2.54268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109558",2019-09-15 01:57:00,-0.707378,0,2.075,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,2.53953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109559",2019-09-15 01:58:00,-0.606768,0,2.072,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,2.55087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109560",2019-09-15 01:59:00,-0.579332,0,0.094,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109561",2019-09-15 02:00:00,-0.757071,0,0.096,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109562",2019-09-15 02:01:00,-0.677005,0,0.096,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109563",2019-09-15 02:02:00,-0.768225,0,0.119,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109564",2019-09-15 02:03:00,-0.743966,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.85932,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109565",2019-09-15 02:04:00,-0.714773,0,0.096,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109566",2019-09-15 02:05:00,-0.683969,0,0.032,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.71505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109567",2019-09-15 02:06:00,-0.763372,0,0.071,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.46179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109568",2019-09-15 02:07:00,-0.70232,0,0.119,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109569",2019-09-15 02:08:00,-0.713335,0,0.115,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109570",2019-09-15 02:09:00,-0.671307,0,0.096,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109571",2019-09-15 02:10:00,-0.661236,0,0.099,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109572",2019-09-15 02:11:00,-0.658981,0,0.071,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109573",2019-09-15 02:12:00,-0.643665,0,0.114,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.49518,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109574",2019-09-15 02:13:00,-0.665258,0,0.119,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109575",2019-09-15 02:14:00,-0.688627,0,0.098,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.48069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109576",2019-09-15 02:15:00,-0.710408,0,0.098,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.47943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109577",2019-09-15 02:16:00,-0.789692,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109578",2019-09-15 02:17:00,-0.884113,0,0.115,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109579",2019-09-15 02:18:00,-0.990147,0,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.3,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109580",2019-09-15 02:19:00,-1.05625,0,0.099,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109581",2019-09-15 02:20:00,-1.16047,0,0.099,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.48258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109582",2019-09-15 02:21:00,-0.702214,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.2,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109583",2019-09-15 02:22:00,-1.28131,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109584",2019-09-15 02:23:00,-1.22787,0,0.066,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109585",2019-09-15 02:24:00,-1.06016,0,0.099,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16.1,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109586",2019-09-15 02:25:00,-1.16342,0,0.099,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,16,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109587",2019-09-15 02:26:00,-1.16593,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109588",2019-09-15 02:27:00,-0.898602,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109589",2019-09-15 02:28:00,-0.830823,0,0.076,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109590",2019-09-15 02:29:00,-1.04312,0,0.039,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109591",2019-09-15 02:30:00,-0.772731,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109592",2019-09-15 02:31:00,-0.796087,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109593",2019-09-15 02:32:00,-0.723368,0,0.044,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109594",2019-09-15 02:33:00,-0.734111,0,0.115,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109595",2019-09-15 02:34:00,-0.72583,0,0.094,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109596",2019-09-15 02:35:00,-0.777809,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109597",2019-09-15 02:36:00,-0.730425,0,0.115,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109598",2019-09-15 02:37:00,-0.749597,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109599",2019-09-15 02:38:00,-0.751445,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109600",2019-09-15 02:39:00,-0.749283,0,0.064,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109601",2019-09-15 02:40:00,-0.758263,0,0.117,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109602",2019-09-15 02:41:00,-0.73707,0,0.094,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109603",2019-09-15 02:42:00,-0.723532,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109604",2019-09-15 02:43:00,-0.722102,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.44352,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109605",2019-09-15 02:44:00,-0.934991,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109606",2019-09-15 02:45:00,-0.502073,0,0.057,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109607",2019-09-15 02:46:00,-0.763139,0,2.075,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,2.53197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109608",2019-09-15 02:47:00,-0.744635,0,2.075,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,2.53134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109609",2019-09-15 02:48:00,-0.655712,0,2.059,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,2.51937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109610",2019-09-15 02:49:00,-0.744789,0,2.057,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,2.51307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109611",2019-09-15 02:50:00,-0.707378,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109612",2019-09-15 02:51:00,-0.704711,0,2.089,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,2.53764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109613",2019-09-15 02:52:00,-0.690586,0,2.071,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,2.50929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109614",2019-09-15 02:53:00,-0.768019,0,2.063,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,2.51874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109615",2019-09-15 02:54:00,-0.711427,0,2.066,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,2.52504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109616",2019-09-15 02:55:00,-0.722074,0,2.075,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,2.53638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109617",2019-09-15 02:56:00,-0.983204,0,2.075,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,2.53134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109618",2019-09-15 02:57:00,-0.726348,0,2.04,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.6,2.4885,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109619",2019-09-15 02:58:00,-0.742471,0,0.096,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109620",2019-09-15 02:59:00,-0.753373,0,0.025,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109621",2019-09-15 03:00:00,-0.984486,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109622",2019-09-15 03:01:00,-0.746606,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109623",2019-09-15 03:02:00,-0.744321,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109624",2019-09-15 03:03:00,-1.03888,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.9,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109625",2019-09-15 03:04:00,-0.688056,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.8,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109626",2019-09-15 03:05:00,-0.676869,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109627",2019-09-15 03:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109628",2019-09-15 03:07:00,-0.589783,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.6,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109629",2019-09-15 03:08:00,-0.555086,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.79317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109630",2019-09-15 03:09:00,-0.489378,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.7,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109631",2019-09-15 03:10:00,-0.461374,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.6,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109632",2019-09-15 03:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.6,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109633",2019-09-15 03:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109634",2019-09-15 03:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109635",2019-09-15 03:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109636",2019-09-15 03:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109637",2019-09-15 03:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109638",2019-09-15 03:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109639",2019-09-15 03:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109640",2019-09-15 03:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109641",2019-09-15 03:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109642",2019-09-15 03:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109643",2019-09-15 03:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109644",2019-09-15 03:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.6,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109645",2019-09-15 03:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109646",2019-09-15 03:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109647",2019-09-15 03:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.5,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109648",2019-09-15 03:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109649",2019-09-15 03:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109650",2019-09-15 03:29:00,-0.527453,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.2,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109651",2019-09-15 03:30:00,-0.648025,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.1,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109652",2019-09-15 03:31:00,-0.515486,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.2,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109653",2019-09-15 03:32:00,-0.751129,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.2,0.41895,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109654",2019-09-15 03:33:00,-0.827493,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109655",2019-09-15 03:34:00,-0.949637,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109656",2019-09-15 03:35:00,-1.08137,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,26,25.5,26,15.4,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109657",2019-09-15 03:36:00,-1.36699,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109658",2019-09-15 03:37:00,-1.285,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.3,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109659",2019-09-15 03:38:00,-1.32686,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.3,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109660",2019-09-15 03:39:00,-1.3732,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109661",2019-09-15 03:40:00,-1.40737,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109662",2019-09-15 03:41:00,-1.36473,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.6,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109663",2019-09-15 03:42:00,-1.37279,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.7,0.66402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109664",2019-09-15 03:43:00,-1.31813,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.7,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109665",2019-09-15 03:44:00,-1.2998,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.6,0.76041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109666",2019-09-15 03:45:00,-1.28811,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109667",2019-09-15 03:46:00,-1.42517,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109668",2019-09-15 03:47:00,-1.37257,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109669",2019-09-15 03:48:00,-1.68233,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109670",2019-09-15 03:49:00,-1.90667,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109671",2019-09-15 03:50:00,-1.88243,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109672",2019-09-15 03:51:00,-1.74027,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,23.5,25.5,25.5,26,15.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109673",2019-09-15 03:52:00,-1.48435,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,15.2,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109674",2019-09-15 03:53:00,-1.11538,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,15,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109675",2019-09-15 03:54:00,-1.15242,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.9,0.41139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109676",2019-09-15 03:55:00,-0.873318,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.8,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109677",2019-09-15 03:56:00,-1.03877,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.8,0.39753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109678",2019-09-15 03:57:00,-0.689016,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109679",2019-09-15 03:58:00,-0.683521,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109680",2019-09-15 03:59:00,-0.612594,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109681",2019-09-15 04:00:00,-0.610923,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109682",2019-09-15 04:01:00,-0.592768,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,26,14.7,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109683",2019-09-15 04:02:00,-0.577049,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.7,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109684",2019-09-15 04:03:00,-0.591853,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.8,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109685",2019-09-15 04:04:00,-0.609078,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.9,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109686",2019-09-15 04:05:00,-0.613816,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.8,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109687",2019-09-15 04:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.9,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109688",2019-09-15 04:07:00,-0.895224,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.9,0.40635,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109689",2019-09-15 04:08:00,-0.603315,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,25.5,25.5,25.5,14.9,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109690",2019-09-15 04:09:00,-0.616498,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,15,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109691",2019-09-15 04:10:00,-0.600851,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109692",2019-09-15 04:11:00,-0.475797,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,15,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109693",2019-09-15 04:12:00,-0.684247,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109694",2019-09-15 04:13:00,-0.513611,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.9,0.40068,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109695",2019-09-15 04:14:00,-0.557327,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109696",2019-09-15 04:15:00,-0.549563,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109697",2019-09-15 04:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.8,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109698",2019-09-15 04:17:00,-0.73564,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109699",2019-09-15 04:18:00,-0.774502,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109700",2019-09-15 04:19:00,-0.774329,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109701",2019-09-15 04:20:00,-0.763651,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.7,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109702",2019-09-15 04:21:00,-0.758818,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,0.38493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109703",2019-09-15 04:22:00,-0.779068,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109704",2019-09-15 04:23:00,-0.760672,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109705",2019-09-15 04:24:00,-0.774769,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109706",2019-09-15 04:25:00,-0.747363,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109707",2019-09-15 04:26:00,-0.75794,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109708",2019-09-15 04:27:00,-0.878806,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.1,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109709",2019-09-15 04:28:00,-0.809841,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109710",2019-09-15 04:29:00,-0.812476,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109711",2019-09-15 04:30:00,-0.83139,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.4536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109712",2019-09-15 04:31:00,-0.890566,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109713",2019-09-15 04:32:00,-0.91464,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.41265,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109714",2019-09-15 04:33:00,-0.730082,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109715",2019-09-15 04:34:00,-0.921574,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109716",2019-09-15 04:35:00,-1.06313,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109717",2019-09-15 04:36:00,-0.862078,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109718",2019-09-15 04:37:00,-0.852376,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109719",2019-09-15 04:38:00,-0.859072,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.41013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109720",2019-09-15 04:39:00,-0.747113,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109721",2019-09-15 04:40:00,-0.446955,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109722",2019-09-15 04:41:00,-0.686022,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.1,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109723",2019-09-15 04:42:00,-0.666343,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.1,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109724",2019-09-15 04:43:00,-0.619549,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109725",2019-09-15 04:44:00,-0.589459,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.1,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109726",2019-09-15 04:45:00,-0.574408,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.1,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109727",2019-09-15 04:46:00,-0.557235,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109728",2019-09-15 04:47:00,-0.543095,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109729",2019-09-15 04:48:00,-0.602049,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109730",2019-09-15 04:49:00,-0.614856,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.3,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109731",2019-09-15 04:50:00,-0.619344,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.47628,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109732",2019-09-15 04:51:00,-0.624964,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.4,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109733",2019-09-15 04:52:00,-0.639347,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25.5,25.5,14.5,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109734",2019-09-15 04:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25.5,25,25.5,14.5,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109735",2019-09-15 04:54:00,-0.677396,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.5,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109736",2019-09-15 04:55:00,-0.699882,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.5,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109737",2019-09-15 04:56:00,-0.675898,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.5,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109738",2019-09-15 04:57:00,-0.711102,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.4,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109739",2019-09-15 04:58:00,-0.702522,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.4,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109740",2019-09-15 04:59:00,-0.734319,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.4,0.42336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
