"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"109741",2019-09-15 05:00:00,-0.76698,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.4,0.8064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109742",2019-09-15 05:01:00,-0.934179,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.3,0.693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109743",2019-09-15 05:02:00,-0.748529,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.2,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109744",2019-09-15 05:03:00,-0.780158,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.1,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109745",2019-09-15 05:04:00,-0.779726,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.1,0.61488,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109746",2019-09-15 05:05:00,-0.801359,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109747",2019-09-15 05:06:00,-0.785292,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109748",2019-09-15 05:07:00,-0.755106,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.8,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109749",2019-09-15 05:08:00,-0.794984,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.7,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109750",2019-09-15 05:09:00,-0.578821,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.7,0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109751",2019-09-15 05:10:00,-0.644428,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109752",2019-09-15 05:11:00,-0.784749,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.6,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109753",2019-09-15 05:12:00,-0.748256,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.6,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109754",2019-09-15 05:13:00,-0.767889,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.7,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109755",2019-09-15 05:14:00,-0.785246,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.8,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109756",2019-09-15 05:15:00,-0.748859,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109757",2019-09-15 05:16:00,-0.752666,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109758",2019-09-15 05:17:00,-0.711513,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14,0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109759",2019-09-15 05:18:00,-0.731677,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109760",2019-09-15 05:19:00,-0.713258,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.1,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109761",2019-09-15 05:20:00,-0.73309,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.1,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109762",2019-09-15 05:21:00,-0.714112,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.1,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109763",2019-09-15 05:22:00,-0.683409,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14.1,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109764",2019-09-15 05:23:00,-0.669001,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109765",2019-09-15 05:24:00,-0.684158,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,14,0.62496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109766",2019-09-15 05:25:00,-0.684413,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.90342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109767",2019-09-15 05:26:00,-0.682527,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109768",2019-09-15 05:27:00,-0.662925,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.83223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109769",2019-09-15 05:28:00,-0.538071,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109770",2019-09-15 05:29:00,-0.698431,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109771",2019-09-15 05:30:00,-0.715422,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.56259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109772",2019-09-15 05:31:00,-0.716207,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.9,0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109773",2019-09-15 05:32:00,-0.738369,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23.5,23,25.5,25,25.5,13.8,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109774",2019-09-15 05:33:00,-0.744801,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109775",2019-09-15 05:34:00,-0.789273,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109776",2019-09-15 05:35:00,-0.790427,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109777",2019-09-15 05:36:00,-0.595641,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109778",2019-09-15 05:37:00,-0.798993,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109779",2019-09-15 05:38:00,-0.793115,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.2,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109780",2019-09-15 05:39:00,-0.805292,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.2,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109781",2019-09-15 05:40:00,-0.786701,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.2,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109782",2019-09-15 05:41:00,-0.634756,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.2,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109783",2019-09-15 05:42:00,-0.774636,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109784",2019-09-15 05:43:00,-0.591945,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109785",2019-09-15 05:44:00,-0.604144,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109786",2019-09-15 05:45:00,-0.810816,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109787",2019-09-15 05:46:00,-0.829509,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109788",2019-09-15 05:47:00,-0.822862,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.58149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109789",2019-09-15 05:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.56196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109790",2019-09-15 05:49:00,-0.850475,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109791",2019-09-15 05:50:00,-0.83503,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.54936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109792",2019-09-15 05:51:00,-0.818452,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109793",2019-09-15 05:52:00,-0.844592,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109794",2019-09-15 05:53:00,-0.814136,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109795",2019-09-15 05:54:00,-0.815176,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109796",2019-09-15 05:55:00,-0.789914,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,13.9,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109797",2019-09-15 05:56:00,-0.778965,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109798",2019-09-15 05:57:00,-0.74586,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109799",2019-09-15 05:58:00,-0.679913,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109800",2019-09-15 05:59:00,-0.644158,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.1,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109801",2019-09-15 06:00:00,-0.614524,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.2,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109802",2019-09-15 06:01:00,-0.8038,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.2,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109803",2019-09-15 06:02:00,-0.592548,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.3,0.74907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109804",2019-09-15 06:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.3,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109805",2019-09-15 06:04:00,-0.767018,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.4,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109806",2019-09-15 06:05:00,-0.534516,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.5,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109807",2019-09-15 06:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.5,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109808",2019-09-15 06:07:00,-0.534023,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.6,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109809",2019-09-15 06:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109810",2019-09-15 06:09:00,-0.463178,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109811",2019-09-15 06:10:00,-0.42756,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109812",2019-09-15 06:11:00,-0.423833,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109813",2019-09-15 06:12:00,-0.416833,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109814",2019-09-15 06:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109815",2019-09-15 06:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109816",2019-09-15 06:15:00,-0.455731,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109817",2019-09-15 06:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109818",2019-09-15 06:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109819",2019-09-15 06:18:00,-0.421745,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109820",2019-09-15 06:19:00,-0.43911,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109821",2019-09-15 06:20:00,-0.594915,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109822",2019-09-15 06:21:00,-0.906663,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109823",2019-09-15 06:22:00,-1.28655,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109824",2019-09-15 06:23:00,-1.81735,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109825",2019-09-15 06:24:00,-2.24943,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109826",2019-09-15 06:25:00,-2.37775,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109827",2019-09-15 06:26:00,-2.18497,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109828",2019-09-15 06:27:00,-1.88165,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109829",2019-09-15 06:28:00,-1.61479,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109830",2019-09-15 06:29:00,-1.37259,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109831",2019-09-15 06:30:00,-1.33135,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109832",2019-09-15 06:31:00,-0.959031,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109833",2019-09-15 06:32:00,-0.828761,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109834",2019-09-15 06:33:00,-0.768621,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109835",2019-09-15 06:34:00,-0.656597,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.74907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109836",2019-09-15 06:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109837",2019-09-15 06:36:00,-0.589208,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109838",2019-09-15 06:37:00,-0.567106,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109839",2019-09-15 06:38:00,-0.561631,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.6,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109840",2019-09-15 06:39:00,-0.521002,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109841",2019-09-15 06:40:00,-0.520187,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109842",2019-09-15 06:41:00,-0.532616,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.7,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109843",2019-09-15 06:42:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.8,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109844",2019-09-15 06:43:00,-0.537205,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,14.9,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109845",2019-09-15 06:44:00,-0.526178,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109846",2019-09-15 06:45:00,-0.52988,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.53676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109847",2019-09-15 06:46:00,-0.552739,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109848",2019-09-15 06:47:00,-0.560604,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109849",2019-09-15 06:48:00,-0.568326,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109850",2019-09-15 06:49:00,0,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109851",2019-09-15 06:50:00,-0.640296,6,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109852",2019-09-15 06:51:00,-0.631513,7,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109853",2019-09-15 06:52:00,-0.649461,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109854",2019-09-15 06:53:00,-0.652813,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109855",2019-09-15 06:54:00,-0.653674,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.54558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109856",2019-09-15 06:55:00,-0.851256,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109857",2019-09-15 06:56:00,-0.810489,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109858",2019-09-15 06:57:00,-0.577893,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109859",2019-09-15 06:58:00,-0.683389,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109860",2019-09-15 06:59:00,-0.70269,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109861",2019-09-15 07:00:00,-0.999367,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109862",2019-09-15 07:01:00,-0.75374,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109863",2019-09-15 07:02:00,-0.734573,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109864",2019-09-15 07:03:00,-0.797683,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109865",2019-09-15 07:04:00,-0.813443,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.1,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109866",2019-09-15 07:05:00,-1.12022,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109867",2019-09-15 07:06:00,-0.859839,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.53235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109868",2019-09-15 07:07:00,-0.82852,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109869",2019-09-15 07:08:00,-0.837957,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109870",2019-09-15 07:09:00,-0.947012,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.55125,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109871",2019-09-15 07:10:00,-0.85216,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109872",2019-09-15 07:11:00,-0.831523,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109873",2019-09-15 07:12:00,-0.799158,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109874",2019-09-15 07:13:00,-0.779076,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.79947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109875",2019-09-15 07:14:00,-0.722087,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.3,0.86058,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109876",2019-09-15 07:15:00,-1.01105,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109877",2019-09-15 07:16:00,-0.577521,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,23,25.5,25,25.5,15.2,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109878",2019-09-15 07:17:00,-0.728007,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25.5,15.2,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109879",2019-09-15 07:18:00,-0.715869,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25.5,15.2,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109880",2019-09-15 07:19:00,-0.730981,19,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25.5,15.1,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109881",2019-09-15 07:20:00,-0.736184,19,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25.5,15.1,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109882",2019-09-15 07:21:00,-0.717404,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25.5,15.1,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109883",2019-09-15 07:22:00,-0.896569,19,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25.5,15.1,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109884",2019-09-15 07:23:00,-0.543406,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25,15.1,0.49518,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109885",2019-09-15 07:24:00,-0.729808,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25,15.1,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109886",2019-09-15 07:25:00,-0.729963,21,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25,15.1,0.50085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109887",2019-09-15 07:26:00,-0.746635,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25.5,25,25,15.1,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109888",2019-09-15 07:27:00,-0.542708,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109889",2019-09-15 07:28:00,-0.727888,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109890",2019-09-15 07:29:00,-0.496812,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109891",2019-09-15 07:30:00,-0.716944,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109892",2019-09-15 07:31:00,-0.718868,28,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109893",2019-09-15 07:32:00,-0.75197,28,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109894",2019-09-15 07:33:00,-0.702661,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109895",2019-09-15 07:34:00,-0.667694,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109896",2019-09-15 07:35:00,-0.666241,31,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109897",2019-09-15 07:36:00,-0.707285,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109898",2019-09-15 07:37:00,-0.623385,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109899",2019-09-15 07:38:00,-0.646307,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109900",2019-09-15 07:39:00,-0.642168,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109901",2019-09-15 07:40:00,-0.58941,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109902",2019-09-15 07:41:00,-0.593625,33,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109903",2019-09-15 07:42:00,-0.672063,34,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,14.9,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109904",2019-09-15 07:43:00,0,37,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,14.9,0.3591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109905",2019-09-15 07:44:00,-0.479728,36,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109906",2019-09-15 07:45:00,-0.712008,36,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.1,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109907",2019-09-15 07:46:00,-0.611027,37,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109908",2019-09-15 07:47:00,-0.618439,37,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.2,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109909",2019-09-15 07:48:00,-0.605621,37,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109910",2019-09-15 07:49:00,-0.621326,37,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109911",2019-09-15 07:50:00,-0.611153,38,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109912",2019-09-15 07:51:00,-0.596269,39,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109913",2019-09-15 07:52:00,-0.615906,40,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109914",2019-09-15 07:53:00,-0.64213,43,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.38871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109915",2019-09-15 07:54:00,-0.627843,45,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.36792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109916",2019-09-15 07:55:00,-0.42979,47,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.35532,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109917",2019-09-15 07:56:00,0,50,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.33642,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109918",2019-09-15 07:57:00,-0.57699,53,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109919",2019-09-15 07:58:00,-0.654297,55,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109920",2019-09-15 07:59:00,-0.621576,60,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.3,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109921",2019-09-15 08:00:00,-0.807287,64,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.27027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109922",2019-09-15 08:01:00,-0.644993,63,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.27027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109923",2019-09-15 08:02:00,-0.799834,64,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,1.72494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109924",2019-09-15 08:03:00,-0.774738,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25.5,25,25,15.4,0.28161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109925",2019-09-15 08:04:00,-0.697192,70,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,15.4,0.36414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109926",2019-09-15 08:05:00,-0.621979,74,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,15.5,0.31374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109927",2019-09-15 08:06:00,-0.633287,75,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,15.5,0.31626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109928",2019-09-15 08:07:00,-0.655424,77,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,15.6,0.28161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109929",2019-09-15 08:08:00,-0.69319,81,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,15.7,0.20034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109930",2019-09-15 08:09:00,-0.743017,83,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.7,0.19719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109931",2019-09-15 08:10:00,-0.703493,88,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.8,0.20034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109932",2019-09-15 08:11:00,-0.72471,90,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.9,0.15687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109933",2019-09-15 08:12:00,-0.709303,88,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16,0.16317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109934",2019-09-15 08:13:00,-1.04823,86,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.1,0.28035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109935",2019-09-15 08:14:00,-0.878674,86,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.2,0.16947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109936",2019-09-15 08:15:00,-1.07932,82,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.3,0.19404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109937",2019-09-15 08:16:00,-1.23299,73,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.4,0.24381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109938",2019-09-15 08:17:00,-0.750043,71,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.23751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109939",2019-09-15 08:18:00,-0.797374,80,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109940",2019-09-15 08:19:00,-0.935185,87,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109941",2019-09-15 08:20:00,-1.00776,76,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109942",2019-09-15 08:21:00,-0.883049,61,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109943",2019-09-15 08:22:00,-0.778432,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109944",2019-09-15 08:23:00,-0.860389,78,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.20412,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109945",2019-09-15 08:24:00,-0.844537,85,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.4,0.15624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109946",2019-09-15 08:25:00,-0.877714,90,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.4,0.14616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109947",2019-09-15 08:26:00,-0.8509,90,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.3,0.16317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109948",2019-09-15 08:27:00,-0.808756,85,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.2,0.18207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109949",2019-09-15 08:28:00,-0.795247,83,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.2,0.16947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109950",2019-09-15 08:29:00,-0.930754,87,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.2,0.15309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109951",2019-09-15 08:30:00,-0.748099,89,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.1,0.14679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109952",2019-09-15 08:31:00,-0.610046,85,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109953",2019-09-15 08:32:00,-0.557534,84,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16,0.18774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109954",2019-09-15 08:33:00,-0.611504,84,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.9,0.17388,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109955",2019-09-15 08:34:00,-0.427531,90,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.7,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109956",2019-09-15 08:35:00,0,97,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.6,0.08694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109957",2019-09-15 08:36:00,0,101,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.6,0.05418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109958",2019-09-15 08:37:00,0,107,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.6,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109959",2019-09-15 08:38:00,0,106,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,15.8,0.06174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109960",2019-09-15 08:39:00,0,101,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16,0.06741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109961",2019-09-15 08:40:00,0,98,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.2,0.09765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109962",2019-09-15 08:41:00,0,97,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.3,0.08127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109963",2019-09-15 08:42:00,-1.23597,100,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,0.08568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109964",2019-09-15 08:43:00,-1.41101,97,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.7,0.08946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109965",2019-09-15 08:44:00,-1.88902,96,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.8,0.06363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109966",2019-09-15 08:45:00,-2.0741,107,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,0.00567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109967",2019-09-15 08:46:00,-1.74348,111,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,0.13734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109968",2019-09-15 08:47:00,-1.72269,114,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,0.35658,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109969",2019-09-15 08:48:00,-1.69547,110,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,0.3591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109970",2019-09-15 08:49:00,-1.6064,108,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.8,0.30177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109971",2019-09-15 08:50:00,-1.23297,108,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.8,0.189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109972",2019-09-15 08:51:00,-1.01932,106,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,0.02898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109973",2019-09-15 08:52:00,-0.850124,109,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17,0.06804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109974",2019-09-15 08:53:00,-0.770754,109,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17,0.05166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109975",2019-09-15 08:54:00,-0.700366,111,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.1,0.04095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109976",2019-09-15 08:55:00,-0.555939,117,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17,0.02457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109977",2019-09-15 08:56:00,-0.584913,121,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.8,-0.01386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109978",2019-09-15 08:57:00,-0.647315,128,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,-0.03843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109979",2019-09-15 08:58:00,-0.642779,130,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.3,-0.06363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109980",2019-09-15 08:59:00,-0.636867,128,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.1,-0.03969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109981",2019-09-15 09:00:00,-0.605592,129,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16,-0.06111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109982",2019-09-15 09:01:00,-0.594343,131,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109983",2019-09-15 09:02:00,0,133,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.1,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109984",2019-09-15 09:03:00,-0.49052,137,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.3,-0.1071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109985",2019-09-15 09:04:00,-0.582489,136,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,-0.08316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109986",2019-09-15 09:05:00,-0.5945,142,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.7,-0.11529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109987",2019-09-15 09:06:00,-0.5935,149,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17,-0.15624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109988",2019-09-15 09:07:00,-0.640582,154,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.4,-0.16443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109989",2019-09-15 09:08:00,-0.631214,161,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.5,-0.2142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109990",2019-09-15 09:09:00,-0.660015,160,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,-0.20286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109991",2019-09-15 09:10:00,-0.505357,160,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,-0.18963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109992",2019-09-15 09:11:00,-0.70512,156,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,16.9,-0.18333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109993",2019-09-15 09:12:00,-0.65455,154,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.1,-0.19593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109994",2019-09-15 09:13:00,-0.734551,155,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.2,-0.19593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109995",2019-09-15 09:14:00,-1.07404,158,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.4,-0.21483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109996",2019-09-15 09:15:00,-0.741069,163,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.7,-0.20853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109997",2019-09-15 09:16:00,-0.886814,165,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.7,-0.23247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109998",2019-09-15 09:17:00,-0.728056,160,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.8,0.12537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"109999",2019-09-15 09:18:00,-0.695223,154,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,18,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110000",2019-09-15 09:19:00,-0.718284,149,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,18,0.17514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110001",2019-09-15 09:20:00,-0.720149,152,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,23,22.5,25,25,25,17.6,0.03717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110002",2019-09-15 09:21:00,-0.706599,158,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.4,-0.19026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110003",2019-09-15 09:22:00,-0.738317,161,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.1,-0.20223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110004",2019-09-15 09:23:00,-1.02368,159,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.2,-0.2268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110005",2019-09-15 09:24:00,-0.707096,160,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.2,-0.22806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110006",2019-09-15 09:25:00,-0.696477,168,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.2,-0.25893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110007",2019-09-15 09:26:00,-0.69505,176,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.2,-0.29106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110008",2019-09-15 09:27:00,-0.697745,180,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.3,-0.32193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110009",2019-09-15 09:28:00,-0.702084,185,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.5,-0.34776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110010",2019-09-15 09:29:00,-1.0277,187,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.6,-0.35343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110011",2019-09-15 09:30:00,-0.665975,184,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.7,-0.32886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110012",2019-09-15 09:31:00,-0.684428,177,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.6,-0.29106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110013",2019-09-15 09:32:00,-0.693798,176,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.6,-0.27846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110014",2019-09-15 09:33:00,-0.690622,178,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.5,-0.31689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110015",2019-09-15 09:34:00,-0.624343,188,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,24.5,25,17.5,-0.37233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110016",2019-09-15 09:35:00,-0.688426,187,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.5,-0.37926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110017",2019-09-15 09:36:00,0,186,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.3,-0.36666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110018",2019-09-15 09:37:00,-0.663431,187,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.4,-0.36666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110019",2019-09-15 09:38:00,-0.742718,191,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.5,-0.39123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110020",2019-09-15 09:39:00,-0.840579,195,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.7,-0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110021",2019-09-15 09:40:00,-0.738443,199,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.7,-0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110022",2019-09-15 09:41:00,-0.705736,200,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.6,-0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110023",2019-09-15 09:42:00,-0.669234,198,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.8,-0.39753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110024",2019-09-15 09:43:00,-0.557347,196,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.6,-0.38556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110025",2019-09-15 09:44:00,-0.717207,200,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.4,-0.40383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110026",2019-09-15 09:45:00,-0.738076,204,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.2,-0.17199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110027",2019-09-15 09:46:00,-0.910923,198,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.2,-0.02709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110028",2019-09-15 09:47:00,-0.724167,193,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.4,-0.0378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110029",2019-09-15 09:48:00,-0.729031,192,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,17.9,-0.13797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110030",2019-09-15 09:49:00,-0.730553,199,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.2,-0.22113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110031",2019-09-15 09:50:00,-0.701101,203,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.2,-0.41076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110032",2019-09-15 09:51:00,-0.739523,208,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.5,-0.44163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110033",2019-09-15 09:52:00,-0.723694,220,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.6,-0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110034",2019-09-15 09:53:00,-0.718246,233,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.8,-0.55566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110035",2019-09-15 09:54:00,-0.725383,242,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.8,-0.60039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110036",2019-09-15 09:55:00,-0.730055,252,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.5,-0.66213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110037",2019-09-15 09:56:00,-0.727054,271,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.8,-0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110038",2019-09-15 09:57:00,-0.64683,280,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,19,-0.7875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110039",2019-09-15 09:58:00,-0.868637,281,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,19,-0.77616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110040",2019-09-15 09:59:00,-0.705025,284,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.6,-0.7938,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110041",2019-09-15 10:00:00,-0.72848,294,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.5,-0.94626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110042",2019-09-15 10:01:00,-0.627915,298,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,22.5,25,25,25,18.5,-0.9891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110043",2019-09-15 10:02:00,-0.73448,313,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.5,-1.07226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110044",2019-09-15 10:03:00,-0.67208,330,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.7,-1.16109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110045",2019-09-15 10:04:00,-0.733023,340,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.5,-1.1907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110046",2019-09-15 10:05:00,-0.726203,341,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,17.4,-1.17873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110047",2019-09-15 10:06:00,-0.712269,329,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,17.6,-1.12896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110048",2019-09-15 10:07:00,-0.723438,321,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,17.8,-1.09179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110049",2019-09-15 10:08:00,-0.714758,323,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.3,-1.08486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
