"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"110050",2019-09-15 10:09:00,-0.667025,311,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.4,-1.05336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110051",2019-09-15 10:10:00,-0.692688,307,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.3,-1.09683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110052",2019-09-15 10:11:00,-0.716168,326,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.7,-1.17306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110053",2019-09-15 10:12:00,-0.728746,348,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.8,-1.27449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110054",2019-09-15 10:13:00,-0.712163,363,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.1,-1.34505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110055",2019-09-15 10:14:00,-0.420931,368,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.4,-1.00296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110056",2019-09-15 10:15:00,-0.741325,363,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.6,-0.9702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110057",2019-09-15 10:16:00,-0.777405,362,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.7,-0.97146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110058",2019-09-15 10:17:00,-0.841534,363,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.1,-1.09746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110059",2019-09-15 10:18:00,-0.649257,361,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.2,-1.2852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110060",2019-09-15 10:19:00,-0.430122,354,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.5,-1.27134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110061",2019-09-15 10:20:00,-0.710181,361,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.7,-1.26693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110062",2019-09-15 10:21:00,-0.732401,372,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.9,-1.27386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110063",2019-09-15 10:22:00,-0.73475,385,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.8,-1.29906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110064",2019-09-15 10:23:00,-0.566125,402,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.7,-1.37403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110065",2019-09-15 10:24:00,-0.716836,403,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19,-1.38726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110066",2019-09-15 10:25:00,-0.717,401,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.2,-1.3923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110067",2019-09-15 10:26:00,-0.735227,403,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.2,-1.41183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110068",2019-09-15 10:27:00,-0.711455,413,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.3,-1.42128,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110069",2019-09-15 10:28:00,-0.724375,415,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.6,-1.42191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110070",2019-09-15 10:29:00,-0.76638,417,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.7,-1.39986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110071",2019-09-15 10:30:00,-0.654669,428,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,18.9,-1.44081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110072",2019-09-15 10:31:00,-0.730694,479,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.1,-1.54224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110073",2019-09-15 10:32:00,-0.730424,566,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.1,-2.1294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110074",2019-09-15 10:33:00,-0.719634,632,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,19.1,-3.1185,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110075",2019-09-15 10:34:00,-0.726989,979,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,20.2,-3.18843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110076",2019-09-15 10:35:00,-0.737049,980,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,20.8,-3.05739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110077",2019-09-15 10:36:00,-0.681736,831,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,21.8,-2.91123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110078",2019-09-15 10:37:00,-0.705006,750,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,22.9,-2.12688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110079",2019-09-15 10:38:00,-0.473966,748,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,21.5,-2.4696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110080",2019-09-15 10:39:00,-0.728273,838,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,21.5,-3.30435,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110081",2019-09-15 10:40:00,-0.73108,885,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,23.3,-3.03786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110082",2019-09-15 10:41:00,-0.715818,873,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,24.4,-2.95029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110083",2019-09-15 10:42:00,-0.752347,853,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,24.3,-2.74554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110084",2019-09-15 10:43:00,-0.792562,797,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,25.2,-2.91186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110085",2019-09-15 10:44:00,-0.706299,851,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,24.5,-3.31506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110086",2019-09-15 10:45:00,-0.536756,870,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,24.3,-3.33963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110087",2019-09-15 10:46:00,-0.982185,926,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,24.8,-3.58533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110088",2019-09-15 10:47:00,-0.700929,936,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,23.4,-3.51099,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110089",2019-09-15 10:48:00,-0.727291,897,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25,23.3,-3.3768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110090",2019-09-15 10:49:00,-0.731129,996,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,23.7,-3.53115,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110091",2019-09-15 10:50:00,-0.69142,859,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.5,-2.21823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110092",2019-09-15 10:51:00,-0.700816,594,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.6,-1.76589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110093",2019-09-15 10:52:00,-0.718722,481,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.6,-1.42506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110094",2019-09-15 10:53:00,-0.72574,463,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.5,-1.27449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110095",2019-09-15 10:54:00,-0.717008,433,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.8,-1.10439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110096",2019-09-15 10:55:00,-0.743729,463,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.5,-1.9215,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110097",2019-09-15 10:56:00,-0.815058,842,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.7,-2.71719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110098",2019-09-15 10:57:00,-0.661002,819,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.5,-2.55339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110099",2019-09-15 10:58:00,-0.671436,765,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,20.7,-2.28879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110100",2019-09-15 10:59:00,-0.739082,766,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.3,-2.19996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110101",2019-09-15 11:00:00,-0.706502,749,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22,-2.26737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110102",2019-09-15 11:01:00,-0.812495,776,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.5,-2.32722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110103",2019-09-15 11:02:00,-0.711228,787,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22,-2.37762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110104",2019-09-15 11:03:00,-0.779611,792,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.6,-2.21571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110105",2019-09-15 11:04:00,-0.74427,782,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,21.8,-1.96875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110106",2019-09-15 11:05:00,-0.660611,781,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.1,-2.02608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110107",2019-09-15 11:06:00,-0.683829,787,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.6,-2.10735,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110108",2019-09-15 11:07:00,-0.740038,794,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.3,-2.22453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110109",2019-09-15 11:08:00,-0.707202,789,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.5,-2.77137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110110",2019-09-15 11:09:00,-0.725715,796,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,23.4,-2.79405,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110111",2019-09-15 11:10:00,-0.625156,797,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.4,-2.78334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110112",2019-09-15 11:11:00,-0.713675,803,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.3,-2.82807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110113",2019-09-15 11:12:00,-0.726773,803,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.2,-2.82996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110114",2019-09-15 11:13:00,-0.740055,806,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.4,-2.81925,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110115",2019-09-15 11:14:00,-0.703489,803,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,22.4,-2.78523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110116",2019-09-15 11:15:00,-0.729392,813,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,23.1,-2.84193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110117",2019-09-15 11:16:00,-0.635514,814,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,24.3,-2.83122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110118",2019-09-15 11:17:00,-0.677735,819,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,25.5,-2.85579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110119",2019-09-15 11:18:00,-0.748977,828,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,25.6,-2.88603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110120",2019-09-15 11:19:00,-0.716765,827,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,25.6,-2.88603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110121",2019-09-15 11:20:00,-0.724008,829,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,24.6,-2.88666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110122",2019-09-15 11:21:00,-0.792829,831,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,24.2,-2.898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110123",2019-09-15 11:22:00,-0.68042,834,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,25.4,-2.56662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110124",2019-09-15 11:23:00,-0.598144,834,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,25,-2.54646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110125",2019-09-15 11:24:00,-0.675139,840,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,25.8,-2.64537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110126",2019-09-15 11:25:00,-0.67473,846,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,26.4,-2.76066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110127",2019-09-15 11:26:00,-0.615971,847,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,26,-3.00447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110128",2019-09-15 11:27:00,-0.581386,851,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,26.3,-3.0303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110129",2019-09-15 11:28:00,-0.593318,855,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,24.9,-3.02841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110130",2019-09-15 11:29:00,-0.542258,859,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23,25,25,25.5,24.3,-3.06117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110131",2019-09-15 11:30:00,-0.609833,866,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.9,-3.04983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110132",2019-09-15 11:31:00,-0.583295,870,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,23.4,-3.06243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110133",2019-09-15 11:32:00,-0.553415,872,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24,-3.07314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110134",2019-09-15 11:33:00,-0.593793,872,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.7,-3.08133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110135",2019-09-15 11:34:00,-0.589494,874,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26,-3.08133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110136",2019-09-15 11:35:00,-0.571566,875,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.9,-3.10149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110137",2019-09-15 11:36:00,-0.586509,880,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.5,-3.0933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110138",2019-09-15 11:37:00,-0.60307,882,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.2,-3.08763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110139",2019-09-15 11:38:00,-0.548291,883,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.2,-3.10716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110140",2019-09-15 11:39:00,-0.550425,884,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.2,-3.10716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110141",2019-09-15 11:40:00,-0.582835,894,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.3,-2.76696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110142",2019-09-15 11:41:00,-0.615467,898,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,28.1,-2.70963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110143",2019-09-15 11:42:00,-0.607598,896,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,28.5,-2.71971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110144",2019-09-15 11:43:00,-0.508422,901,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.1,-2.77263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110145",2019-09-15 11:44:00,-0.557795,905,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.7,-3.05046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110146",2019-09-15 11:45:00,-0.69942,906,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,28.2,-3.01833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110147",2019-09-15 11:46:00,-0.807296,907,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.3,-3.04353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110148",2019-09-15 11:47:00,-0.723348,909,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.1,-3.05676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110149",2019-09-15 11:48:00,-0.960296,907,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.4,-3.0429,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110150",2019-09-15 11:49:00,-0.757596,913,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.4,-3.05676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110151",2019-09-15 11:50:00,-0.590227,915,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.8,-3.10464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110152",2019-09-15 11:51:00,-0.768867,916,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.5,-3.08763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110153",2019-09-15 11:52:00,-0.757497,915,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.4,-3.0555,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110154",2019-09-15 11:53:00,-0.636585,924,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,25.6,-3.25206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110155",2019-09-15 11:54:00,-0.782224,924,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26,-3.26403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110156",2019-09-15 11:55:00,-0.770643,926,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26,-3.26592,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110157",2019-09-15 11:56:00,-0.739163,922,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.6,-3.23568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110158",2019-09-15 11:57:00,-0.818965,935,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.5,-2.87343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110159",2019-09-15 11:58:00,-0.720052,937,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,23.9,-2.87343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110160",2019-09-15 11:59:00,-0.676452,937,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.4,-2.91186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110161",2019-09-15 12:00:00,-0.643425,932,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,25.4,-2.97297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110162",2019-09-15 12:01:00,-0.596528,927,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.8,-3.2382,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110163",2019-09-15 12:02:00,-0.58308,928,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,25.6,-3.2823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110164",2019-09-15 12:03:00,-0.62922,939,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.4,-3.27789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110165",2019-09-15 12:04:00,-0.464981,942,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.9,-3.2949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110166",2019-09-15 12:05:00,-0.490935,945,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.7,-3.30813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110167",2019-09-15 12:06:00,-0.469154,938,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.4,-3.28734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110168",2019-09-15 12:07:00,-0.460066,949,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27,-3.3453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110169",2019-09-15 12:08:00,-0.468777,956,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.6,-3.39885,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110170",2019-09-15 12:09:00,0,961,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.9,-3.39381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110171",2019-09-15 12:10:00,-0.677405,959,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,28,-3.40956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110172",2019-09-15 12:11:00,0,955,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,27.1,-3.40767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110173",2019-09-15 12:12:00,0,959,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.7,-3.40956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110174",2019-09-15 12:13:00,-0.868795,948,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,24.4,-3.35853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110175",2019-09-15 12:14:00,-1.31657,959,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,25.6,-3.00636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110176",2019-09-15 12:15:00,-2.02561,960,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,25.7,-3.01896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110177",2019-09-15 12:16:00,-2.73271,957,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26,-3.05235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110178",2019-09-15 12:17:00,-2.34092,959,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.6,-3.16638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110179",2019-09-15 12:18:00,-1.89614,963,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23.5,23,25,25,25.5,26.9,-3.49083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110180",2019-09-15 12:19:00,-1.43513,969,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,24.8,-3.52863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110181",2019-09-15 12:20:00,-1.15953,965,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,24.6,-3.5406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110182",2019-09-15 12:21:00,-0.974356,970,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,24.9,-3.55383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110183",2019-09-15 12:22:00,-0.823749,967,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.5,-3.52296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110184",2019-09-15 12:23:00,-0.490809,965,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.3,-3.54753,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110185",2019-09-15 12:24:00,-0.606575,964,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.7,-3.54186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110186",2019-09-15 12:25:00,-0.553749,976,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.6,-3.5658,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110187",2019-09-15 12:26:00,-0.530087,975,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.5,-3.57966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110188",2019-09-15 12:27:00,-0.50582,980,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.3,-3.64203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110189",2019-09-15 12:28:00,-0.429643,989,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.4,-3.65526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110190",2019-09-15 12:29:00,-0.539117,989,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26,-3.6477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110191",2019-09-15 12:30:00,-0.576411,991,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.8,-3.49146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110192",2019-09-15 12:31:00,0,988,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.1,-3.19977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110193",2019-09-15 12:32:00,0,988,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28,-3.23694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110194",2019-09-15 12:33:00,-0.550577,985,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.5,-3.28293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110195",2019-09-15 12:34:00,-0.480912,988,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.5,-3.36483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110196",2019-09-15 12:35:00,0,992,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28,-3.65526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110197",2019-09-15 12:36:00,-0.536211,990,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.1,-3.66786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110198",2019-09-15 12:37:00,0,989,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.6,-3.67353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110199",2019-09-15 12:38:00,-0.582258,994,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.3,-3.75039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110200",2019-09-15 12:39:00,-0.618508,988,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.2,-3.73149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110201",2019-09-15 12:40:00,-0.616813,1003,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.5,-3.7863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110202",2019-09-15 12:41:00,-0.663424,1004,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.6,-3.79323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110203",2019-09-15 12:42:00,-0.671982,1002,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.3,-3.78126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110204",2019-09-15 12:43:00,-0.702305,1000,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.9,-3.81213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110205",2019-09-15 12:44:00,-0.612576,1003,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25,-3.8052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110206",2019-09-15 12:45:00,-0.680688,1004,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.2,-3.76866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110207",2019-09-15 12:46:00,-0.676948,1006,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.6,-3.31254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110208",2019-09-15 12:47:00,-0.722225,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,24.7,-3.28482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110209",2019-09-15 12:48:00,-0.648019,1004,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,25.3,-3.24954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110210",2019-09-15 12:49:00,-0.743895,1001,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.5,-3.24009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110211",2019-09-15 12:50:00,-0.850131,1007,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.7,-3.51729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110212",2019-09-15 12:51:00,-0.675983,1006,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.3,-3.43098,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110213",2019-09-15 12:52:00,-0.608629,1011,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.9,-3.39948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110214",2019-09-15 12:53:00,-1.12452,1004,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.5,-3.68424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110215",2019-09-15 12:54:00,-0.814879,1000,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,29.1,-3.73023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110216",2019-09-15 12:55:00,-0.827131,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.5,-3.71826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110217",2019-09-15 12:56:00,-0.792574,1023,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.5,-3.74346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110218",2019-09-15 12:57:00,-0.565224,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,29.1,-3.67479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110219",2019-09-15 12:58:00,-0.841734,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27,-3.68928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110220",2019-09-15 12:59:00,-0.846526,1014,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.3,-3.69999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110221",2019-09-15 13:00:00,-0.942795,1014,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.8,-3.32136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110222",2019-09-15 13:01:00,-0.837688,1009,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,29,-3.14496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110223",2019-09-15 13:02:00,-0.816216,1009,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,29,-3.25962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110224",2019-09-15 13:03:00,-0.804979,1000,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.3,-3.39633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110225",2019-09-15 13:04:00,-0.822019,1020,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26.8,-3.49713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110226",2019-09-15 13:05:00,-0.769224,1022,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,26,-3.74913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110227",2019-09-15 13:06:00,-0.723563,1015,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.4,-3.71133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110228",2019-09-15 13:07:00,-0.715021,1016,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,28.5,-3.7296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110229",2019-09-15 13:08:00,-0.719739,1010,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23.5,23,25,25,25.5,27.7,-3.69747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110230",2019-09-15 13:09:00,-0.725201,1002,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,26.6,-3.64959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110231",2019-09-15 13:10:00,-0.739783,1007,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,26.1,-3.73275,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110232",2019-09-15 13:11:00,-0.629467,1017,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,26.2,-3.73653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110233",2019-09-15 13:12:00,-0.67419,1019,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.3,-3.75606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110234",2019-09-15 13:13:00,-0.694388,1026,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.5,-3.7548,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110235",2019-09-15 13:14:00,-0.670262,1024,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29.2,-3.72519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110236",2019-09-15 13:15:00,-0.657972,1020,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29.2,-3.27033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110237",2019-09-15 13:16:00,-0.661775,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.1,-3.30813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110238",2019-09-15 13:17:00,-0.612079,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28,-3.36546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110239",2019-09-15 13:18:00,-0.999767,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.5,-3.43035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110240",2019-09-15 13:19:00,-0.931944,1036,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29.4,-3.73086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110241",2019-09-15 13:20:00,-0.556261,1034,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.1,-3.76173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110242",2019-09-15 13:21:00,-0.620683,1038,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.9,-3.76551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110243",2019-09-15 13:22:00,-0.655826,1033,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.9,-3.73401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110244",2019-09-15 13:23:00,-0.678375,1033,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29,-3.7611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110245",2019-09-15 13:24:00,-0.683941,1031,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.9,-3.72456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110246",2019-09-15 13:25:00,-0.67337,1029,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29,-3.74094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110247",2019-09-15 13:26:00,-0.681067,1034,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.9,-3.7737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110248",2019-09-15 13:27:00,-0.777767,1037,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.7,-3.79197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110249",2019-09-15 13:28:00,-0.673004,1031,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.8,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110250",2019-09-15 13:29:00,-0.711165,1040,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.9,-3.30246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110251",2019-09-15 13:30:00,-0.686403,1021,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.6,-3.24513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110252",2019-09-15 13:31:00,-0.773889,1009,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.6,-3.21426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110253",2019-09-15 13:32:00,-0.737373,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,26.9,-3.39003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110254",2019-09-15 13:33:00,-0.721782,1040,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28,-3.74472,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110255",2019-09-15 13:34:00,-0.738176,1041,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.7,-3.7989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110256",2019-09-15 13:35:00,-0.756943,1037,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.2,-3.78063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110257",2019-09-15 13:36:00,-0.759256,1037,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.6,-3.78504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110258",2019-09-15 13:37:00,-0.753658,1040,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.6,-3.79512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110259",2019-09-15 13:38:00,-0.840911,1041,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.2,-3.78063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110260",2019-09-15 13:39:00,-0.746469,1039,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29.2,-3.77559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110261",2019-09-15 13:40:00,-0.711903,1039,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28.7,-3.75669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110262",2019-09-15 13:41:00,-0.746637,1038,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.4,-3.73716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110263",2019-09-15 13:42:00,-0.714557,1038,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.5,-3.52926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110264",2019-09-15 13:43:00,-0.70714,1038,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.3,-3.28797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110265",2019-09-15 13:44:00,-1.03415,1034,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,27.9,-3.3075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110266",2019-09-15 13:45:00,-0.860213,1033,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,28,-3.3705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110267",2019-09-15 13:46:00,-0.496471,1032,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,29.6,-3.39696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110268",2019-09-15 13:47:00,-0.718867,1031,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23,25,25,25.5,30.1,-3.68298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110269",2019-09-15 13:48:00,-0.727281,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,30.5,-3.69243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110270",2019-09-15 13:49:00,-0.75984,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,30.8,-3.73464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110271",2019-09-15 13:50:00,-0.723314,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.1,-3.73842,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110272",2019-09-15 13:51:00,-0.695906,1017,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28.6,-3.71259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110273",2019-09-15 13:52:00,-0.732087,1018,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.4,-3.74976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110274",2019-09-15 13:53:00,-0.552991,1025,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,30.5,-3.79386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110275",2019-09-15 13:54:00,-0.727565,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.7,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110276",2019-09-15 13:55:00,-0.737084,1017,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.4,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110277",2019-09-15 13:56:00,-0.716129,1028,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28.9,-3.29553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110278",2019-09-15 13:57:00,-0.712514,1014,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.1,-3.25836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110279",2019-09-15 13:58:00,-0.49979,1011,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,26.2,-3.30876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110280",2019-09-15 13:59:00,-0.684335,1015,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,26.4,-3.41838,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110281",2019-09-15 14:00:00,-0.661249,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28,-3.43602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110282",2019-09-15 14:01:00,-0.660479,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,26.7,-3.7296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110283",2019-09-15 14:02:00,-0.620548,1008,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,27.5,-3.7485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110284",2019-09-15 14:03:00,-0.590778,1014,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28,-3.76173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110285",2019-09-15 14:04:00,0,1015,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.3,-3.76929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110286",2019-09-15 14:05:00,0,1020,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,30.2,-3.79323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110287",2019-09-15 14:06:00,-0.487616,1022,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,30,-3.79323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110288",2019-09-15 14:07:00,-0.462175,1023,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.6,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110289",2019-09-15 14:08:00,0,1021,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28.9,-3.76929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110290",2019-09-15 14:09:00,0,1023,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28.3,-3.65526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110291",2019-09-15 14:10:00,0,1021,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28.9,-3.30939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110292",2019-09-15 14:11:00,0,1022,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,27.6,-3.32766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110293",2019-09-15 14:12:00,-0.562511,1020,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,27.3,-3.32703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110294",2019-09-15 14:13:00,-0.57586,1017,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,28,-3.43539,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110295",2019-09-15 14:14:00,-1.50575,1016,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.2,-3.7296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110296",2019-09-15 14:15:00,-2.43284,1014,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29,-3.74283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110297",2019-09-15 14:16:00,-2.37221,1012,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25,25.5,29.8,-3.73716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110298",2019-09-15 14:17:00,-2.08428,1009,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,30.8,-3.71763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110299",2019-09-15 14:18:00,-1.44198,1007,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,31.1,-3.70566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110300",2019-09-15 14:19:00,-1.31017,1008,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,30.8,-3.69243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110301",2019-09-15 14:20:00,-1.08276,1001,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,28.8,-3.69936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110302",2019-09-15 14:21:00,-0.920815,1002,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,28.6,-3.69306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110303",2019-09-15 14:22:00,-0.782318,1001,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,29.8,-3.21993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110304",2019-09-15 14:23:00,-0.66915,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,29.8,-3.18339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110305",2019-09-15 14:24:00,-0.620175,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,27.6,-3.21489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110306",2019-09-15 14:25:00,0,994,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,28.1,-3.28482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110307",2019-09-15 14:26:00,-0.564755,997,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,28.1,-3.34908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110308",2019-09-15 14:27:00,-0.548616,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,29.1,-3.64266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110309",2019-09-15 14:28:00,-0.564945,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,29.8,-3.63006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110310",2019-09-15 14:29:00,-0.538512,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,29.4,-3.63825,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110311",2019-09-15 14:30:00,-0.560933,995,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,28.9,-3.64203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110312",2019-09-15 14:31:00,-0.520009,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25,25.5,25.5,28.1,-3.654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110313",2019-09-15 14:32:00,-0.477135,995,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,28.7,-3.62943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110314",2019-09-15 14:33:00,-0.556833,988,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,29.6,-3.59226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110315",2019-09-15 14:34:00,-0.529693,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,28.5,-3.56139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110316",2019-09-15 14:35:00,-0.563097,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,28.1,-3.16512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110317",2019-09-15 14:36:00,-0.696002,979,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,28.3,-3.1185,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110318",2019-09-15 14:37:00,-0.605354,979,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,27.9,-3.15693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110319",2019-09-15 14:38:00,-0.553944,977,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23,25.5,25.5,25.5,28.1,-3.2193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110320",2019-09-15 14:39:00,-0.657929,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,28.9,-3.27096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110321",2019-09-15 14:40:00,-0.795244,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,27.8,-3.58533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110322",2019-09-15 14:41:00,-0.696571,981,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,27.1,-3.6162,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110323",2019-09-15 14:42:00,-0.688813,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,28.4,-3.59919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110324",2019-09-15 14:43:00,-0.705447,967,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.1,-3.57966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110325",2019-09-15 14:44:00,-0.712365,960,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.6,-3.50721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110326",2019-09-15 14:45:00,-0.902695,954,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.9,-3.47193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110327",2019-09-15 14:46:00,-0.740657,951,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.5,-3.45429,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110328",2019-09-15 14:47:00,-0.752296,950,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.1,-3.46689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110329",2019-09-15 14:48:00,-0.74908,952,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29,-3.39696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110330",2019-09-15 14:49:00,-0.79299,952,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,27,-3.02589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110331",2019-09-15 14:50:00,-0.765071,952,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,26.8,-3.03282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110332",2019-09-15 14:51:00,-0.753332,950,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,28.3,-3.04794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110333",2019-09-15 14:52:00,-0.782972,946,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.1,-3.1059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110334",2019-09-15 14:53:00,-0.807123,942,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,30,-3.44421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110335",2019-09-15 14:54:00,-0.827474,944,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,30.4,-3.44421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110336",2019-09-15 14:55:00,-0.831471,943,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,31,-3.4272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110337",2019-09-15 14:56:00,-0.677266,933,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,31.5,-3.3957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110338",2019-09-15 14:57:00,-0.850503,922,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,30.9,-3.34845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110339",2019-09-15 14:58:00,-0.517462,926,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,31,-3.37239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110340",2019-09-15 14:59:00,-0.857275,924,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,30.8,-3.37113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110341",2019-09-15 15:00:00,-0.7487,926,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,30.2,-3.38436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110342",2019-09-15 15:01:00,-0.850798,931,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,30.2,-3.29679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110343",2019-09-15 15:02:00,-0.858909,929,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,28.3,-2.93013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110344",2019-09-15 15:03:00,-0.994496,927,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,25.5,29.8,-2.95596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110345",2019-09-15 15:04:00,-0.800301,925,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,29.6,-2.95533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110346",2019-09-15 15:05:00,-0.798625,927,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.3,-3.01266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110347",2019-09-15 15:06:00,-0.743385,926,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.6,-3.32199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110348",2019-09-15 15:07:00,-0.733631,924,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30,-3.33585,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110349",2019-09-15 15:08:00,-0.807449,926,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.9,-3.35853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110350",2019-09-15 15:09:00,-0.755149,924,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.6,-3.35916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110351",2019-09-15 15:10:00,-0.751293,924,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.5,-3.36546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110352",2019-09-15 15:11:00,-0.725186,920,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.3,-3.34908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110353",2019-09-15 15:12:00,-0.755521,915,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.4,-3.32388,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110354",2019-09-15 15:13:00,-0.748797,915,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.6,-3.32136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
