"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"110355",2019-09-15 15:14:00,-0.730004,915,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.9,-3.33396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110356",2019-09-15 15:15:00,-0.699605,914,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.5,-2.8539,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110357",2019-09-15 15:16:00,-0.718114,910,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.1,-2.86209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110358",2019-09-15 15:17:00,-0.714052,911,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.4,-2.8791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110359",2019-09-15 15:18:00,-0.681759,908,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26,-2.93391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110360",2019-09-15 15:19:00,-0.611995,905,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.7,-3.28419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110361",2019-09-15 15:20:00,-0.687388,903,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.4,-3.29049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110362",2019-09-15 15:21:00,-0.566862,902,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.6,-3.30246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110363",2019-09-15 15:22:00,-0.673253,902,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.2,-3.28923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110364",2019-09-15 15:23:00,-0.65173,902,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.5,-3.27159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110365",2019-09-15 15:24:00,-0.638277,902,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.9,-3.27726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110366",2019-09-15 15:25:00,-0.465096,900,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.5,-3.28923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110367",2019-09-15 15:26:00,-0.679032,895,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.3,-3.27474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110368",2019-09-15 15:27:00,-0.681663,891,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.5,-3.24891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110369",2019-09-15 15:28:00,-0.756925,887,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.4,-2.74743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110370",2019-09-15 15:29:00,-0.754967,891,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.5,-2.75436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110371",2019-09-15 15:30:00,-0.705301,886,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,26.8,-2.78586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110372",2019-09-15 15:31:00,-0.732508,881,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.9,-2.82303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110373",2019-09-15 15:32:00,-0.731452,875,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.2,-2.8602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110374",2019-09-15 15:33:00,-0.743426,870,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,29.5,-3.12039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110375",2019-09-15 15:34:00,-0.739498,871,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.2,-3.13236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110376",2019-09-15 15:35:00,-0.742456,869,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.8,-3.12795,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110377",2019-09-15 15:36:00,-0.749131,869,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,31.2,-3.12606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110378",2019-09-15 15:37:00,-0.769728,866,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,31.5,-3.12228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110379",2019-09-15 15:38:00,-0.751783,861,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,31.3,-3.1122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110380",2019-09-15 15:39:00,-0.731913,859,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.5,-3.05676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110381",2019-09-15 15:40:00,-0.779654,853,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.8,-3.04416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110382",2019-09-15 15:41:00,-0.765588,850,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,29.4,-2.88666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110383",2019-09-15 15:42:00,-0.782481,845,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.4,-2.54457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110384",2019-09-15 15:43:00,-0.788697,845,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,29,-2.54898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110385",2019-09-15 15:44:00,-0.76724,847,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.6,-2.54646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110386",2019-09-15 15:45:00,-1.0075,839,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.3,-2.6019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110387",2019-09-15 15:46:00,-0.575424,830,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.5,-2.95533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110388",2019-09-15 15:47:00,-0.763861,826,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.1,-2.94336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110389",2019-09-15 15:48:00,-0.762925,823,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.2,-2.93391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110390",2019-09-15 15:49:00,-0.756736,822,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.6,-2.91879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110391",2019-09-15 15:50:00,-0.757193,818,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.9,-2.89989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110392",2019-09-15 15:51:00,-0.782017,817,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.6,-2.9106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110393",2019-09-15 15:52:00,-1.06606,811,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.5,-2.90304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110394",2019-09-15 15:53:00,-0.805168,806,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.3,-2.84004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110395",2019-09-15 15:54:00,-0.877817,803,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,27.3,-2.8539,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110396",2019-09-15 15:55:00,-0.702583,795,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,28.3,-2.31525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110397",2019-09-15 15:56:00,-0.77279,785,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,29,-2.27745,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110398",2019-09-15 15:57:00,-0.768708,783,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,23.5,25.5,25.5,26,30.2,-2.32155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110399",2019-09-15 15:58:00,-0.783839,785,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30.7,-2.4066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110400",2019-09-15 15:59:00,-0.848028,785,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,29.4,-2.78523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110401",2019-09-15 16:00:00,-0.752605,782,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,28.7,-2.3562,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110402",2019-09-15 16:01:00,-0.725306,778,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,29.3,-2.46834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110403",2019-09-15 16:02:00,-0.75083,775,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,29.4,-2.51811,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110404",2019-09-15 16:03:00,-0.743249,762,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30,-2.51874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110405",2019-09-15 16:04:00,-0.677776,766,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30,-2.50929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110406",2019-09-15 16:05:00,-0.665947,757,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30.6,-2.49669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110407",2019-09-15 16:06:00,-0.742906,755,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30.5,-2.47086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110408",2019-09-15 16:07:00,-0.600101,755,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,31.6,-2.47401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110409",2019-09-15 16:08:00,-0.553291,754,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,31.5,-2.07459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110410",2019-09-15 16:09:00,-0.531974,750,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30,-1.96812,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110411",2019-09-15 16:10:00,-0.503365,745,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,29.5,-2.03238,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110412",2019-09-15 16:11:00,-0.440489,748,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,28.2,-2.04876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110413",2019-09-15 16:12:00,-0.522094,745,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,27.7,-2.13066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110414",2019-09-15 16:13:00,0,742,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,28.7,-2.44944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110415",2019-09-15 16:14:00,-0.475758,739,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,29.4,-2.45133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110416",2019-09-15 16:15:00,-0.659648,736,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30.6,-2.42739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110417",2019-09-15 16:16:00,-1.0213,728,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24.5,23.5,25.5,25.5,26,30.6,-2.38329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110418",2019-09-15 16:17:00,-1.75121,729,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,29,-2.38959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110419",2019-09-15 16:18:00,-2.24142,722,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,30.3,-2.35368,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110420",2019-09-15 16:19:00,-2.92453,712,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,31.2,-2.31336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110421",2019-09-15 16:20:00,-2.12557,706,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,31.4,-2.29005,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110422",2019-09-15 16:21:00,-1.8982,692,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,30.9,-2.26422,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110423",2019-09-15 16:22:00,-1.42003,700,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,29.5,-1.77282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110424",2019-09-15 16:23:00,-1.16206,700,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,28.5,-1.80432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110425",2019-09-15 16:24:00,-1.24919,697,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,28.8,-1.82196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110426",2019-09-15 16:25:00,-0.857362,696,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,28.6,-1.88181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110427",2019-09-15 16:26:00,-0.939401,691,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,25.5,26,29.4,-1.93158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110428",2019-09-15 16:27:00,-0.684868,688,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26,28.8,-2.21886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110429",2019-09-15 16:28:00,-0.68154,685,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26,28.6,-2.21823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110430",2019-09-15 16:29:00,-0.603076,681,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26.5,29,-2.21256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110431",2019-09-15 16:30:00,-0.62983,676,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26.5,28.9,-2.205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110432",2019-09-15 16:31:00,-0.609013,675,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26.5,29.1,-2.18799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110433",2019-09-15 16:32:00,-0.594125,671,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26.5,28.7,-2.17476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110434",2019-09-15 16:33:00,0,668,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26.5,29.6,-2.15523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110435",2019-09-15 16:34:00,-0.598399,664,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24.5,23.5,25.5,26,26.5,30,-2.13633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110436",2019-09-15 16:35:00,-0.613727,662,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,30.3,-2.13129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110437",2019-09-15 16:36:00,-0.63308,659,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,30.4,-1.6128,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110438",2019-09-15 16:37:00,-0.619489,655,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,29.9,-1.62414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110439",2019-09-15 16:38:00,-0.608263,651,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,30,-1.59453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110440",2019-09-15 16:39:00,-0.570625,648,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,29.5,-1.64745,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110441",2019-09-15 16:40:00,-0.473046,646,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,28.1,-1.71234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110442",2019-09-15 16:41:00,-0.689309,641,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.8,-2.02167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110443",2019-09-15 16:42:00,-0.69996,640,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,28.8,-2.00718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110444",2019-09-15 16:43:00,-0.757718,636,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,28.1,-1.97316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110445",2019-09-15 16:44:00,-0.760342,633,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,28.6,-1.96056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110446",2019-09-15 16:45:00,-0.759003,629,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,28.3,-1.93599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110447",2019-09-15 16:46:00,-0.79992,626,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,28.5,-1.92843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110448",2019-09-15 16:47:00,-0.782886,623,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.5,-1.89756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110449",2019-09-15 16:48:00,-0.771367,620,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.4,-1.88559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110450",2019-09-15 16:49:00,-0.821569,616,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.2,-1.82826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110451",2019-09-15 16:50:00,-0.832783,610,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.8,-1.33182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110452",2019-09-15 16:51:00,-0.837436,607,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.8,-1.29969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110453",2019-09-15 16:52:00,-0.818393,601,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,23.5,25.5,26,26.5,27.8,-1.23984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110454",2019-09-15 16:53:00,-0.9009,597,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.6,-1.39356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110455",2019-09-15 16:54:00,-0.858855,591,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.4,-1.66383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110456",2019-09-15 16:55:00,-0.850318,587,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.7,-1.72494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110457",2019-09-15 16:56:00,-0.848724,581,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.3,-1.71549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110458",2019-09-15 16:57:00,-0.844009,576,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.2,-1.70604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110459",2019-09-15 16:58:00,-0.84853,574,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.6,-1.68462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110460",2019-09-15 16:59:00,-0.82252,570,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.5,-1.65249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110461",2019-09-15 17:00:00,-0.920395,568,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.7,-1.64367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110462",2019-09-15 17:01:00,-0.868901,566,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.7,-1.61469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110463",2019-09-15 17:02:00,-0.848716,563,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.5,-1.62036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110464",2019-09-15 17:03:00,-0.841413,559,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.2,-1.58634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110465",2019-09-15 17:04:00,-0.848801,553,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27,-1.06092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110466",2019-09-15 17:05:00,-0.861456,548,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.1,-1.05903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110467",2019-09-15 17:06:00,-0.489242,528,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,26.9,-1.03446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110468",2019-09-15 17:07:00,-1.08047,363,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,27.3,-1.09809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110469",2019-09-15 17:08:00,-0.829285,168,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,25.5,26,26.5,26.7,-1.20267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110470",2019-09-15 17:09:00,-0.859631,75,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.1,-1.43325,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110471",2019-09-15 17:10:00,-0.81419,67,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27,-1.39923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110472",2019-09-15 17:11:00,-0.822938,67,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.1,-1.38096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110473",2019-09-15 17:12:00,-0.798569,68,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.6,-1.3608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110474",2019-09-15 17:13:00,-0.72039,67,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.5,-1.35513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110475",2019-09-15 17:14:00,-0.790825,67,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.1,-1.32363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110476",2019-09-15 17:15:00,-0.847835,67,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,26.8,-1.29906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110477",2019-09-15 17:16:00,-0.849904,67,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,26.6,-1.26441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110478",2019-09-15 17:17:00,-0.853593,66,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,26.7,-1.23606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110479",2019-09-15 17:18:00,-0.900485,66,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,26.8,-0.98721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110480",2019-09-15 17:19:00,-0.834649,66,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,26.8,-0.73206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110481",2019-09-15 17:20:00,-0.664659,65,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,26.6,-0.72576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110482",2019-09-15 17:21:00,-0.837521,66,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,26.5,26.6,-0.75663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110483",2019-09-15 17:22:00,-0.839934,65,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,26.5,26.6,-0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110484",2019-09-15 17:23:00,-1.20852,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,26.5,-1.14723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110485",2019-09-15 17:24:00,-0.84384,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,26.5,-1.14093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110486",2019-09-15 17:25:00,-0.85721,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,27.2,-1.11006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110487",2019-09-15 17:26:00,-0.868124,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,27.6,-1.08423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110488",2019-09-15 17:27:00,-0.429457,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,27.6,-1.0584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110489",2019-09-15 17:28:00,-0.859567,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,27.2,-1.04076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110490",2019-09-15 17:29:00,-0.847348,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,26.8,-1.03446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110491",2019-09-15 17:30:00,-0.856087,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,26.4,-1.02186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110492",2019-09-15 17:31:00,-0.903936,63,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24,26,26.5,27,26.4,-1.01493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110493",2019-09-15 17:32:00,-0.858692,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.7,-0.97146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110494",2019-09-15 17:33:00,-0.505844,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.5,-0.49203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110495",2019-09-15 17:34:00,-0.709699,63,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.8,-0.49896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110496",2019-09-15 17:35:00,-0.821528,63,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.7,-0.51786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110497",2019-09-15 17:36:00,-0.871004,64,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.7,-0.57456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110498",2019-09-15 17:37:00,-0.858223,63,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.7,-0.87129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110499",2019-09-15 17:38:00,-0.936227,63,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.7,-0.86436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110500",2019-09-15 17:39:00,-0.849651,63,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,25,24,26,26.5,27,26.8,-0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110501",2019-09-15 17:40:00,-0.530276,63,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.8,-0.80136,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110502",2019-09-15 17:41:00,-0.842929,69,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,27.1,-0.78813,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110503",2019-09-15 17:42:00,-0.77786,215,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.76986,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110504",2019-09-15 17:43:00,-1.09947,337,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,27,-0.74403,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110505",2019-09-15 17:44:00,-0.863406,292,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.71946,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110506",2019-09-15 17:45:00,-1.23313,255,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.72576,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110507",2019-09-15 17:46:00,-1.63072,208,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.70056,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110508",2019-09-15 17:47:00,-2.17591,211,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.61866,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110509",2019-09-15 17:48:00,-2.60319,252,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.20853,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110510",2019-09-15 17:49:00,-3.09313,154,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.20916,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110511",2019-09-15 17:50:00,-3.37075,76,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.27279,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110512",2019-09-15 17:51:00,-3.55656,61,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.32823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110513",2019-09-15 17:52:00,-3.5414,60,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.63063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110514",2019-09-15 17:53:00,-3.71377,59,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,27,-0.60669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110515",2019-09-15 17:54:00,-3.20106,62,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,27,-0.60102,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110516",2019-09-15 17:55:00,-2.95801,123,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,27,-0.58716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110517",2019-09-15 17:56:00,-2.8622,162,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110518",2019-09-15 17:57:00,-2.74412,121,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.9,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110519",2019-09-15 17:58:00,-2.51934,111,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.7,-0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110520",2019-09-15 17:59:00,-2.55017,128,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24,26,26.5,27,26.7,-0.52353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110521",2019-09-15 18:00:00,-2.44477,141,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,26.6,-0.49266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110522",2019-09-15 18:01:00,-2.39305,154,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,26.6,-0.48636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110523",2019-09-15 18:02:00,-2.35102,129,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,26.6,-0.20853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110524",2019-09-15 18:03:00,-2.43432,64,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,26.7,-0.000630006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110525",2019-09-15 18:04:00,-2.21829,63,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,26.8,0.000630006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110526",2019-09-15 18:05:00,-2.18835,58,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27,26.8,-0.04536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110527",2019-09-15 18:06:00,-2.14078,56,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27,26.8,-0.11214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110528",2019-09-15 18:07:00,-1.84989,56,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27,26.7,-0.37674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110529",2019-09-15 18:08:00,-2.01619,61,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27.5,26.7,-0.37233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110530",2019-09-15 18:09:00,-1.9155,58,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27.5,26.6,-0.33453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110531",2019-09-15 18:10:00,-1.83939,56,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27.5,26.6,-0.28476,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110532",2019-09-15 18:11:00,-1.71914,56,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27.5,26.5,-0.27342,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110533",2019-09-15 18:12:00,-1.63401,55,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27.5,26.5,-0.26712,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110534",2019-09-15 18:13:00,-1.50487,76,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,25,24.5,26,27,27.5,26.6,-0.25578,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110535",2019-09-15 18:14:00,-2.42326,166,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.6,-0.22806,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110536",2019-09-15 18:15:00,-2.21988,236,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.6,-0.2205,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110537",2019-09-15 18:16:00,-2.30643,238,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.7,-0.19341,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110538",2019-09-15 18:17:00,-2.24667,233,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.7,0.12537,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110539",2019-09-15 18:18:00,-2.07124,225,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.7,0.31311,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110540",2019-09-15 18:19:00,-2.10621,226,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.7,0.29169,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110541",2019-09-15 18:20:00,-1.72971,212,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.7,0.21924,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110542",2019-09-15 18:21:00,-1.86311,195,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.7,0.17514,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110543",2019-09-15 18:22:00,-1.72264,188,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.8,-0.06363,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110544",2019-09-15 18:23:00,-2.10426,184,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.8,-0.1071,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110545",2019-09-15 18:24:00,-1.87364,186,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.8,-0.05859,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110546",2019-09-15 18:25:00,-2.0318,192,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,26.8,-0.03906,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110547",2019-09-15 18:26:00,-2.24135,200,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,27,0.01134,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110548",2019-09-15 18:27:00,-2.75201,196,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,27.2,0.03654,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110549",2019-09-15 18:28:00,-3.12103,193,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26,27,27.5,27.3,0.03717,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110550",2019-09-15 18:29:00,-3.65155,191,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.3,0.05481,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110551",2019-09-15 18:30:00,-4.1219,186,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.04284,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110552",2019-09-15 18:31:00,-4.3521,173,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.08064,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110553",2019-09-15 18:32:00,-4.50548,133,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.5,0.09324,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110554",2019-09-15 18:33:00,-4.396,90,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.5,0.5481,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110555",2019-09-15 18:34:00,-4.22341,59,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110556",2019-09-15 18:35:00,-4.46097,47,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.55314,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110557",2019-09-15 18:36:00,-4.40841,46,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.48573,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110558",2019-09-15 18:37:00,-4.2067,46,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.16317,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110559",2019-09-15 18:38:00,-4.03865,45,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.14364,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110560",2019-09-15 18:39:00,-3.84287,44,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.4,0.13167,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110561",2019-09-15 18:40:00,-3.64498,44,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.3,0.14364,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110562",2019-09-15 18:41:00,-3.56143,43,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.3,0.14553,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110563",2019-09-15 18:42:00,-3.19154,43,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,27.1,0.18711,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110564",2019-09-15 18:43:00,-3.09714,42,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.8,0.19467,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110565",2019-09-15 18:44:00,-3.07536,41,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.5,0.20097,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110566",2019-09-15 18:45:00,-2.95202,43,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.3,0.20727,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110567",2019-09-15 18:46:00,-2.92592,42,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.3,0.23121,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110568",2019-09-15 18:47:00,-2.81944,41,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.4,0.23247,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110569",2019-09-15 18:48:00,-2.92048,41,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.4,0.25137,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110570",2019-09-15 18:49:00,-2.95097,40,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,26.5,0.70434,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110571",2019-09-15 18:50:00,-2.74262,40,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.5,0.71694,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110572",2019-09-15 18:51:00,-2.89812,39,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.5,0.69237,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110573",2019-09-15 18:52:00,-2.88304,39,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.4,0.62937,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110574",2019-09-15 18:53:00,-2.93243,39,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.3,0.31374,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110575",2019-09-15 18:54:00,-2.32359,39,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.2,0.32004,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110576",2019-09-15 18:55:00,-2.99499,38,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.1,0.31311,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110577",2019-09-15 18:56:00,-2.91416,38,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26,0.31374,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110578",2019-09-15 18:57:00,-2.93086,38,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26,0.32004,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110579",2019-09-15 18:58:00,-2.96343,37,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26,0.3528,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110580",2019-09-15 18:59:00,-3.04179,37,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26,0.34524,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110581",2019-09-15 19:00:00,-3.03688,35,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26,0.35091,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110582",2019-09-15 19:01:00,-2.96076,33,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,26.1,0.35406,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110583",2019-09-15 19:02:00,-2.99281,34,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,26.2,0.36162,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110584",2019-09-15 19:03:00,-2.96988,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,26.2,0.36477,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110585",2019-09-15 19:04:00,-3.01558,33,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,26.2,0.38871,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110586",2019-09-15 19:05:00,-2.92477,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,26.2,0.57141,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110587",2019-09-15 19:06:00,-2.94515,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,26,0.84987,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110588",2019-09-15 19:07:00,-2.7025,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.9,0.81774,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110589",2019-09-15 19:08:00,-2.9291,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.6,0.74214,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110590",2019-09-15 19:09:00,-2.63148,32,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.5,0.6804,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110591",2019-09-15 19:10:00,-2.49035,29,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.3,0.44604,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110592",2019-09-15 19:11:00,-2.8161,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.2,0.43407,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110593",2019-09-15 19:12:00,-2.80109,31,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.2,0.44037,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110594",2019-09-15 19:13:00,-2.8424,30,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.45801,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110595",2019-09-15 19:14:00,-2.76138,29,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.47187,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110596",2019-09-15 19:15:00,-2.89562,27,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.47754,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110597",2019-09-15 19:16:00,-2.8852,26,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.48069,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110598",2019-09-15 19:17:00,-2.87861,25,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.45171,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110599",2019-09-15 19:18:00,-2.83505,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.45297,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110600",2019-09-15 19:19:00,-2.81267,23,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.45927,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110601",2019-09-15 19:20:00,-2.6733,23,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.47817,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110602",2019-09-15 19:21:00,-2.93648,24,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.48447,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110603",2019-09-15 19:22:00,-2.73441,23,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.1,0.47817,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110604",2019-09-15 19:23:00,-2.69197,23,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,28,25.2,0.91287,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110605",2019-09-15 19:24:00,-2.66508,20,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.91413,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110606",2019-09-15 19:25:00,-2.73095,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.89964,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110607",2019-09-15 19:26:00,-2.7142,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.84042,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110608",2019-09-15 19:27:00,-2.34283,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.51282,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110609",2019-09-15 19:28:00,-2.8627,18,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.50337,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110610",2019-09-15 19:29:00,-2.69281,19,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.50337,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110611",2019-09-15 19:30:00,-2.66312,17,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.2,0.52794,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110612",2019-09-15 19:31:00,-2.72118,16,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.1,0.52857,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110613",2019-09-15 19:32:00,-2.46897,16,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25.1,0.5355,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110614",2019-09-15 19:33:00,-2.64925,16,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,25,0.53361,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110615",2019-09-15 19:34:00,-2.67354,14,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.9,0.52038,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110616",2019-09-15 19:35:00,-2.66477,15,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.7,0.53361,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110617",2019-09-15 19:36:00,-2.73457,15,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.5,0.54117,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110618",2019-09-15 19:37:00,-2.39474,14,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.9,0.54747,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110619",2019-09-15 19:38:00,-2.59044,13,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.1,0.54684,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110620",2019-09-15 19:39:00,-2.5898,13,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.1,0.56007,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110621",2019-09-15 19:40:00,-2.57788,12,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.1,0.56574,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110622",2019-09-15 19:41:00,-2.59608,11,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.1,1.00611,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110623",2019-09-15 19:42:00,-2.63889,11,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,24.1,1.00233,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110624",2019-09-15 19:43:00,-2.67031,12,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.9,0.96705,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110625",2019-09-15 19:44:00,-2.70774,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.8,0.82467,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110626",2019-09-15 19:45:00,-2.70874,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.7,0.58464,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110627",2019-09-15 19:46:00,-2.66967,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.5,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110628",2019-09-15 19:47:00,-2.68793,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.3,0.58968,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110629",2019-09-15 19:48:00,-2.61625,10,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.3,0.5922,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110630",2019-09-15 19:49:00,-2.58432,9,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.3,0.58149,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110631",2019-09-15 19:50:00,-2.65821,8,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.6,0.58527,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110632",2019-09-15 19:51:00,-2.58719,9,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.7,0.57834,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110633",2019-09-15 19:52:00,-2.34991,8,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.7,0.59157,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110634",2019-09-15 19:53:00,-2.56763,7,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.5,0.57897,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110635",2019-09-15 19:54:00,-2.56072,6,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.6,0.57897,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110636",2019-09-15 19:55:00,-2.5183,6,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,23.3,0.58086,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110637",2019-09-15 19:56:00,-2.41275,8,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.9,0.57897,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110638",2019-09-15 19:57:00,-2.50267,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.7,0.5985,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110639",2019-09-15 19:58:00,-2.42968,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.6,0.59724,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110640",2019-09-15 19:59:00,-2.34906,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.3,0.59724,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110641",2019-09-15 20:00:00,-2.38263,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.3,0.97524,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110642",2019-09-15 20:01:00,-2.34848,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.3,1.0899,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110643",2019-09-15 20:02:00,-2.32344,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.3,1.07037,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110644",2019-09-15 20:03:00,-2.34089,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.2,1.05714,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110645",2019-09-15 20:04:00,-2.33793,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22,0.93114,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110646",2019-09-15 20:05:00,-2.33261,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,22.1,0.76167,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110647",2019-09-15 20:06:00,-2.30464,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,21.9,0.73584,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110648",2019-09-15 20:07:00,-2.27325,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,21.9,0.7308,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110649",2019-09-15 20:08:00,-2.41088,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,21.8,0.75537,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110650",2019-09-15 20:09:00,-2.32425,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,21.7,0.74844,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110651",2019-09-15 20:10:00,-2.33145,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,21.6,0.74277,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110652",2019-09-15 20:11:00,-2.33908,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25.5,24.5,26.5,27,27.5,21.6,0.7308,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110653",2019-09-15 20:12:00,-2.22144,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.6,0.63441,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110654",2019-09-15 20:13:00,-2.36864,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.6,0.6111,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110655",2019-09-15 20:14:00,-2.17556,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.7,0.80073,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110656",2019-09-15 20:15:00,-2.41527,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.7,2.27241,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110657",2019-09-15 20:16:00,-2.52049,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.7,0.83223,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110658",2019-09-15 20:17:00,-2.23129,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.7,0.756,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110659",2019-09-15 20:18:00,-2.41961,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.8,0.62307,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
