"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"110660",2019-09-15 20:19:00,-2.35778,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.9,0.64134,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110661",2019-09-15 20:20:00,-2.36168,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,22,0.6237,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110662",2019-09-15 20:21:00,-2.37833,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,22,0.81207,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110663",2019-09-15 20:22:00,-2.31631,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.9,1.02501,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110664",2019-09-15 20:23:00,-2.31036,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.9,0.98784,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110665",2019-09-15 20:24:00,-2.38657,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.9,0.9009,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110666",2019-09-15 20:25:00,-2.39115,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.8,0.79254,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110667",2019-09-15 20:26:00,-2.39982,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.6,0.63252,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110668",2019-09-15 20:27:00,-2.35213,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.5,0.62307,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110669",2019-09-15 20:28:00,-2.63995,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.4,0.63441,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110670",2019-09-15 20:29:00,-2.36746,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.4,0.63504,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110671",2019-09-15 20:30:00,-2.33334,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.4,0.65394,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110672",2019-09-15 20:31:00,-2.38998,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.5,0.63945,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110673",2019-09-15 20:32:00,-2.38843,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.4,0.63441,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110674",2019-09-15 20:33:00,-2.40362,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.4,0.62622,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110675",2019-09-15 20:34:00,-2.62469,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.3,0.62685,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110676",2019-09-15 20:35:00,-2.41832,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.4,0.64197,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110677",2019-09-15 20:36:00,-2.16953,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.63567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110678",2019-09-15 20:37:00,-2.34592,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.64134,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110679",2019-09-15 20:38:00,-2.35795,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.6174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110680",2019-09-15 20:39:00,-2.43751,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.6174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110681",2019-09-15 20:40:00,-2.34061,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21,0.61929,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110682",2019-09-15 20:41:00,-2.97272,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21,0.65079,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110683",2019-09-15 20:42:00,-2.32063,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.63567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110684",2019-09-15 20:43:00,-2.26686,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21,0.7686,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110685",2019-09-15 20:44:00,-2.30785,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.9891,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110686",2019-09-15 20:45:00,-2.21694,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21.1,0.98721,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110687",2019-09-15 20:46:00,-2.16811,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,27,27.5,21,0.93492,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110688",2019-09-15 20:47:00,-2.12075,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.78687,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110689",2019-09-15 20:48:00,-2.53084,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.60921,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110690",2019-09-15 20:49:00,-1.98557,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.60354,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110691",2019-09-15 20:50:00,-1.89427,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,21,0.61551,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110692",2019-09-15 20:51:00,-1.87849,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.61614,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110693",2019-09-15 20:52:00,-1.80524,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.61047,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110694",2019-09-15 20:53:00,-1.74212,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.8,0.61803,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110695",2019-09-15 20:54:00,-1.6222,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.60984,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110696",2019-09-15 20:55:00,-1.87768,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.60165,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110697",2019-09-15 20:56:00,-1.50581,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.8,0.60354,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110698",2019-09-15 20:57:00,-1.44322,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.61047,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110699",2019-09-15 20:58:00,-1.3933,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.61425,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110700",2019-09-15 20:59:00,-1.32407,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.60417,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110701",2019-09-15 21:00:00,-1.3636,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.60417,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110702",2019-09-15 21:01:00,-1.35795,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.59913,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110703",2019-09-15 21:02:00,-1.52395,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.8,0.64764,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110704",2019-09-15 21:03:00,-1.32367,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.9,0.63504,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110705",2019-09-15 21:04:00,-1.97306,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.8,0.64134,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110706",2019-09-15 21:05:00,-2.50048,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.6,0.63567,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110707",2019-09-15 21:06:00,-3.22098,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,1.00107,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110708",2019-09-15 21:07:00,-3.85046,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,1.01304,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110709",2019-09-15 21:08:00,-4.33867,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,0.98847,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110710",2019-09-15 21:09:00,-4.2751,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.3,0.87444,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110711",2019-09-15 21:10:00,-4.04283,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.3,0.64071,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110712",2019-09-15 21:11:00,-3.53396,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,0.64134,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110713",2019-09-15 21:12:00,-3.05361,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,0.63504,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110714",2019-09-15 21:13:00,-2.75315,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64449,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110715",2019-09-15 21:14:00,-2.40538,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64134,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110716",2019-09-15 21:15:00,-2.76647,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.63378,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110717",2019-09-15 21:16:00,-2.24508,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.63504,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110718",2019-09-15 21:17:00,-2.07006,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.62874,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110719",2019-09-15 21:18:00,-2.04041,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64134,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110720",2019-09-15 21:19:00,-1.96804,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64701,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110721",2019-09-15 21:20:00,-1.92815,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64638,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110722",2019-09-15 21:21:00,-1.89838,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.6,0.63378,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110723",2019-09-15 21:22:00,-1.64697,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.63504,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110724",2019-09-15 21:23:00,-1.79949,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.6,0.62937,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110725",2019-09-15 21:24:00,-1.9774,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64827,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110726",2019-09-15 21:25:00,-1.87942,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.65142,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110727",2019-09-15 21:26:00,-2.41371,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,0.6363,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110728",2019-09-15 21:27:00,-2.02609,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.5,0.64638,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110729",2019-09-15 21:28:00,-2.31553,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,1.01304,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110730",2019-09-15 21:29:00,-2.07976,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,1.01367,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110731",2019-09-15 21:30:00,-2.26686,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.3,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110732",2019-09-15 21:31:00,-2.15069,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.4,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110733",2019-09-15 21:32:00,-2.24086,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.3,1.11762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110734",2019-09-15 21:33:00,-1.91296,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.3,1.11447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110735",2019-09-15 21:34:00,-2.27507,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.2,0.64071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110736",2019-09-15 21:35:00,-2.07646,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.3,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110737",2019-09-15 21:36:00,-2.18827,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.2,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110738",2019-09-15 21:37:00,-2.10383,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.1,0.63063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110739",2019-09-15 21:38:00,-1.92592,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.1,0.63252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110740",2019-09-15 21:39:00,-1.79463,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.1277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110741",2019-09-15 21:40:00,-1.18875,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110742",2019-09-15 21:41:00,-1.19995,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.16172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110743",2019-09-15 21:42:00,-1.24344,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.1655,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110744",2019-09-15 21:43:00,-0.925414,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20.1,1.17117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110745",2019-09-15 21:44:00,-0.796838,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.25055,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110746",2019-09-15 21:45:00,-0.544054,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.36017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110747",2019-09-15 21:46:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,25,24.5,26.5,26.5,27.5,20,1.09368,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110748",2019-09-15 21:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,20,1.10817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110749",2019-09-15 21:48:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,20,1.13337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110750",2019-09-15 21:49:00,-0.67097,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,20,1.16424,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110751",2019-09-15 21:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,20,1.15542,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110752",2019-09-15 21:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,20,1.19007,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110753",2019-09-15 21:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.9,1.46097,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110754",2019-09-15 21:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.8,1.56744,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110755",2019-09-15 21:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.8,1.56114,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110756",2019-09-15 21:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.7,1.45593,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110757",2019-09-15 21:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.6,1.35954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110758",2019-09-15 21:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.6,1.19511,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110759",2019-09-15 21:58:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.6,1.18755,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110760",2019-09-15 21:59:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.6,1.17684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110761",2019-09-15 22:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27.5,19.6,1.06155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110762",2019-09-15 22:01:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.04643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110763",2019-09-15 22:02:00,-0.795195,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.04391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110764",2019-09-15 22:03:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.05651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110765",2019-09-15 22:04:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.06281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110766",2019-09-15 22:05:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110767",2019-09-15 22:06:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.03131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110768",2019-09-15 22:07:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.02312,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110769",2019-09-15 22:08:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110770",2019-09-15 22:09:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.0458,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110771",2019-09-15 22:10:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110772",2019-09-15 22:11:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110773",2019-09-15 22:12:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.03761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110774",2019-09-15 22:13:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.03572,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110775",2019-09-15 22:14:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.03698,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110776",2019-09-15 22:15:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.6,1.04643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110777",2019-09-15 22:16:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.6,1.43199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110778",2019-09-15 22:17:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.5,1.44837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110779",2019-09-15 22:18:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.5,1.61217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110780",2019-09-15 22:19:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.5,1.41057,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110781",2019-09-15 22:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,1.35387,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110782",2019-09-15 22:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.5,0.57897,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110783",2019-09-15 22:22:00,0,0,0.035,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.6,0.56574,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110784",2019-09-15 22:23:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.6,0.5607,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110785",2019-09-15 22:24:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.6,0.567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110786",2019-09-15 22:25:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.7,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110787",2019-09-15 22:26:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.5,0.567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110788",2019-09-15 22:27:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.4,0.57834,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110789",2019-09-15 22:28:00,-1.05792,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.4,0.57141,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110790",2019-09-15 22:29:00,-1.59337,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.4,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110791",2019-09-15 22:30:00,-1.70391,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.4,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110792",2019-09-15 22:31:00,-2.04714,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.3,2.90367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110793",2019-09-15 22:32:00,-2.27019,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.2,2.87784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110794",2019-09-15 22:33:00,-1.85967,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.2,2.85327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110795",2019-09-15 22:34:00,-2.32544,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.2,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110796",2019-09-15 22:35:00,-2.15938,0,0,25.5,22,22,18,29,28.5,29,0,0,26,24,24.5,24.5,26.5,26.5,27,19.1,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110797",2019-09-15 22:36:00,-2.13191,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,19,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110798",2019-09-15 22:37:00,-1.90913,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,18.9,0.76419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110799",2019-09-15 22:38:00,-1.64347,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,19,0.75852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110800",2019-09-15 22:39:00,-1.94303,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.9,0.74214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110801",2019-09-15 22:40:00,-1.89863,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24.5,26.5,26.5,27,18.9,1.12014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110802",2019-09-15 22:41:00,-1.80675,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24.5,26.5,26.5,27,18.9,1.15164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110803",2019-09-15 22:42:00,-1.48587,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24.5,26.5,26.5,27,18.9,1.10754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110804",2019-09-15 22:43:00,-1.6423,0,0,25.5,22,22,18,29,28.5,29,0,0,26,23.5,24.5,24.5,26.5,26.5,27,19,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110805",2019-09-15 22:44:00,-1.5373,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110806",2019-09-15 22:45:00,-1.46647,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110807",2019-09-15 22:46:00,-1.42661,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110808",2019-09-15 22:47:00,-1.37404,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.7119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110809",2019-09-15 22:48:00,-1.46665,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110810",2019-09-15 22:49:00,-1.68382,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.7371,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110811",2019-09-15 22:50:00,-1.29336,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.72387,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110812",2019-09-15 22:51:00,-1.2367,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.73584,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110813",2019-09-15 22:52:00,-1.24477,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.73017,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110814",2019-09-15 22:53:00,-1.76463,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.73836,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110815",2019-09-15 22:54:00,-1.55929,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.74277,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110816",2019-09-15 22:55:00,-1.74984,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.72954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110817",2019-09-15 22:56:00,-1.92252,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.72954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110818",2019-09-15 22:57:00,-2.11876,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.7182,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110819",2019-09-15 22:58:00,-2.27072,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,0.73395,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110820",2019-09-15 22:59:00,-2.39948,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.71757,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110821",2019-09-15 23:00:00,-2.43126,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.71631,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110822",2019-09-15 23:01:00,-2.46109,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.71127,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110823",2019-09-15 23:02:00,-2.39224,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,0.71127,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110824",2019-09-15 23:03:00,-2.40307,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.4,0.70434,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110825",2019-09-15 23:04:00,-2.13694,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.4,0.71694,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110826",2019-09-15 23:05:00,-2.09052,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,1.07667,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110827",2019-09-15 23:06:00,-2.00228,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,1.09683,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110828",2019-09-15 23:07:00,-1.9256,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,1.07604,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110829",2019-09-15 23:08:00,-2.17229,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.93744,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110830",2019-09-15 23:09:00,-1.47347,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.71568,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110831",2019-09-15 23:10:00,-1.63428,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.71064,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110832",2019-09-15 23:11:00,-1.59814,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.7,0.71001,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110833",2019-09-15 23:12:00,-1.46812,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.69615,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110834",2019-09-15 23:13:00,-1.76985,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.9,0.69489,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110835",2019-09-15 23:14:00,-1.20414,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,19,0.693,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110836",2019-09-15 23:15:00,-1.51373,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,19,0.70182,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110837",2019-09-15 23:16:00,-0.914432,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,19,0.6993,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110838",2019-09-15 23:17:00,-0.784167,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,19,0.69237,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110839",2019-09-15 23:18:00,-1.04668,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.69237,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"110840",2019-09-15 23:19:00,-0.553162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.8,0.7119,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110841",2019-09-15 23:20:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,0.7245,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110842",2019-09-15 23:21:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.6,0.73017,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110843",2019-09-15 23:22:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26.5,27,18.5,0.72387,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110844",2019-09-15 23:23:00,-0.746338,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.7,0.71064,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110845",2019-09-15 23:24:00,-0.794399,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.7,0.71064,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110846",2019-09-15 23:25:00,-0.762514,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.7,0.71694,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110847",2019-09-15 23:26:00,-0.78403,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.6,0.73521,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110848",2019-09-15 23:27:00,-0.787512,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.8,0.819,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110849",2019-09-15 23:28:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.8,0.79947,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110850",2019-09-15 23:29:00,-0.985461,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.8,0.7875,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110851",2019-09-15 23:30:00,-1.04022,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.6,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110852",2019-09-15 23:31:00,-1.16797,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.7,1.09431,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110853",2019-09-15 23:32:00,-1.22779,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.8,1.0521,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110854",2019-09-15 23:33:00,-1.3363,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.8,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110855",2019-09-15 23:34:00,-1.19787,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.7,0.8631,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110856",2019-09-15 23:35:00,-1.16205,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.8,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110857",2019-09-15 23:36:00,-1.35597,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.9,2.28942,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110858",2019-09-15 23:37:00,-1.41198,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.9,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110859",2019-09-15 23:38:00,-1.21381,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,19,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110860",2019-09-15 23:39:00,-1.43492,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,19,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110861",2019-09-15 23:40:00,-1.40466,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,19,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110862",2019-09-15 23:41:00,-1.44903,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,19,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110863",2019-09-15 23:42:00,-1.30685,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24.5,24.5,26.5,26,27,18.9,0.8253,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110864",2019-09-15 23:43:00,-1.41772,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,19,0.84231,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110865",2019-09-15 23:44:00,-1.41045,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,19,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110866",2019-09-15 23:45:00,-1.3598,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,19,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110867",2019-09-15 23:46:00,-1.29325,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,19.1,0.82971,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110868",2019-09-15 23:47:00,-1.31145,0,0,25.5,22,22,18,29,28.5,29,0,6.80052631578947,25.5,23.5,24,24.5,26.5,26,27,19,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110869",2019-09-15 23:48:00,-1.38873,0,0,25.5,22,22,18,29,28.5,29,0,7.00883333333333,25.5,23.5,24,24.5,26.5,26,27,19,0.9702,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"110870",2019-09-15 23:49:00,-1.56983,0,0,25.5,22,22,18,29,28.5,29,0,6.95433333333333,25.5,23.5,24,24.5,26.5,26,27,18.9,0.99162,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110871",2019-09-15 23:50:00,-1.4671,0,0,25.5,22,22,18,29,28.5,29,0,7.102,25.5,23.5,24,24.5,26.5,26,27,19,1.00737,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110872",2019-09-15 23:51:00,-1.51091,0,0,25.5,22,22,18,29,28.5,29,0,7.112,25.5,23.5,24,24.5,26.5,26,27,19,0.9891,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110873",2019-09-15 23:52:00,-1.51761,0,0,25.5,22,22,18,29,28.5,29,0,7.0745,25.5,23.5,24,24.5,26.5,26,27,18.9,0.9954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110874",2019-09-15 23:53:00,-2.31677,0,0,25.5,22,22,18,29,28.5,29,0,7.06229508196721,25.5,23.5,24,24.5,26.5,26,27,19,0.945,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110875",2019-09-15 23:54:00,-2.11571,0,0,25.5,22,22,18,29,28.5,29,0,7.12433333333333,25.5,23.5,24,24.5,26.5,26,27,19.1,0.75159,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110876",2019-09-15 23:55:00,-2.20253,0,0,25.5,22,22,18,29,28.5,29,0,7.0805,25.5,23.5,24,24.5,26.5,26,27,19,1.0584,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110877",2019-09-15 23:56:00,-2.34609,0,0,25.5,22,22,18,29,28.5,29,0,7.12366666666667,25.5,23.5,24,24.5,26.5,26,27,18.8,2.35872,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110878",2019-09-15 23:57:00,-3.41392,0,0,25.5,22,22,18,29,28.5,29,0,7.04733333333333,25.5,23.5,24,24.5,26.5,26,27,18.7,1.18629,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110879",2019-09-15 23:58:00,-3.49123,0,0,25.5,22,22,18,29,28.5,29,0,0.13327868852459,25.5,23.5,24,24.5,26.5,26,27,18.6,1.18503,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110880",2019-09-15 23:59:00,-3.36208,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,18.7,1.1907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110881",2019-09-16 00:00:00,-3.4735,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,18.6,1.05084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110882",2019-09-16 00:01:00,-3.45805,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,26.5,26,27,18.6,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110883",2019-09-16 00:02:00,-3.45603,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.5,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110884",2019-09-16 00:03:00,-3.08114,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.6,0.88641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110885",2019-09-16 00:04:00,-2.56843,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.6,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110886",2019-09-16 00:05:00,-2.69369,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.5,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110887",2019-09-16 00:06:00,-2.40036,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.4,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110888",2019-09-16 00:07:00,-2.08301,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.4,0.60228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110889",2019-09-16 00:08:00,-1.83405,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.3,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110890",2019-09-16 00:09:00,-1.79025,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18.1,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110891",2019-09-16 00:10:00,-1.42622,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,27,18,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110892",2019-09-16 00:11:00,-1.27683,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110893",2019-09-16 00:12:00,-1.21209,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110894",2019-09-16 00:13:00,-1.15872,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110895",2019-09-16 00:14:00,-1.07045,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110896",2019-09-16 00:15:00,-1.11316,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110897",2019-09-16 00:16:00,-0.843967,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.5,0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110898",2019-09-16 00:17:00,-0.998621,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110899",2019-09-16 00:18:00,-0.984687,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.5,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"110900",2019-09-16 00:19:00,-0.992021,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.5,0.55566,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110901",2019-09-16 00:20:00,-1.35293,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.5,0.54747,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110902",2019-09-16 00:21:00,-1.02542,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.54747,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110903",2019-09-16 00:22:00,-1.24718,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.54306,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110904",2019-09-16 00:23:00,-1.45244,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.54747,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110905",2019-09-16 00:24:00,-1.68407,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.4,0.63567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110906",2019-09-16 00:25:00,-1.45943,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.3,0.93744,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110907",2019-09-16 00:26:00,-1.90089,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.91287,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110908",2019-09-16 00:27:00,-2.26135,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.84924,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110909",2019-09-16 00:28:00,-3.10776,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.72009,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"110910",2019-09-16 00:29:00,-3.86717,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110911",2019-09-16 00:30:00,-4.35016,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110912",2019-09-16 00:31:00,-3.99645,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110913",2019-09-16 00:32:00,-3.59712,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110914",2019-09-16 00:33:00,-3.11031,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.51849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110915",2019-09-16 00:34:00,-2.6138,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110916",2019-09-16 00:35:00,-2.34845,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.53046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110917",2019-09-16 00:36:00,-1.72705,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.8,0.53109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110918",2019-09-16 00:37:00,-1.62162,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.7,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110919",2019-09-16 00:38:00,-1.41248,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110920",2019-09-16 00:39:00,-1.31362,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110921",2019-09-16 00:40:00,-1.08545,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.5,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110922",2019-09-16 00:41:00,-1.07201,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110923",2019-09-16 00:42:00,-0.962023,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.6,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"110924",2019-09-16 00:43:00,-1.01955,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.5,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110925",2019-09-16 00:44:00,-1.16041,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.5,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110926",2019-09-16 00:45:00,-1.11756,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.6,0.44478,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110927",2019-09-16 00:46:00,-0.990196,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110928",2019-09-16 00:47:00,-1.02433,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110929",2019-09-16 00:48:00,-1.00803,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110930",2019-09-16 00:49:00,-0.899193,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.41139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110931",2019-09-16 00:50:00,-0.97888,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110932",2019-09-16 00:51:00,-0.990861,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.48258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110933",2019-09-16 00:52:00,-0.995943,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110934",2019-09-16 00:53:00,-0.946813,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110935",2019-09-16 00:54:00,-0.958393,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110936",2019-09-16 00:55:00,-1.03744,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.5796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110937",2019-09-16 00:56:00,-0.662274,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110938",2019-09-16 00:57:00,-0.90708,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110939",2019-09-16 00:58:00,-0.883627,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110940",2019-09-16 00:59:00,-0.881816,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.2,0.378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110941",2019-09-16 01:00:00,-0.91199,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110942",2019-09-16 01:01:00,-0.880203,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.38304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110943",2019-09-16 01:02:00,-0.77683,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110944",2019-09-16 01:03:00,-0.885625,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.41013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110945",2019-09-16 01:04:00,-0.791007,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110946",2019-09-16 01:05:00,-0.606461,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.38304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110947",2019-09-16 01:06:00,-0.902469,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110948",2019-09-16 01:07:00,-0.889209,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110949",2019-09-16 01:08:00,-0.950713,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110950",2019-09-16 01:09:00,-0.830851,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110951",2019-09-16 01:10:00,-0.923019,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18.1,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110952",2019-09-16 01:11:00,-0.897336,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110953",2019-09-16 01:12:00,-0.89154,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110954",2019-09-16 01:13:00,-0.87648,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110955",2019-09-16 01:14:00,-0.89529,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,18,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110956",2019-09-16 01:15:00,-1.20181,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.9,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110957",2019-09-16 01:16:00,-0.836433,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110958",2019-09-16 01:17:00,-0.858448,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,24,24.5,27,26,26.5,17.9,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110959",2019-09-16 01:18:00,-0.848489,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24.5,27,26,26.5,17.9,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110960",2019-09-16 01:19:00,-0.83829,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24.5,27,26,26.5,18,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110961",2019-09-16 01:20:00,-0.836746,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24.5,27,26,26.5,18,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110962",2019-09-16 01:21:00,-0.841746,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24.5,27,26,26.5,18,0.48888,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110963",2019-09-16 01:22:00,-1.14008,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24.5,27,26,26.5,18,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110964",2019-09-16 01:23:00,-0.812234,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.9,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110965",2019-09-16 01:24:00,-0.931228,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.9,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110966",2019-09-16 01:25:00,-0.88605,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.8,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110967",2019-09-16 01:26:00,-0.868662,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
