"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"110968",2019-09-16 01:27:00,-1.05394,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.6,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110969",2019-09-16 01:28:00,-0.869588,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110970",2019-09-16 01:29:00,-1.17521,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.5,0.441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110971",2019-09-16 01:30:00,-0.890383,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110972",2019-09-16 01:31:00,-0.841296,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110973",2019-09-16 01:32:00,-0.985276,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110974",2019-09-16 01:33:00,-0.914502,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.4,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110975",2019-09-16 01:34:00,-0.968629,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.4,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110976",2019-09-16 01:35:00,-0.962212,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.4,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110977",2019-09-16 01:36:00,-0.562693,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.4,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110978",2019-09-16 01:37:00,-0.98713,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110979",2019-09-16 01:38:00,-0.964971,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110980",2019-09-16 01:39:00,-0.94053,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110981",2019-09-16 01:40:00,-0.88869,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110982",2019-09-16 01:41:00,-0.878649,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110983",2019-09-16 01:42:00,-0.826238,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110984",2019-09-16 01:43:00,-0.736208,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110985",2019-09-16 01:44:00,-0.718489,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.1,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110986",2019-09-16 01:45:00,-0.629659,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.1,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110987",2019-09-16 01:46:00,-0.594175,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.1,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110988",2019-09-16 01:47:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.1,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110989",2019-09-16 01:48:00,-0.47375,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.2,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110990",2019-09-16 01:49:00,-0.689653,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.2,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110991",2019-09-16 01:50:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110992",2019-09-16 01:51:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.4,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110993",2019-09-16 01:52:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.5,0.8001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110994",2019-09-16 01:53:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26.5,17.3,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110995",2019-09-16 01:54:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,17.1,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110996",2019-09-16 01:55:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.9,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110997",2019-09-16 01:56:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110998",2019-09-16 01:57:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.5,0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"110999",2019-09-16 01:58:00,-0.451477,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.6,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111000",2019-09-16 01:59:00,-0.558282,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.7,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111001",2019-09-16 02:00:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.8,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111002",2019-09-16 02:01:00,-0.527915,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111003",2019-09-16 02:02:00,-0.881563,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,16.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111004",2019-09-16 02:03:00,-1.27693,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,26,26,17,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111005",2019-09-16 02:04:00,-1.34549,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17.1,0.41013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111006",2019-09-16 02:05:00,-1.47342,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17.1,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111007",2019-09-16 02:06:00,-1.6615,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111008",2019-09-16 02:07:00,-1.72025,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17.2,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111009",2019-09-16 02:08:00,-1.74237,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17.1,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111010",2019-09-16 02:09:00,-1.74548,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17.1,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111011",2019-09-16 02:10:00,-1.51166,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111012",2019-09-16 02:11:00,-1.63904,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,17,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111013",2019-09-16 02:12:00,-1.52594,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.7,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111014",2019-09-16 02:13:00,-1.41237,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111015",2019-09-16 02:14:00,-1.23299,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.9,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111016",2019-09-16 02:15:00,-1.14735,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.8,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111017",2019-09-16 02:16:00,-1.17054,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.8,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111018",2019-09-16 02:17:00,-0.993356,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.8,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111019",2019-09-16 02:18:00,-0.82738,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.9,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111020",2019-09-16 02:19:00,-0.908172,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.8,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111021",2019-09-16 02:20:00,-0.875338,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.8,0.39249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111022",2019-09-16 02:21:00,-0.832931,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.7,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111023",2019-09-16 02:22:00,-0.810214,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.5,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111024",2019-09-16 02:23:00,-0.586002,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.5,0.79821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111025",2019-09-16 02:24:00,-0.779589,0,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23.5,23.5,24,27,25.5,26,16.6,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111026",2019-09-16 02:25:00,-0.77813,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.5,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111027",2019-09-16 02:26:00,-0.786408,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.5,0.3906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111028",2019-09-16 02:27:00,-0.745734,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.6,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111029",2019-09-16 02:28:00,-0.728455,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.6,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111030",2019-09-16 02:29:00,-0.675149,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.7,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111031",2019-09-16 02:30:00,-0.688432,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.8,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111032",2019-09-16 02:31:00,-0.567888,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.8,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111033",2019-09-16 02:32:00,-0.524937,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.8,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111034",2019-09-16 02:33:00,-0.542227,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.8,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111035",2019-09-16 02:34:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.8,0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111036",2019-09-16 02:35:00,0,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.6,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111037",2019-09-16 02:36:00,-0.435897,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.5,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111038",2019-09-16 02:37:00,-0.519553,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.3,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111039",2019-09-16 02:38:00,-0.822506,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.1,0.41202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111040",2019-09-16 02:39:00,-1.1249,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.2,0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111041",2019-09-16 02:40:00,-1.43978,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.3,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111042",2019-09-16 02:41:00,-1.51049,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.2,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111043",2019-09-16 02:42:00,-1.57759,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.2,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111044",2019-09-16 02:43:00,-1.05601,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111045",2019-09-16 02:44:00,-1.05029,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.2,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111046",2019-09-16 02:45:00,-1.18517,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.3,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111047",2019-09-16 02:46:00,-1.56253,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,27,25.5,26,16.4,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111048",2019-09-16 02:47:00,-1.10875,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,26.5,25.5,26,16.5,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111049",2019-09-16 02:48:00,-1.02373,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,26.5,25.5,26,16.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111050",2019-09-16 02:49:00,-0.928774,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,26.5,25.5,26,16.6,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111051",2019-09-16 02:50:00,-0.988453,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,26.5,25.5,26,16.7,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111052",2019-09-16 02:51:00,-1.10753,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,26.5,25.5,26,16.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111053",2019-09-16 02:52:00,-1.07294,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23.5,24,26.5,25.5,26,16.6,0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111054",2019-09-16 02:53:00,-0.989493,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,24,26.5,25.5,26,16.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111055",2019-09-16 02:54:00,-0.832923,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,24,26.5,25.5,26,16.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111056",2019-09-16 02:55:00,-0.81075,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,24,26.5,25.5,26,16.4,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111057",2019-09-16 02:56:00,-0.494081,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,24,26.5,25.5,26,16.4,0.53235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111058",2019-09-16 02:57:00,-1.16188,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23.5,23,24,26.5,25.5,26,16.3,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111059",2019-09-16 02:58:00,-0.815451,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111060",2019-09-16 02:59:00,-0.844617,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111061",2019-09-16 03:00:00,-0.845031,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111062",2019-09-16 03:01:00,-0.716691,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111063",2019-09-16 03:02:00,-0.784476,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111064",2019-09-16 03:03:00,-0.88249,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111065",2019-09-16 03:04:00,-0.737149,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111066",2019-09-16 03:05:00,-0.883806,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111067",2019-09-16 03:06:00,-0.999922,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.2,0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111068",2019-09-16 03:07:00,-0.90792,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111069",2019-09-16 03:08:00,-0.816795,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111070",2019-09-16 03:09:00,-0.892006,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111071",2019-09-16 03:10:00,-0.928694,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111072",2019-09-16 03:11:00,-0.878649,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111073",2019-09-16 03:12:00,-0.902464,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111074",2019-09-16 03:13:00,-0.943723,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111075",2019-09-16 03:14:00,-0.808697,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.2,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111076",2019-09-16 03:15:00,-0.804832,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111077",2019-09-16 03:16:00,-0.81091,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111078",2019-09-16 03:17:00,-0.810193,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.6867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111079",2019-09-16 03:18:00,-0.815152,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.2,0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111080",2019-09-16 03:19:00,-0.840925,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.3,0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111081",2019-09-16 03:20:00,-0.851936,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.2,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111082",2019-09-16 03:21:00,-0.826066,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16,0.41139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111083",2019-09-16 03:22:00,-0.837896,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111084",2019-09-16 03:23:00,-0.844314,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111085",2019-09-16 03:24:00,-0.814406,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111086",2019-09-16 03:25:00,-0.826231,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111087",2019-09-16 03:26:00,-0.872167,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111088",2019-09-16 03:27:00,-0.796262,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111089",2019-09-16 03:28:00,-0.732645,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.1,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111090",2019-09-16 03:29:00,-0.812337,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111091",2019-09-16 03:30:00,-0.8926,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.4,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111092",2019-09-16 03:31:00,-0.889191,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.5,0.41076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111093",2019-09-16 03:32:00,-0.841437,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.6,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111094",2019-09-16 03:33:00,-0.811337,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.6,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111095",2019-09-16 03:34:00,-0.82666,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111096",2019-09-16 03:35:00,-0.788943,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.8,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111097",2019-09-16 03:36:00,-0.984607,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.8,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111098",2019-09-16 03:37:00,-1.04995,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.7,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111099",2019-09-16 03:38:00,-0.827546,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.7,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111100",2019-09-16 03:39:00,-0.862513,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111101",2019-09-16 03:40:00,-0.904735,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,26,16.7,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111102",2019-09-16 03:41:00,-0.851378,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.6,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111103",2019-09-16 03:42:00,-0.841546,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.5,0.41139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111104",2019-09-16 03:43:00,-0.856898,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.4,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111105",2019-09-16 03:44:00,-0.765214,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.3,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111106",2019-09-16 03:45:00,-0.782899,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.3,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111107",2019-09-16 03:46:00,-0.787918,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.3,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111108",2019-09-16 03:47:00,-0.816481,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.3,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111109",2019-09-16 03:48:00,-0.828795,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.2,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111110",2019-09-16 03:49:00,-0.791608,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.3,0.39501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111111",2019-09-16 03:50:00,-0.794132,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.3,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111112",2019-09-16 03:51:00,-1.151,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.2,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111113",2019-09-16 03:52:00,-0.796995,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.2,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111114",2019-09-16 03:53:00,-0.785232,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.2,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111115",2019-09-16 03:54:00,-0.799883,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.4,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111116",2019-09-16 03:55:00,-1.01825,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.5,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111117",2019-09-16 03:56:00,-0.832558,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.4,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111118",2019-09-16 03:57:00,-0.624033,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.4,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111119",2019-09-16 03:58:00,-0.80615,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,16.1,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111120",2019-09-16 03:59:00,-0.884964,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.9,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111121",2019-09-16 04:00:00,-0.778871,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.6,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111122",2019-09-16 04:01:00,-0.816075,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.6,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111123",2019-09-16 04:02:00,-0.800587,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.6,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111124",2019-09-16 04:03:00,-0.788811,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.6,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111125",2019-09-16 04:04:00,-0.945696,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.5,0.378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111126",2019-09-16 04:05:00,-0.822829,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.5,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111127",2019-09-16 04:06:00,-0.794767,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.5,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111128",2019-09-16 04:07:00,-0.957958,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.6,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111129",2019-09-16 04:08:00,-0.794265,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.7,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111130",2019-09-16 04:09:00,-0.818483,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.7,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111131",2019-09-16 04:10:00,-0.797901,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.8,0.42336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111132",2019-09-16 04:11:00,-0.782342,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.8,0.43155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111133",2019-09-16 04:12:00,-0.776413,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.8,0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111134",2019-09-16 04:13:00,-0.789394,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25.5,25.5,15.8,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111135",2019-09-16 04:14:00,-0.776912,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,15.7,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111136",2019-09-16 04:15:00,-0.760643,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,15.7,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111137",2019-09-16 04:16:00,-0.768736,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,15.7,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111138",2019-09-16 04:17:00,-0.784463,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,15.9,0.76986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111139",2019-09-16 04:18:00,-0.864203,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111140",2019-09-16 04:19:00,-0.773361,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16,0.68418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111141",2019-09-16 04:20:00,-0.772044,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16.1,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111142",2019-09-16 04:21:00,-0.760769,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111143",2019-09-16 04:22:00,-0.740862,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16.3,0.44541,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111144",2019-09-16 04:23:00,-0.755645,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16.3,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111145",2019-09-16 04:24:00,-0.753682,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16.3,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111146",2019-09-16 04:25:00,-0.696939,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,24,26.5,25,25.5,16.2,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111147",2019-09-16 04:26:00,-0.878425,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111148",2019-09-16 04:27:00,-0.734075,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111149",2019-09-16 04:28:00,-0.771732,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111150",2019-09-16 04:29:00,-0.458768,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111151",2019-09-16 04:30:00,-0.910502,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.41328,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111152",2019-09-16 04:31:00,-0.659771,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111153",2019-09-16 04:32:00,-0.81222,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111154",2019-09-16 04:33:00,-0.691171,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111155",2019-09-16 04:34:00,-0.704882,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111156",2019-09-16 04:35:00,-0.775811,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111157",2019-09-16 04:36:00,-0.793396,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111158",2019-09-16 04:37:00,-0.75054,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111159",2019-09-16 04:38:00,-0.75066,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.42336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111160",2019-09-16 04:39:00,-0.763659,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111161",2019-09-16 04:40:00,-0.741884,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111162",2019-09-16 04:41:00,-0.813738,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,15.9,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111163",2019-09-16 04:42:00,-0.802595,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,15.9,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111164",2019-09-16 04:43:00,-0.769923,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,15.9,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111165",2019-09-16 04:44:00,-0.800488,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,15.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111166",2019-09-16 04:45:00,-0.793374,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,15.9,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111167",2019-09-16 04:46:00,-0.809608,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111168",2019-09-16 04:47:00,-0.856391,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111169",2019-09-16 04:48:00,-0.785185,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111170",2019-09-16 04:49:00,-1.00065,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111171",2019-09-16 04:50:00,-0.808556,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.3,0.78624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111172",2019-09-16 04:51:00,-0.830673,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.3,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111173",2019-09-16 04:52:00,-0.752369,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.2,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111174",2019-09-16 04:53:00,-0.844844,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26.5,25,25.5,16.1,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111175",2019-09-16 04:54:00,-0.931916,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111176",2019-09-16 04:55:00,-0.844503,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111177",2019-09-16 04:56:00,-0.863641,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111178",2019-09-16 04:57:00,-0.87105,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111179",2019-09-16 04:58:00,-0.723932,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111180",2019-09-16 04:59:00,-0.888313,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16.1,0.40509,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111181",2019-09-16 05:00:00,-0.882286,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111182",2019-09-16 05:01:00,-0.826761,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111183",2019-09-16 05:02:00,-0.808408,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.63945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111184",2019-09-16 05:03:00,-0.768998,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111185",2019-09-16 05:04:00,-0.758134,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111186",2019-09-16 05:05:00,-0.754555,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111187",2019-09-16 05:06:00,-0.760557,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.7,0.60228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111188",2019-09-16 05:07:00,-0.769171,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.6,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111189",2019-09-16 05:08:00,-0.76365,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.6,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111190",2019-09-16 05:09:00,-0.78048,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.6,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111191",2019-09-16 05:10:00,-0.79344,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.58401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111192",2019-09-16 05:11:00,-0.771967,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,16,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111193",2019-09-16 05:12:00,-0.78481,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.57078,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111194",2019-09-16 05:13:00,-0.779371,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.7,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111195",2019-09-16 05:14:00,-0.772893,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.55818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111196",2019-09-16 05:15:00,-0.782598,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.7,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111197",2019-09-16 05:16:00,-0.779186,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.7,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111198",2019-09-16 05:17:00,-0.801261,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.7,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111199",2019-09-16 05:18:00,-0.798763,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111200",2019-09-16 05:19:00,-0.505349,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111201",2019-09-16 05:20:00,-0.860028,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111202",2019-09-16 05:21:00,-0.744238,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.54495,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111203",2019-09-16 05:22:00,-0.723708,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.55755,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111204",2019-09-16 05:23:00,-0.725672,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.9,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111205",2019-09-16 05:24:00,-0.772223,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.87381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111206",2019-09-16 05:25:00,-0.731406,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.90531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111207",2019-09-16 05:26:00,-0.712964,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.8,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111208",2019-09-16 05:27:00,-0.745603,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.7,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111209",2019-09-16 05:28:00,-0.719095,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.5,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111210",2019-09-16 05:29:00,-0.73171,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.4,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111211",2019-09-16 05:30:00,-0.736412,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.3,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111212",2019-09-16 05:31:00,-0.719913,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.2,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111213",2019-09-16 05:32:00,-0.753394,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.2,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111214",2019-09-16 05:33:00,-0.725563,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.2,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111215",2019-09-16 05:34:00,-0.704647,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.2,0.58401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111216",2019-09-16 05:35:00,-0.729527,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.2,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111217",2019-09-16 05:36:00,-0.720948,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25.5,15.2,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111218",2019-09-16 05:37:00,-0.743201,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111219",2019-09-16 05:38:00,-0.749774,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.2,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111220",2019-09-16 05:39:00,-0.673816,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.2,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111221",2019-09-16 05:40:00,-0.703995,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.57393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111222",2019-09-16 05:41:00,-0.744501,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15,0.56196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111223",2019-09-16 05:42:00,-0.744095,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.56826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111224",2019-09-16 05:43:00,-0.746103,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111225",2019-09-16 05:44:00,-0.436251,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111226",2019-09-16 05:45:00,-0.725147,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111227",2019-09-16 05:46:00,-0.716725,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.2,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111228",2019-09-16 05:47:00,-0.723559,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.2,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111229",2019-09-16 05:48:00,-0.938787,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111230",2019-09-16 05:49:00,-0.7349,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15.1,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111231",2019-09-16 05:50:00,-0.775108,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,14.9,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111232",2019-09-16 05:51:00,-0.749638,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,14.8,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111233",2019-09-16 05:52:00,-0.761525,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,14.7,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111234",2019-09-16 05:53:00,-0.761335,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,14.7,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111235",2019-09-16 05:54:00,-0.757876,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,14.8,0.57519,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111236",2019-09-16 05:55:00,-0.727163,0,0,25.5,22,22,18,29,28.5,29,0,0,25,23,22.5,23.5,26.5,25,25,15,0.57645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111237",2019-09-16 05:56:00,-0.781176,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111238",2019-09-16 05:57:00,-0.758083,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15.1,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111239",2019-09-16 05:58:00,-0.781762,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15.1,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111240",2019-09-16 05:59:00,-0.778666,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15.1,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111241",2019-09-16 06:00:00,-0.762883,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111242",2019-09-16 06:01:00,-1.0378,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111243",2019-09-16 06:02:00,-0.744624,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,14.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111244",2019-09-16 06:03:00,-0.760056,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,14.7,0.55818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111245",2019-09-16 06:04:00,-0.7473,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,14.8,0.55629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111246",2019-09-16 06:05:00,-0.761147,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,14.8,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111247",2019-09-16 06:06:00,-0.742966,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,14.9,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111248",2019-09-16 06:07:00,-0.731816,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15,0.54747,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111249",2019-09-16 06:08:00,-1.06302,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15.1,0.55314,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111250",2019-09-16 06:09:00,-0.749737,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,25,25,15.2,0.55944,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111251",2019-09-16 06:10:00,-0.759173,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,23,22.5,23.5,26.5,24.5,25,15.2,0.567,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111252",2019-09-16 06:11:00,-0.747694,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.56007,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111253",2019-09-16 06:12:00,-0.720465,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.54747,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111254",2019-09-16 06:13:00,-0.68418,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.55251,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111255",2019-09-16 06:14:00,-0.755271,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.3,0.55314,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111256",2019-09-16 06:15:00,-0.982899,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.3,0.54747,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111257",2019-09-16 06:16:00,-0.751499,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.56511,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111258",2019-09-16 06:17:00,-0.677097,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.55944,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111259",2019-09-16 06:18:00,-0.665492,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111260",2019-09-16 06:19:00,-0.732354,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.81711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111261",2019-09-16 06:20:00,-0.701526,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111262",2019-09-16 06:21:00,-0.689032,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111263",2019-09-16 06:22:00,-0.699181,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111264",2019-09-16 06:23:00,-0.656234,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111265",2019-09-16 06:24:00,-0.657821,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111266",2019-09-16 06:25:00,-0.650153,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,14.9,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111267",2019-09-16 06:26:00,-0.622909,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111268",2019-09-16 06:27:00,-0.673311,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111269",2019-09-16 06:28:00,-0.65889,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111270",2019-09-16 06:29:00,-0.622265,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.1,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111271",2019-09-16 06:30:00,-0.66453,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.1,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111272",2019-09-16 06:31:00,-0.670801,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111273",2019-09-16 06:32:00,-0.655545,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.4,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111274",2019-09-16 06:33:00,-0.656578,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.5,0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111275",2019-09-16 06:34:00,-0.673203,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.6,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111276",2019-09-16 06:35:00,-0.555293,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.6,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
