"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"111277",2019-09-16 06:36:00,-0.683092,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.7,0.79821,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111278",2019-09-16 06:37:00,-0.953793,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.7,0.71379,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111279",2019-09-16 06:38:00,-0.757962,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.8,0.55314,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111280",2019-09-16 06:39:00,-0.769211,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.7,0.54054,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111281",2019-09-16 06:40:00,-0.820696,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.7,0.52164,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111282",2019-09-16 06:41:00,-0.775804,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.6,0.50967,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111283",2019-09-16 06:42:00,-0.772643,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.4,0.50967,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111284",2019-09-16 06:43:00,-0.766512,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.53361,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111285",2019-09-16 06:44:00,-0.76615,0,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.2,0.52227,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111286",2019-09-16 06:45:00,-0.916647,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.1,1.94607,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111287",2019-09-16 06:46:00,-0.71685,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,15.1,0.52731,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111288",2019-09-16 06:47:00,-0.744413,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26.5,24.5,25,14.9,0.51597,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111289",2019-09-16 06:48:00,-0.849996,6,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.53109,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111290",2019-09-16 06:49:00,-0.619392,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15,0.53928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111291",2019-09-16 06:50:00,-0.696366,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111292",2019-09-16 06:51:00,-0.686859,8,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111293",2019-09-16 06:52:00,-0.697204,9,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111294",2019-09-16 06:53:00,-0.682846,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111295",2019-09-16 06:54:00,-0.664763,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111296",2019-09-16 06:55:00,-0.875572,10,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111297",2019-09-16 06:56:00,-0.668204,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111298",2019-09-16 06:57:00,-0.675826,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111299",2019-09-16 06:58:00,-0.674964,11,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111300",2019-09-16 06:59:00,-0.711481,12,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111301",2019-09-16 07:00:00,-0.818159,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111302",2019-09-16 07:01:00,-0.674791,13,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52038,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111303",2019-09-16 07:02:00,-0.603007,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111304",2019-09-16 07:03:00,-0.668654,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111305",2019-09-16 07:04:00,-0.686647,14,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111306",2019-09-16 07:05:00,-0.538971,15,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111307",2019-09-16 07:06:00,-0.677769,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111308",2019-09-16 07:07:00,-0.721567,16,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.53298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111309",2019-09-16 07:08:00,-0.720791,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.52542,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111310",2019-09-16 07:09:00,-0.72591,18,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111311",2019-09-16 07:10:00,-0.739866,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.90531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111312",2019-09-16 07:11:00,-0.754737,17,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111313",2019-09-16 07:12:00,-0.748298,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111314",2019-09-16 07:13:00,-0.723278,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111315",2019-09-16 07:14:00,-0.765819,20,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111316",2019-09-16 07:15:00,-0.507102,22,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111317",2019-09-16 07:16:00,-0.983434,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111318",2019-09-16 07:17:00,-0.750058,23,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.7,0.47439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111319",2019-09-16 07:18:00,-0.743548,24,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.7,0.47439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111320",2019-09-16 07:19:00,-0.754372,26,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.6,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111321",2019-09-16 07:20:00,-0.816219,28,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.6,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111322",2019-09-16 07:21:00,-0.759688,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.6,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111323",2019-09-16 07:22:00,-0.615935,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.7,0.4662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111324",2019-09-16 07:23:00,-0.947626,30,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.7,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111325",2019-09-16 07:24:00,-0.776716,32,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.7,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111326",2019-09-16 07:25:00,-0.763503,34,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.8,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111327",2019-09-16 07:26:00,-0.754554,36,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,14.9,0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111328",2019-09-16 07:27:00,-0.778654,37,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15,0.441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111329",2019-09-16 07:28:00,-0.755826,38,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111330",2019-09-16 07:29:00,0,39,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.1,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111331",2019-09-16 07:30:00,-0.754861,42,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.2,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111332",2019-09-16 07:31:00,-0.758397,42,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.3,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111333",2019-09-16 07:32:00,-0.776298,45,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.5,0.41013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111334",2019-09-16 07:33:00,-0.750819,46,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.6,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111335",2019-09-16 07:34:00,-0.731387,48,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.7,0.38052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111336",2019-09-16 07:35:00,-0.750255,49,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.8,0.36855,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111337",2019-09-16 07:36:00,-0.868846,50,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.7,0.36918,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111338",2019-09-16 07:37:00,-0.757247,52,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.7,0.36855,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111339",2019-09-16 07:38:00,-0.760988,54,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.6,0.36162,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111340",2019-09-16 07:39:00,-0.763738,56,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.6,0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111341",2019-09-16 07:40:00,-0.880832,59,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.6,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111342",2019-09-16 07:41:00,-0.728035,61,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.7,0.32508,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111343",2019-09-16 07:42:00,-0.571125,64,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,15.8,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111344",2019-09-16 07:43:00,-0.555982,65,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111345",2019-09-16 07:44:00,-0.645793,66,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.2,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111346",2019-09-16 07:45:00,-0.533878,68,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.3,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111347",2019-09-16 07:46:00,-0.74683,70,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.5,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111348",2019-09-16 07:47:00,-0.74558,72,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.6,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111349",2019-09-16 07:48:00,-0.762315,75,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.6,0.28791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111350",2019-09-16 07:49:00,-0.737623,79,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.7,0.27594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111351",2019-09-16 07:50:00,-0.737589,81,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.7,0.24444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111352",2019-09-16 07:51:00,-0.70683,83,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.7,0.23499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111353",2019-09-16 07:52:00,-0.713548,87,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.6,0.21987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111354",2019-09-16 07:53:00,-0.726731,77,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.5,0.24444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111355",2019-09-16 07:54:00,-0.718695,89,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.5,0.20664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111356",2019-09-16 07:55:00,-0.658622,89,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.5,0.18648,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111357",2019-09-16 07:56:00,-0.70105,95,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.7,0.1638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111358",2019-09-16 07:57:00,-0.779205,100,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,16.9,0.15057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111359",2019-09-16 07:58:00,-0.713154,104,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,17.1,0.1575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111360",2019-09-16 07:59:00,-0.73429,115,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,17.3,0.13797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111361",2019-09-16 08:00:00,0,117,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,17.5,0.11781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111362",2019-09-16 08:01:00,-0.744526,118,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,24.5,25,17.6,0.12474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111363",2019-09-16 08:02:00,-0.917674,101,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,17.8,0.1386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111364",2019-09-16 08:03:00,-0.624157,114,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,17.9,0.12411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111365",2019-09-16 08:04:00,-0.670306,124,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.1,0.36414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111366",2019-09-16 08:05:00,-0.596014,129,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.1,0.09387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111367",2019-09-16 08:06:00,-0.723469,130,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.1,0.06867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111368",2019-09-16 08:07:00,-0.730392,139,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18,0.04347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111369",2019-09-16 08:08:00,-0.713197,124,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,17.9,0.06867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111370",2019-09-16 08:09:00,-0.791445,142,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,17.8,0.04914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111371",2019-09-16 08:10:00,-0.730875,137,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,17.8,0.04221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111372",2019-09-16 08:11:00,-0.731567,128,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18,0.02961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111373",2019-09-16 08:12:00,-0.723445,135,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.2,0.01197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111374",2019-09-16 08:13:00,-0.705067,118,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.5,0.2457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111375",2019-09-16 08:14:00,-0.724995,126,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.7,0.01638,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111376",2019-09-16 08:15:00,-0.558517,137,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,22.5,23.5,26,25,25,18.8,0.31815,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111377",2019-09-16 08:16:00,-0.651383,170,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.8,0.35595,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111378",2019-09-16 08:17:00,-0.705589,170,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111379",2019-09-16 08:18:00,-0.723707,170,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,0.13734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111380",2019-09-16 08:19:00,-0.72505,171,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,1.34127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111381",2019-09-16 08:20:00,-0.73386,175,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.8,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111382",2019-09-16 08:21:00,-0.710305,177,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,-0.08946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111383",2019-09-16 08:22:00,-0.72567,180,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111384",2019-09-16 08:23:00,-0.858753,186,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,-0.09576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111385",2019-09-16 08:24:00,-0.779245,187,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111386",2019-09-16 08:25:00,-0.701261,192,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.7,-0.10521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111387",2019-09-16 08:26:00,-0.713359,194,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.8,-0.11718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111388",2019-09-16 08:27:00,-0.819656,197,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.9,-0.14427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111389",2019-09-16 08:28:00,-0.695115,201,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,18.9,-0.1512,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111390",2019-09-16 08:29:00,-1.10019,203,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19,-0.07119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111391",2019-09-16 08:30:00,-0.701332,207,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.1,-0.04536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111392",2019-09-16 08:31:00,-0.71287,209,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.2,-0.03906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111393",2019-09-16 08:32:00,-0.704039,214,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.1,-0.17073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111394",2019-09-16 08:33:00,-0.73038,216,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.1,-0.26523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111395",2019-09-16 08:34:00,-0.694141,219,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.2,-0.19593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111396",2019-09-16 08:35:00,-0.56556,224,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.1,-0.21483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111397",2019-09-16 08:36:00,-0.67593,225,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.1,-0.31122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111398",2019-09-16 08:37:00,-0.695094,229,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.2,-0.26586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111399",2019-09-16 08:38:00,-0.701752,234,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.4,-0.25452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111400",2019-09-16 08:39:00,-0.733851,238,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.4,-0.33453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111401",2019-09-16 08:40:00,-0.704669,242,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.5,-0.20916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111402",2019-09-16 08:41:00,-0.691508,246,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.6,0.03969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111403",2019-09-16 08:42:00,-0.653075,250,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.7,0.01701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111404",2019-09-16 08:43:00,-0.733944,253,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.8,-0.06426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111405",2019-09-16 08:44:00,-0.733361,257,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.8,-0.18963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111406",2019-09-16 08:45:00,-0.695765,259,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.9,-0.36666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111407",2019-09-16 08:46:00,-0.716629,263,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.9,-0.39123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111408",2019-09-16 08:47:00,-0.781487,267,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.9,-0.42903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111409",2019-09-16 08:48:00,-0.712252,272,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20,-0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111410",2019-09-16 08:49:00,-1.03595,274,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,19.9,-0.49203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111411",2019-09-16 08:50:00,-0.709976,278,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20,-0.51912,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111412",2019-09-16 08:51:00,-0.630333,281,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.1,-0.55566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111413",2019-09-16 08:52:00,-0.577934,286,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20,-0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111414",2019-09-16 08:53:00,-0.695709,289,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20,-0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111415",2019-09-16 08:54:00,-0.698898,293,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.1,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111416",2019-09-16 08:55:00,-0.694283,295,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.3,-0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111417",2019-09-16 08:56:00,-0.64528,300,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.3,-0.5607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111418",2019-09-16 08:57:00,-0.701335,303,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.5,-0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111419",2019-09-16 08:58:00,-0.716814,308,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.5,-0.49896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111420",2019-09-16 08:59:00,-0.652467,310,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.6,-0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111421",2019-09-16 09:00:00,-0.663284,316,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.7,-0.53928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111422",2019-09-16 09:01:00,-0.654199,319,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.8,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111423",2019-09-16 09:02:00,-0.602392,321,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.9,-0.54558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111424",2019-09-16 09:03:00,-0.924863,326,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,20.9,-0.7434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111425",2019-09-16 09:04:00,-0.687513,331,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,21.1,-0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111426",2019-09-16 09:05:00,-0.733487,335,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,21.6,-0.76419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111427",2019-09-16 09:06:00,-0.753888,337,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,21.9,-0.77679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111428",2019-09-16 09:07:00,-0.798418,341,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,22.2,-0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111429",2019-09-16 09:08:00,-0.82374,345,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,22.3,-0.72576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111430",2019-09-16 09:09:00,-0.613888,349,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,22.7,-0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111431",2019-09-16 09:10:00,-0.99126,353,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,22.9,-0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111432",2019-09-16 09:11:00,-1.05222,357,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.5,-0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111433",2019-09-16 09:12:00,-0.952971,359,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.6,-0.66213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111434",2019-09-16 09:13:00,-0.927399,366,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.7,-0.83664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111435",2019-09-16 09:14:00,-1.00405,369,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.9,-0.88389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111436",2019-09-16 09:15:00,-0.84533,373,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.2,-0.90405,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111437",2019-09-16 09:16:00,-0.844241,378,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.4,-0.87633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111438",2019-09-16 09:17:00,-0.74823,381,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.6,-0.8631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111439",2019-09-16 09:18:00,-0.714685,383,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24,-1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111440",2019-09-16 09:19:00,-0.929274,376,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.2,0.46557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111441",2019-09-16 09:20:00,-0.715011,374,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.6,-0.92673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111442",2019-09-16 09:21:00,-0.698455,385,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.1,-1.00863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111443",2019-09-16 09:22:00,-0.792179,370,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.6,-1.02816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111444",2019-09-16 09:23:00,-0.693834,389,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.5,-1.05336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111445",2019-09-16 09:24:00,-0.626342,409,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.5,-1.2033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111446",2019-09-16 09:25:00,-0.616353,415,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,23.1,-1.21842,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111447",2019-09-16 09:26:00,-0.56542,419,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,22,-1.23606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111448",2019-09-16 09:27:00,-0.591477,420,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,21.9,-1.21275,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111449",2019-09-16 09:28:00,-0.596915,422,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,21.8,-1.26819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111450",2019-09-16 09:29:00,-0.808072,426,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,22.8,-1.2726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111451",2019-09-16 09:30:00,-0.794808,429,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.2,0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111452",2019-09-16 09:31:00,-0.679978,433,0,25.5,22,22,18,29,28.5,29,0,0,24.5,22.5,23,23.5,26,25,25,24.3,-1.29906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111453",2019-09-16 09:32:00,-0.711919,437,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,22.7,-1.1781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111454",2019-09-16 09:33:00,-0.666017,442,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,22.1,-1.24866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111455",2019-09-16 09:34:00,-1.07666,447,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,23.1,-1.34883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111456",2019-09-16 09:35:00,-0.708426,449,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,23.3,-1.29843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111457",2019-09-16 09:36:00,-0.635092,453,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,23.4,-1.36269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111458",2019-09-16 09:37:00,-0.723465,456,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,23.4,-1.06533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111459",2019-09-16 09:38:00,-0.745236,463,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,24.7,-1.04139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111460",2019-09-16 09:39:00,-1.27998,466,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,25.8,-1.09116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111461",2019-09-16 09:40:00,-0.823258,471,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,26.1,-1.19889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111462",2019-09-16 09:41:00,-0.96357,474,0,25.5,22,22,18,29,28.5,29,0,0,25,22.5,23,23.5,26,25,25,26.2,-1.45845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111463",2019-09-16 09:42:00,-0.870917,480,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.4,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111464",2019-09-16 09:43:00,-0.962,482,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.2,-1.43136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111465",2019-09-16 09:44:00,-0.970067,489,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.4,-1.46853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111466",2019-09-16 09:45:00,-1.0218,489,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.4,-1.39293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111467",2019-09-16 09:46:00,-0.849134,489,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.8,-1.4742,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111468",2019-09-16 09:47:00,-0.978081,498,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.6,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111469",2019-09-16 09:48:00,-0.870719,503,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26.1,-1.49436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111470",2019-09-16 09:49:00,-0.812952,508,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25,-1.50066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111471",2019-09-16 09:50:00,-0.420467,514,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,24.9,-1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111472",2019-09-16 09:51:00,-0.762649,516,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25,-1.51956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111473",2019-09-16 09:52:00,-0.740521,519,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.7,-1.52523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111474",2019-09-16 09:53:00,-0.727789,523,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.2,-1.50129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111475",2019-09-16 09:54:00,-0.733986,526,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.2,-1.51452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111476",2019-09-16 09:55:00,-0.701474,528,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.2,-1.52649,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111477",2019-09-16 09:56:00,-1.07475,533,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,24.2,-1.65879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111478",2019-09-16 09:57:00,-0.679349,538,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,24.5,-1.6758,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111479",2019-09-16 09:58:00,-0.744981,542,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,23.9,-1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111480",2019-09-16 09:59:00,-0.703874,546,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25,-1.30284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111481",2019-09-16 10:00:00,-0.741992,549,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.5,-1.43766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111482",2019-09-16 10:01:00,-0.942068,553,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26.4,-1.50003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111483",2019-09-16 10:02:00,-0.756181,555,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,27.1,-1.58193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111484",2019-09-16 10:03:00,-0.897704,561,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26.9,-1.94733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111485",2019-09-16 10:04:00,-0.588951,562,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.4,-1.9782,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111486",2019-09-16 10:05:00,-0.927615,565,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,23.9,-1.98576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111487",2019-09-16 10:06:00,-0.765468,567,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,24.9,-2.01033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111488",2019-09-16 10:07:00,-0.726731,575,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26,-2.01789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111489",2019-09-16 10:08:00,-0.738937,578,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26.4,-2.03553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111490",2019-09-16 10:09:00,-0.732621,582,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.2,-2.0538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111491",2019-09-16 10:10:00,-0.77894,584,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.9,-2.06703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111492",2019-09-16 10:11:00,-0.716263,587,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.9,-2.08026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111493",2019-09-16 10:12:00,-0.724242,593,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26.9,-2.09286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111494",2019-09-16 10:13:00,-0.749923,594,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,26.9,-2.11113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111495",2019-09-16 10:14:00,-0.703011,600,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,27.7,-2.12184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111496",2019-09-16 10:15:00,-0.711007,603,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28,-2.14704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111497",2019-09-16 10:16:00,-0.843937,607,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28,-2.15019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111498",2019-09-16 10:17:00,-0.741173,610,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28.7,-2.0034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111499",2019-09-16 10:18:00,-0.715479,614,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28.7,-1.80936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111500",2019-09-16 10:19:00,-0.740579,620,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28.9,-1.85976,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111501",2019-09-16 10:20:00,-0.719114,620,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28.5,-1.82196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111502",2019-09-16 10:21:00,-0.738421,624,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28,-1.98513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111503",2019-09-16 10:22:00,-0.745569,627,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,27.5,-2.11743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111504",2019-09-16 10:23:00,-0.719265,630,0.057,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,28,-2.18169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111505",2019-09-16 10:24:00,-0.884232,635,3.364,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.8,1.16991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111506",2019-09-16 10:25:00,-0.729221,641,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23,23,23.5,26,25,25,25.2,-2.205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111507",2019-09-16 10:26:00,-0.723528,644,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25,25.8,-2.2176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111508",2019-09-16 10:27:00,-0.729259,648,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25,26.3,-2.2365,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111509",2019-09-16 10:28:00,-0.629181,653,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,27.1,-2.24721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111510",2019-09-16 10:29:00,-0.717725,656,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,27.5,-2.25729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111511",2019-09-16 10:30:00,-0.588299,659,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,28,-2.32722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111512",2019-09-16 10:31:00,-0.771923,662,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,27.9,-2.19996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111513",2019-09-16 10:32:00,-0.532338,665,0.069,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,27.2,-2.23713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111514",2019-09-16 10:33:00,-0.729358,669,0.057,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,25.6,-2.2806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111515",2019-09-16 10:34:00,-0.719423,672,0.057,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,25,-2.26989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111516",2019-09-16 10:35:00,-0.440021,675,0.06,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25,23.9,-1.76526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111517",2019-09-16 10:36:00,0,679,0.055,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25,24.9,-1.73439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111518",2019-09-16 10:37:00,0,682,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,25,-1.86039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111519",2019-09-16 10:38:00,0,686,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,24.6,-1.70226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111520",2019-09-16 10:39:00,0,690,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,25,-1.35513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111521",2019-09-16 10:40:00,0,693,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,26.5,-1.47546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111522",2019-09-16 10:41:00,0,696,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,27.4,-1.50759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111523",2019-09-16 10:42:00,0,702,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,27.6,-0.8001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111524",2019-09-16 10:43:00,0,705,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,27.3,-1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111525",2019-09-16 10:44:00,0,708,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,23.5,26,25,25.5,27.5,-1.06596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111526",2019-09-16 10:45:00,0,713,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,25.9,-1.05399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111527",2019-09-16 10:46:00,0,713,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,26,-1.04643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111528",2019-09-16 10:47:00,0,718,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27,-1.01115,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111529",2019-09-16 10:48:00,0,721,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,26.2,-1.11573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111530",2019-09-16 10:49:00,0,724,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28,-1.12581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111531",2019-09-16 10:50:00,0,728,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.5,-1.12266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111532",2019-09-16 10:51:00,0,731,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.1,-1.11447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111533",2019-09-16 10:52:00,0,731,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.7,-1.95804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111534",2019-09-16 10:53:00,0,732,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.6,-1.94796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111535",2019-09-16 10:54:00,0,732,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.9,-1.93473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111536",2019-09-16 10:55:00,0,736,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.3,-1.77219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111537",2019-09-16 10:56:00,0,743,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.8,-1.5435,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111538",2019-09-16 10:57:00,0,747,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.6,-1.57059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111539",2019-09-16 10:58:00,0,747,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,26.9,-1.64556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111540",2019-09-16 10:59:00,0,753,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.1,-1.72053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111541",2019-09-16 11:00:00,0,754,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,26.9,-1.94229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111542",2019-09-16 11:01:00,0,764,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.1,-1.14723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111543",2019-09-16 11:02:00,0,765,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.3,-1.15983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111544",2019-09-16 11:03:00,0,768,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.3,-1.17621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111545",2019-09-16 11:04:00,0,771,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28,-1.18566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111546",2019-09-16 11:05:00,0,774,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.9,-1.20456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111547",2019-09-16 11:06:00,0,778,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,26.2,-2.13507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111548",2019-09-16 11:07:00,0,781,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.7,-2.13759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111549",2019-09-16 11:08:00,0.797006,782,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.1,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111550",2019-09-16 11:09:00,1.94128,786,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.2,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111551",2019-09-16 11:10:00,3.80812,789,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.8,-2.18169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111552",2019-09-16 11:11:00,8.65583,793,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,30,-2.19492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111553",2019-09-16 11:12:00,6.8438,794,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.4,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111554",2019-09-16 11:13:00,4.38505,795,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.6,-1.74384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111555",2019-09-16 11:14:00,2.10104,797,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.1,-1.7451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111556",2019-09-16 11:15:00,1.86388,798,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.1,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111557",2019-09-16 11:16:00,1.06551,808,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.5,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111558",2019-09-16 11:17:00,0.754452,809,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.3,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111559",2019-09-16 11:18:00,0.838048,816,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,30.2,-2.27367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111560",2019-09-16 11:19:00,0.883442,819,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,30.4,-2.27367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111561",2019-09-16 11:20:00,1.30995,820,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,30.2,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111562",2019-09-16 11:21:00,1.59763,823,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.1,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111563",2019-09-16 11:22:00,2.23633,826,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.1,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111564",2019-09-16 11:23:00,2.65619,831,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.8,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111565",2019-09-16 11:24:00,2.84216,830,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.6,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111566",2019-09-16 11:25:00,2.78687,835,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,26.4,-2.29824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111567",2019-09-16 11:26:00,2.73582,839,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.9,-2.31651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111568",2019-09-16 11:27:00,2.42706,840,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.8,-2.30202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111569",2019-09-16 11:28:00,2.05359,840,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.9,-2.30769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111570",2019-09-16 11:29:00,1.83993,843,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28,-1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111571",2019-09-16 11:30:00,1.51718,848,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.1,-1.91142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111572",2019-09-16 11:31:00,1.68051,851,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,27.6,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111573",2019-09-16 11:32:00,2.14114,854,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.4,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111574",2019-09-16 11:33:00,1.65567,859,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.4,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111575",2019-09-16 11:34:00,1.64478,859,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,28.8,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111576",2019-09-16 11:35:00,1.86653,860,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.6,-2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111577",2019-09-16 11:36:00,2.04147,862,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25,25.5,29.1,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"111578",2019-09-16 11:37:00,0.669571,868,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,29.9,-2.97738,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111579",2019-09-16 11:38:00,0.211464,869,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,30.2,-2.9862,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111580",2019-09-16 11:39:00,0,876,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,28.8,-2.98053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111581",2019-09-16 11:40:00,0,878,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,28.8,-2.94273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111582",2019-09-16 11:41:00,0,881,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,27.4,-2.91249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111583",2019-09-16 11:42:00,0,883,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,26.8,-2.90556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
