"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"111584",2019-09-16 11:43:00,0.274669,882,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,26.9,-2.8791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111585",2019-09-16 11:44:00,1.1387,885,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,26.4,-2.88036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111586",2019-09-16 11:45:00,-2.63244,887,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,27.5,-2.44503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111587",2019-09-16 11:46:00,-2.51398,888,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,26.7,-2.44629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111588",2019-09-16 11:47:00,-3.08147,895,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,25.8,-2.54583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111589",2019-09-16 11:48:00,-2.34163,893,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,27.2,-2.73798,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111590",2019-09-16 11:49:00,-2.07762,896,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,28.4,-3.08322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111591",2019-09-16 11:50:00,-2.02334,898,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,28.9,-3.10653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111592",2019-09-16 11:51:00,-1.96289,905,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,27.7,-3.10149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111593",2019-09-16 11:52:00,-1.68641,906,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,27.2,-3.12291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111594",2019-09-16 11:53:00,-1.50934,907,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,28.4,-3.11535,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111595",2019-09-16 11:54:00,-1.23022,905,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,29.8,-3.12165,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111596",2019-09-16 11:55:00,-1.12045,909,0,25.5,22,22,18,29,28.5,29,0,0,25,23,23.5,24,26,25.5,25.5,29.8,-3.1248,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111597",2019-09-16 11:56:00,-0.981966,910,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,30.8,-3.11913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111598",2019-09-16 11:57:00,-0.899464,913,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,29.6,-3.12669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111599",2019-09-16 11:58:00,-1.00784,914,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,27.9,-3.14496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111600",2019-09-16 11:59:00,-0.80491,916,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,29.3,-3.1626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111601",2019-09-16 12:00:00,-0.659331,920,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,29.5,-2.92383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111602",2019-09-16 12:01:00,-0.773522,927,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,28.7,-2.75373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111603",2019-09-16 12:02:00,NA,NA,NA,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,NA,NA,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111604",2019-09-16 12:03:00,-1.00261,935,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.2,-2.8035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111605",2019-09-16 12:04:00,-0.686264,936,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.4,-2.90871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111606",2019-09-16 12:05:00,-0.767287,941,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.6,-3.02652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111607",2019-09-16 12:06:00,-0.789566,939,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.2,-3.28986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111608",2019-09-16 12:07:00,-0.748517,936,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,27.4,-3.29553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111609",2019-09-16 12:08:00,-0.912155,939,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,27.1,-3.29679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111610",2019-09-16 12:09:00,-0.770808,944,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26,-3.3327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111611",2019-09-16 12:10:00,-0.771082,948,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.1,-3.35349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111612",2019-09-16 12:11:00,-0.762249,947,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.7,-3.3516,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111613",2019-09-16 12:12:00,-0.750802,953,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,28.1,-3.36483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111614",2019-09-16 12:13:00,-0.769297,954,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,27.8,-3.42909,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111615",2019-09-16 12:14:00,-0.770527,955,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.9,-3.45303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111616",2019-09-16 12:15:00,-0.568719,958,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.2,-3.46059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111617",2019-09-16 12:16:00,-0.766095,959,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.4,-2.98116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111618",2019-09-16 12:17:00,-0.740434,961,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,24.9,-3.03093,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111619",2019-09-16 12:18:00,-0.724784,963,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25,-3.06873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111620",2019-09-16 12:19:00,-0.757639,960,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.2,-3.15063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111621",2019-09-16 12:20:00,-0.702536,965,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.2,-3.52107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111622",2019-09-16 12:21:00,-0.535185,967,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.4,-3.53871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111623",2019-09-16 12:22:00,0,970,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.8,-3.5658,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111624",2019-09-16 12:23:00,-0.544565,971,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.8,-3.5595,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111625",2019-09-16 12:24:00,-0.62485,966,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.5,-3.55446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111626",2019-09-16 12:25:00,-0.73963,972,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.5,-3.57336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111627",2019-09-16 12:26:00,-0.807449,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.9,-3.57399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111628",2019-09-16 12:27:00,-0.780324,981,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.4,-3.58029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111629",2019-09-16 12:28:00,-0.682221,980,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,28,-3.591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111630",2019-09-16 12:29:00,-0.774212,983,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,28.8,-3.56139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111631",2019-09-16 12:30:00,-0.754232,981,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,28.5,-3.09393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111632",2019-09-16 12:31:00,-0.784037,987,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.8,-3.1374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111633",2019-09-16 12:32:00,-0.806808,986,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.8,-3.15756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111634",2019-09-16 12:33:00,-0.781745,988,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,27.6,-3.22056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111635",2019-09-16 12:34:00,-0.514064,988,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26.8,-3.3138,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111636",2019-09-16 12:35:00,-1.02495,992,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.5,-3.64896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111637",2019-09-16 12:36:00,-0.773299,994,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.9,-3.65526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111638",2019-09-16 12:37:00,-0.76546,993,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.4,-3.6792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111639",2019-09-16 12:38:00,-0.776559,995,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,24.9,-3.6918,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111640",2019-09-16 12:39:00,-0.815923,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,24.7,-3.69936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111641",2019-09-16 12:40:00,-0.792841,995,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25,-3.73149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111642",2019-09-16 12:41:00,-0.618351,996,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,24.6,-3.77496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111643",2019-09-16 12:42:00,-0.771344,998,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.5,-3.78126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111644",2019-09-16 12:43:00,-0.765866,1001,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25,-3.74913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111645",2019-09-16 12:44:00,-0.963822,1004,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,25.6,-3.25773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111646",2019-09-16 12:45:00,-0.828477,1004,0,25.5,22,22,18,29,28.5,29,0,0,25,23,24,24,26,25.5,25.5,26,-3.18276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111647",2019-09-16 12:46:00,-0.801267,1007,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,25.5,26.4,-3.14433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111648",2019-09-16 12:47:00,-0.806995,1005,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,25.5,26.2,-3.15063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111649",2019-09-16 12:48:00,-0.745154,1005,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.8,-3.4398,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"111650",2019-09-16 12:49:00,-0.809119,1007,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,25.5,27.9,-3.72456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111651",2019-09-16 12:50:00,-0.82269,1007,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,25.5,26.1,-3.73653,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111652",2019-09-16 12:51:00,-0.841214,1011,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,25.5,26.7,-3.74283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111653",2019-09-16 12:52:00,-0.810962,1010,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,25.5,27,-3.73842,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111654",2019-09-16 12:53:00,-0.811155,1010,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.8,-3.73086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111655",2019-09-16 12:54:00,-0.813738,1012,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.6,-3.71952,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111656",2019-09-16 12:55:00,-0.749864,1012,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.6,-3.71196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111657",2019-09-16 12:56:00,-0.805992,1012,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.7,-3.71385,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111658",2019-09-16 12:57:00,-0.813051,1011,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.5,-3.71826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111659",2019-09-16 12:58:00,-0.807041,1012,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.3,-3.26529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111660",2019-09-16 12:59:00,-0.837724,1016,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.2,-3.25773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111661",2019-09-16 13:00:00,-0.828932,1016,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,25.9,-3.16953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111662",2019-09-16 13:01:00,-0.75628,1017,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,25.8,-3.3516,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111663",2019-09-16 13:02:00,-1.07348,1018,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.6,-3.40893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111664",2019-09-16 13:03:00,-0.851876,1018,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.4,-3.71385,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111665",2019-09-16 13:04:00,-0.684731,1017,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.1,-3.72834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111666",2019-09-16 13:05:00,-0.821898,1017,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.7,-3.72393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111667",2019-09-16 13:06:00,-0.835542,1019,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,29.3,-3.73023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111668",2019-09-16 13:07:00,-0.840967,1017,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.2,-3.73023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111669",2019-09-16 13:08:00,-0.861557,1018,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.8,-3.72456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111670",2019-09-16 13:09:00,-0.770597,1019,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.4,-3.72708,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111671",2019-09-16 13:10:00,-0.78388,1022,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.3,-3.73338,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111672",2019-09-16 13:11:00,-0.86704,1022,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.4,-3.58659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111673",2019-09-16 13:12:00,-0.78908,1027,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.7,-3.2697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111674",2019-09-16 13:13:00,-0.784687,1025,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.9,-3.28356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111675",2019-09-16 13:14:00,-0.7957,1026,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.2,-3.32136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111676",2019-09-16 13:15:00,-0.679973,1028,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.2,-3.39066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111677",2019-09-16 13:16:00,-0.787236,1028,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.9,-3.74283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111678",2019-09-16 13:17:00,-0.770198,1033,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.6,-3.75858,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111679",2019-09-16 13:18:00,-0.753753,1030,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.2,-3.7611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111680",2019-09-16 13:19:00,-0.774425,1030,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.1,-3.73779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111681",2019-09-16 13:20:00,-0.770323,1029,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.9,-3.74346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111682",2019-09-16 13:21:00,-0.74978,1032,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.3,-3.75039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111683",2019-09-16 13:22:00,-0.7749,1005,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.4,-3.70944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111684",2019-09-16 13:23:00,-1.10132,1005,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.9,-3.73023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111685",2019-09-16 13:24:00,-1.10673,1035,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.8,-3.55257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111686",2019-09-16 13:25:00,-0.769292,1034,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.2,-3.29616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111687",2019-09-16 13:26:00,-0.828673,1033,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.9,-3.32136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111688",2019-09-16 13:27:00,-0.744022,1032,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.3,-3.37113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111689",2019-09-16 13:28:00,-0.971705,1031,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,29.6,-3.41334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111690",2019-09-16 13:29:00,-0.76344,1033,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28,-3.73779,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111691",2019-09-16 13:30:00,-0.742905,1034,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.4,-3.75543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111692",2019-09-16 13:31:00,-1.03475,1013,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.1,-3.74913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111693",2019-09-16 13:32:00,-0.774572,1034,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.5,-3.76803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111694",2019-09-16 13:33:00,-0.811263,1031,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.7,-3.75606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111695",2019-09-16 13:34:00,-0.796132,1035,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.5,-3.78756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111696",2019-09-16 13:35:00,-0.726629,1033,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.5,-3.78819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111697",2019-09-16 13:36:00,-0.811489,1033,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.3,-3.80646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111698",2019-09-16 13:37:00,-0.806398,1034,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.4,-3.81213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111699",2019-09-16 13:38:00,-0.800334,1032,0,25.5,22,22,18,29,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.8,-3.31506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"111700",2019-09-16 13:39:00,-0.812147,1030,0,25.5,22,22,18,18,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.4,-3.27222,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111701",2019-09-16 13:40:00,-0.788139,1025,0,25.5,22,22,18,18,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.2,-3.33207,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111702",2019-09-16 13:41:00,-0.453691,1029,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.6,-3.36609,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111703",2019-09-16 13:42:00,-0.905515,1026,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.7,-3.44043,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111704",2019-09-16 13:43:00,-0.775762,1026,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.6,-3.74913,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111705",2019-09-16 13:44:00,-1.50122,1025,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.8,-3.75795,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111706",2019-09-16 13:45:00,-1.06346,1024,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.6,-3.76299,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111707",2019-09-16 13:46:00,-1.81195,1023,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.6,-3.76866,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111708",2019-09-16 13:47:00,-1.94845,1022,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27,-3.75543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111709",2019-09-16 13:48:00,-1.85408,1025,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.6,-3.7548,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111710",2019-09-16 13:49:00,-1.84899,1020,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.8,-3.75606,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111711",2019-09-16 13:50:00,-1.66801,1020,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,26.7,-3.77811,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111712",2019-09-16 13:51:00,-1.78612,1022,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.7,-3.79323,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111713",2019-09-16 13:52:00,-1.80996,1021,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.7,-3.65463,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111714",2019-09-16 13:53:00,-1.65884,1024,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,27.4,-3.4083,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111715",2019-09-16 13:54:00,-1.51242,1020,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,28.3,-3.39759,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111716",2019-09-16 13:55:00,-1.47547,1020,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,29.6,-3.47256,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111717",2019-09-16 13:56:00,-1.34602,1021,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,29.4,-3.53556,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111718",2019-09-16 13:57:00,-1.286,1025,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24,24,26,25.5,26,30.3,-3.57903,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111719",2019-09-16 13:58:00,-1.23561,1025,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,29.3,-3.83733,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111720",2019-09-16 13:59:00,-1.13211,1025,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,30.3,-3.83985,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111721",2019-09-16 14:00:00,-1.1184,1025,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,31.6,-3.82536,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111722",2019-09-16 14:01:00,-1.50559,1021,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,32,-3.84993,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111723",2019-09-16 14:02:00,-0.668612,1024,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,31.2,-3.83859,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111724",2019-09-16 14:03:00,-1.1078,1021,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,29.2,-3.83733,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111725",2019-09-16 14:04:00,-1.11304,1021,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,27.6,-3.84363,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111726",2019-09-16 14:05:00,-1.11941,1020,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,28.6,-3.84363,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111727",2019-09-16 14:06:00,-1.23817,1022,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,28.9,-3.34656,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111728",2019-09-16 14:07:00,-1.16652,1021,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,29.1,-3.34656,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111729",2019-09-16 14:08:00,-1.05737,1020,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,28,-3.39003,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111730",2019-09-16 14:09:00,-1.11131,1024,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,28.5,-3.47256,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111731",2019-09-16 14:10:00,-1.24276,1023,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,29.3,-3.54123,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111732",2019-09-16 14:11:00,-0.936853,1022,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,30.1,-3.84489,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111733",2019-09-16 14:12:00,-1.12718,1027,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,29.6,-3.86946,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111734",2019-09-16 14:13:00,-1.1278,1026,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,29.1,-3.90537,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111735",2019-09-16 14:14:00,-1.11976,1033,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,25.5,26,28.9,-3.93246,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111736",2019-09-16 14:15:00,-1.07707,1037,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.3,-3.93876,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111737",2019-09-16 14:16:00,-1.10584,1040,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.2,-3.92679,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111738",2019-09-16 14:17:00,-1.13238,1039,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,30.1,-3.9186,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111739",2019-09-16 14:18:00,-1.1376,1038,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.1,-3.91986,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111740",2019-09-16 14:19:00,-1.11607,1040,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,27.7,-3.93435,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111741",2019-09-16 14:20:00,-1.12996,1044,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,27.9,-3.4713,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111742",2019-09-16 14:21:00,-1.16115,1048,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.4,-3.45933,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111743",2019-09-16 14:22:00,-1.02501,1053,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.2,-3.51036,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111744",2019-09-16 14:23:00,-1.1167,1053,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.3,-3.54879,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111745",2019-09-16 14:24:00,-1.12714,889,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,27.4,-3.2571,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111746",2019-09-16 14:25:00,-1.10211,910,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.3,-3.12543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111747",2019-09-16 14:26:00,-1.20561,778,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.4,-2.72664,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111748",2019-09-16 14:27:00,-1.10494,760,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.7,-2.87658,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111749",2019-09-16 14:28:00,-0.628186,980,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.6,-3.81213,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111750",2019-09-16 14:29:00,-1.19604,1034,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.3,-3.9627,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111751",2019-09-16 14:30:00,-0.792579,1062,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.8,-4.03263,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111752",2019-09-16 14:31:00,-0.995873,1057,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.6,-3.94443,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111753",2019-09-16 14:32:00,-1.0977,835,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.3,-3.93813,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111754",2019-09-16 14:33:00,-1.15248,923,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.9,-2.54079,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111755",2019-09-16 14:34:00,-1.12463,955,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.3,-2.71656,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111756",2019-09-16 14:35:00,-1.06455,1024,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.5,-2.85768,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111757",2019-09-16 14:36:00,-1.09731,1014,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.9,-3.32892,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111758",2019-09-16 14:37:00,-1.11755,1001,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,30.2,-3.33018,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111759",2019-09-16 14:38:00,-1.10534,996,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.9,-1.81503,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111760",2019-09-16 14:39:00,-1.10979,996,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.2,-3.63699,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111761",2019-09-16 14:40:00,-1.07924,992,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,27.8,-3.55383,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111762",2019-09-16 14:41:00,-1.13538,994,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29,-3.54753,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111763",2019-09-16 14:42:00,-1.23643,996,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29,-3.68298,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111764",2019-09-16 14:43:00,-1.09273,961,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.3,-3.41523,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111765",2019-09-16 14:44:00,-1.11144,901,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,27.9,-2.89359,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111766",2019-09-16 14:45:00,-1.07705,827,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28,-3.04353,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111767",2019-09-16 14:46:00,-1.11068,871,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.1,-3.02652,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111768",2019-09-16 14:47:00,-1.10085,917,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28,-2.96163,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111769",2019-09-16 14:48:00,-1.07895,912,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.6,-2.87658,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111770",2019-09-16 14:49:00,-0.95683,854,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.5,-2.88603,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111771",2019-09-16 14:50:00,-1.11687,933,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.1,-3.10086,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111772",2019-09-16 14:51:00,-1.09961,954,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.8,-3.2382,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111773",2019-09-16 14:52:00,-1.07045,954,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.8,-3.27663,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111774",2019-09-16 14:53:00,-1.42768,955,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.7,-3.52989,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111775",2019-09-16 14:54:00,-1.06431,955,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.9,-3.54753,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111776",2019-09-16 14:55:00,-1.40583,949,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29,-3.52107,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111777",2019-09-16 14:56:00,-1.02511,946,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,29.3,-3.50091,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111778",2019-09-16 14:57:00,-1.05661,948,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.9,-3.47886,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111779",2019-09-16 14:58:00,-1.25793,941,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.5,-3.45492,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111780",2019-09-16 14:59:00,-1.06498,936,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.9,-3.42216,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111781",2019-09-16 15:00:00,-1.03609,931,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23,24.5,24,26,26,26,28.9,-3.43413,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111782",2019-09-16 15:01:00,-1.05295,933,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,29.1,-3.43917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111783",2019-09-16 15:02:00,-0.985488,933,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,29.5,-2.94273,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111784",2019-09-16 15:03:00,-0.997961,930,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,28.5,-2.92383,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111785",2019-09-16 15:04:00,-1.05351,920,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.9,-2.90493,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111786",2019-09-16 15:05:00,-1.0341,918,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.7,-2.96478,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111787",2019-09-16 15:06:00,-1.03351,919,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.5,-3.04857,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111788",2019-09-16 15:07:00,-1.02243,916,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,28.6,-3.34719,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111789",2019-09-16 15:08:00,-1.382,916,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.7,-3.37176,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111790",2019-09-16 15:09:00,-1.34833,915,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.3,-3.37113,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111791",2019-09-16 15:10:00,-0.976234,912,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.9,-3.34152,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111792",2019-09-16 15:11:00,-0.996246,904,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,28.2,-3.34215,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111793",2019-09-16 15:12:00,-0.962086,903,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.9,-3.31569,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111794",2019-09-16 15:13:00,-0.984092,903,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.6,-3.32703,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111795",2019-09-16 15:14:00,-0.941607,903,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.8,-3.32136,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111796",2019-09-16 15:15:00,-0.971778,899,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.9,-3.14559,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111797",2019-09-16 15:16:00,-0.986386,897,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.7,-2.82366,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111798",2019-09-16 15:17:00,-1.03729,897,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,28.1,-2.81799,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111799",2019-09-16 15:18:00,-1.03262,894,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,27.6,-2.86587,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111800",2019-09-16 15:19:00,-1.07058,884,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26,28,-2.90556,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111801",2019-09-16 15:20:00,-1.25319,882,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.9,-2.93328,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111802",2019-09-16 15:21:00,-1.04668,874,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.6,-3.18276,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111803",2019-09-16 15:22:00,-0.677726,872,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.1,-3.20733,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111804",2019-09-16 15:23:00,-1.01266,872,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.5,-3.20166,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111805",2019-09-16 15:24:00,-1.05069,867,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.5,-3.17898,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111806",2019-09-16 15:25:00,-1.02368,864,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.2,-3.15252,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111807",2019-09-16 15:26:00,-1.04151,859,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.2,-3.10149,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111808",2019-09-16 15:27:00,-1.07049,851,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,30.3,-3.09015,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111809",2019-09-16 15:28:00,-1.02988,852,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.4,-3.11346,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111810",2019-09-16 15:29:00,-1.04845,857,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.7,-2.60316,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111811",2019-09-16 15:30:00,-1.03213,857,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.5,-2.62206,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111812",2019-09-16 15:31:00,-1.07301,851,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.1,-2.62206,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111813",2019-09-16 15:32:00,-1.06407,845,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.1,-2.69073,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111814",2019-09-16 15:33:00,-1.07301,847,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.7,-2.76003,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111815",2019-09-16 15:34:00,-1.0722,843,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.5,-3.04416,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111816",2019-09-16 15:35:00,-0.922623,834,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.1,-3.03156,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111817",2019-09-16 15:36:00,-0.90717,834,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.9,-3.04353,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111818",2019-09-16 15:37:00,-1.1346,828,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.6,-3.024,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111819",2019-09-16 15:38:00,-1.13501,830,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.8,-3.01329,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111820",2019-09-16 15:39:00,-1.10836,834,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.6,-3.02967,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111821",2019-09-16 15:40:00,-1.19738,832,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,27.6,-3.03093,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111822",2019-09-16 15:41:00,-1.11822,838,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.9,-3.01833,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111823",2019-09-16 15:42:00,-1.2908,815,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,30.2,-2.9673,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111824",2019-09-16 15:43:00,-1.16694,177,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,29.2,-1.47105,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111825",2019-09-16 15:44:00,-1.12985,816,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.6,-2.49543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111826",2019-09-16 15:45:00,-0.998466,587,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,28.5,0.0315,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111827",2019-09-16 15:46:00,-1.04575,783,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.7,-2.48976,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111828",2019-09-16 15:47:00,-1.00393,812,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.5,-2.54646,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111829",2019-09-16 15:48:00,-1.02991,800,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.5,-2.57166,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111830",2019-09-16 15:49:00,-0.611781,797,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.9,-2.85264,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111831",2019-09-16 15:50:00,-0.995794,782,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.9,-2.81169,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111832",2019-09-16 15:51:00,-1.00605,784,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,29.5,-2.80539,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111833",2019-09-16 15:52:00,-1.01868,751,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,29.4,-2.6901,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111834",2019-09-16 15:53:00,-1.01226,780,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.7,-2.82492,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111835",2019-09-16 15:54:00,-0.998885,791,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,29.1,-2.84256,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111836",2019-09-16 15:55:00,-0.991057,801,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.4,-2.86713,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111837",2019-09-16 15:56:00,-0.850246,797,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.6,-2.84823,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111838",2019-09-16 15:57:00,-0.986467,792,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,27.9,-2.82555,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111839",2019-09-16 15:58:00,-1.00297,786,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,27.9,-2.27871,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111840",2019-09-16 15:59:00,-1.00385,785,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.6,-2.3121,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111841",2019-09-16 16:00:00,-1.01175,793,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.9,-1.77093,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111842",2019-09-16 16:01:00,-1.03993,203,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.9,-0.73836,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111843",2019-09-16 16:02:00,-0.953649,792,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,29.6,-2.19744,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111844",2019-09-16 16:03:00,-1.16535,784,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,29.9,-1.48239,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111845",2019-09-16 16:04:00,-1.03707,514,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,29.4,-2.60946,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111846",2019-09-16 16:05:00,-1.04528,328,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.3,-1.53972,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111847",2019-09-16 16:06:00,-1.0505,775,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,28.4,-1.38537,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111848",2019-09-16 16:07:00,-1.25445,646,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,28.7,-2.54709,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111849",2019-09-16 16:08:00,-1.00041,764,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,28.3,-2.51433,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111850",2019-09-16 16:09:00,-0.973397,773,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29,-2.60253,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111851",2019-09-16 16:10:00,-1.06273,643,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.4,-2.62206,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111852",2019-09-16 16:11:00,-1.01938,703,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.2,-2.53386,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111853",2019-09-16 16:12:00,-1.02712,793,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,28.5,-2.17413,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111854",2019-09-16 16:13:00,-1.02838,799,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.1,-2.20059,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111855",2019-09-16 16:14:00,-1.0497,794,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.4,-2.21067,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111856",2019-09-16 16:15:00,-1.01004,790,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.6,-2.25603,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111857",2019-09-16 16:16:00,-1.00762,787,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.5,-2.55906,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111858",2019-09-16 16:17:00,-1.05181,777,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,30,-2.57733,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111859",2019-09-16 16:18:00,-1.03897,786,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.3,-2.6019,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111860",2019-09-16 16:19:00,-1.33866,789,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.6,-2.63403,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111861",2019-09-16 16:20:00,-1.03535,771,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.6,-2.52126,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111862",2019-09-16 16:21:00,-1.03252,734,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,29.9,-2.37069,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111863",2019-09-16 16:22:00,-1.00505,717,0,25.5,22,22,18,24.5,28.5,29,0,0,25.5,23.5,25,24.5,26,26,26.5,28.5,-2.30643,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"111864",2019-09-16 16:23:00,-1.08663,688,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26,26.5,28.7,-2.16594,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111865",2019-09-16 16:24:00,-1.00423,690,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,29,-2.1861,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111866",2019-09-16 16:25:00,-1.02817,676,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,29.2,-1.90386,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111867",2019-09-16 16:26:00,-1.00496,682,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,29,-1.70667,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111868",2019-09-16 16:27:00,-1.05505,693,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.8,-1.77849,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111869",2019-09-16 16:28:00,-1.62045,702,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.8,-1.88433,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111870",2019-09-16 16:29:00,-1.40141,702,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,29.1,-1.92906,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111871",2019-09-16 16:30:00,-1.61653,705,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.6,-1.49688,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111872",2019-09-16 16:31:00,-2.55136,578,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.1,-1.44711,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111873",2019-09-16 16:32:00,-2.9825,625,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.6,-2.13003,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111874",2019-09-16 16:33:00,-3.3473,663,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.7,-2.10546,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111875",2019-09-16 16:34:00,-3.68118,660,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,28.2,-2.09853,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111876",2019-09-16 16:35:00,-3.84026,655,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,26.5,27.9,-1.94166,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111877",2019-09-16 16:36:00,-3.70745,644,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,28.7,-2.05695,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111878",2019-09-16 16:37:00,-3.42592,654,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,29.6,-2.0538,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111879",2019-09-16 16:38:00,-3.62378,646,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26,26.5,27,29.1,-2.04246,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111880",2019-09-16 16:39:00,-3.16782,613,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.9,-1.50129,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111881",2019-09-16 16:40:00,-2.74865,622,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.9,-1.48113,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111882",2019-09-16 16:41:00,-2.38723,617,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.8,-1.49058,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111883",2019-09-16 16:42:00,-2.2671,614,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,29.2,-1.55673,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111884",2019-09-16 16:43:00,-2.40933,610,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.5,-1.59453,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111885",2019-09-16 16:44:00,-1.85369,606,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.8,-1.88559,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111886",2019-09-16 16:45:00,-1.5905,596,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.4,-1.85409,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
