"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"111887",2019-09-16 16:46:00,-1.88432,598,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.9,-1.8585,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111888",2019-09-16 16:47:00,-1.54112,597,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.2,-1.83267,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111889",2019-09-16 16:48:00,-1.53702,594,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.8,-1.80369,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111890",2019-09-16 16:49:00,-1.46866,593,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.2,-1.80558,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111891",2019-09-16 16:50:00,-0.968452,591,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.6,-1.79613,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111892",2019-09-16 16:51:00,-1.434,580,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.6,-1.74006,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111893",2019-09-16 16:52:00,-1.44689,578,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.4,-1.7262,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"111894",2019-09-16 16:53:00,-1.45488,583,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.1,-1.49625,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111895",2019-09-16 16:54:00,-1.44488,563,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.1,-1.15353,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111896",2019-09-16 16:55:00,-1.49297,544,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,29.1,-1.08486,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111897",2019-09-16 16:56:00,-1.73677,518,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.7,-1.06533,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111898",2019-09-16 16:57:00,-1.51055,465,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.1,-0.98343,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111899",2019-09-16 16:58:00,-2.14478,493,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.4,-1.40616,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111900",2019-09-16 16:59:00,-2.50891,536,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.5,-1.51326,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111901",2019-09-16 17:00:00,-2.85634,534,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.9,-1.52271,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111902",2019-09-16 17:01:00,-3.11192,532,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.3,-1.46538,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111903",2019-09-16 17:02:00,-3.36841,502,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.3,-1.15038,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111904",2019-09-16 17:03:00,-3.50899,430,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28,-1.22472,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111905",2019-09-16 17:04:00,-3.59113,451,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.1,-1.20582,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111906",2019-09-16 17:05:00,-3.39509,427,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28.2,-1.27134,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111907",2019-09-16 17:06:00,-3.61075,395,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.6,-1.34316,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111908",2019-09-16 17:07:00,-3.48059,401,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.7,-0.82341,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111909",2019-09-16 17:08:00,-3.05138,390,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.8,-0.87003,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111910",2019-09-16 17:09:00,-3.40416,279,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.2,-0.87066,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111911",2019-09-16 17:10:00,-3.40473,184,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.6,-0.9891,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111912",2019-09-16 17:11:00,-3.36317,141,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.1,-1.0458,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111913",2019-09-16 17:12:00,-3.32008,138,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.3,-1.32363,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111914",2019-09-16 17:13:00,-3.23549,137,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.4,-1.30473,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111915",2019-09-16 17:14:00,-3.1617,135,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.7,-1.26693,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111916",2019-09-16 17:15:00,-3.0537,133,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.8,-1.22976,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111917",2019-09-16 17:16:00,-3.08402,131,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,27.8,-1.19133,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111918",2019-09-16 17:17:00,-2.94042,129,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,26.5,27,28,-1.14345,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111919",2019-09-16 17:18:00,-2.92099,129,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,27,27,27.8,-1.08486,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111920",2019-09-16 17:19:00,-2.91814,128,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,24.5,26.5,27,27,27.7,-1.16109,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111921",2019-09-16 17:20:00,-2.91116,128,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27,28.1,-1.1907,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111922",2019-09-16 17:21:00,-2.92838,128,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27,27.9,-0.6993,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111923",2019-09-16 17:22:00,-2.93841,127,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27,27.6,-0.66843,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111924",2019-09-16 17:23:00,-3.17051,127,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27,28.1,-0.67473,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111925",2019-09-16 17:24:00,-2.59259,127,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27,27.9,-0.71316,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111926",2019-09-16 17:25:00,-2.87347,126,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27,27.5,-1.07226,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111927",2019-09-16 17:26:00,-2.88962,126,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.6,-1.0647,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111928",2019-09-16 17:27:00,-2.902,125,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.7,-1.01115,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111929",2019-09-16 17:28:00,-3.12652,123,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.8,-0.77679,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111930",2019-09-16 17:29:00,-2.92738,115,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.8,-0.46053,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111931",2019-09-16 17:30:00,-2.72778,110,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.4,-0.23688,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111932",2019-09-16 17:31:00,-2.92229,110,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.9,-0.54306,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111933",2019-09-16 17:32:00,-2.89113,113,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.9,-0.80766,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111934",2019-09-16 17:33:00,-2.92478,116,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,28,-0.91287,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111935",2019-09-16 17:34:00,-2.70701,117,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.8,-0.82656,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111936",2019-09-16 17:35:00,-2.6859,117,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.3,-0.39816,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111937",2019-09-16 17:36:00,-2.71858,115,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.1,-0.36855,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111938",2019-09-16 17:37:00,-3.48801,113,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25,25,26.5,27,27.5,27.1,-0.40509,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111939",2019-09-16 17:38:00,-2.95076,113,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.1,-0.41706,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111940",2019-09-16 17:39:00,-3.03055,114,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.2,-0.8001,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111941",2019-09-16 17:40:00,-2.95655,115,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.3,-0.82026,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111942",2019-09-16 17:41:00,-3.00088,117,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.6,-0.79884,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111943",2019-09-16 17:42:00,-2.99999,157,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.7,-0.76293,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111944",2019-09-16 17:43:00,-3.16192,191,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.4,-0.77049,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111945",2019-09-16 17:44:00,-3.12771,201,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.5,-0.75978,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111946",2019-09-16 17:45:00,-2.94029,208,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.6,-0.7623,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111947",2019-09-16 17:46:00,-2.89051,203,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.5,-0.68859,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111948",2019-09-16 17:47:00,-2.8275,168,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.5,-0.61866,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111949",2019-09-16 17:48:00,-2.79603,127,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.4,-0.05166,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111950",2019-09-16 17:49:00,-2.75974,122,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.3,0.45423,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111951",2019-09-16 17:50:00,-2.97357,112,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.3,0.50022,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111952",2019-09-16 17:51:00,-2.06154,112,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.2,0.4788,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111953",2019-09-16 17:52:00,-2.59427,110,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.2,0.41391,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111954",2019-09-16 17:53:00,-2.92758,110,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.2,0.03528,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111955",2019-09-16 17:54:00,-2.80849,111,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.2,-0.0063,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111956",2019-09-16 17:55:00,-2.85753,109,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.3,0.01071,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111957",2019-09-16 17:56:00,-2.80729,112,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.4,-0.47313,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111958",2019-09-16 17:57:00,-2.81826,123,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.3,-0.49203,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111959",2019-09-16 17:58:00,-2.84201,125,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.2,-0.34272,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111960",2019-09-16 17:59:00,-2.68666,122,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.1,-0.36729,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111961",2019-09-16 18:00:00,-2.27068,118,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,-0.39753,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111962",2019-09-16 18:01:00,-2.85485,113,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.8,-0.47943,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111963",2019-09-16 18:02:00,-2.90892,117,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.8,-0.47754,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111964",2019-09-16 18:03:00,-2.8773,132,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.8,-0.00692998,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111965",2019-09-16 18:04:00,-3.00996,154,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.8,0.09135,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111966",2019-09-16 18:05:00,-2.86699,119,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,0.2961,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111967",2019-09-16 18:06:00,-2.872,101,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,0.09009,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111968",2019-09-16 18:07:00,-2.92139,102,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,-0.35343,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111969",2019-09-16 18:08:00,-2.83821,108,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27,-0.37926,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111970",2019-09-16 18:09:00,-2.74077,107,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27,-0.37485,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111971",2019-09-16 18:10:00,-2.35102,105,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.1,-0.3654,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111972",2019-09-16 18:11:00,-2.98132,103,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.1,-0.34776,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111973",2019-09-16 18:12:00,-2.79156,102,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27.1,-0.33453,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111974",2019-09-16 18:13:00,-2.77886,99,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27,-0.31185,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111975",2019-09-16 18:14:00,-2.75402,96,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27,-0.27468,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111976",2019-09-16 18:15:00,-2.27906,111,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,-0.24381,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111977",2019-09-16 18:16:00,-2.71755,120,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,-0.20475,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111978",2019-09-16 18:17:00,-3.07318,125,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,0.1449,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111979",2019-09-16 18:18:00,-2.76192,123,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,0.315,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111980",2019-09-16 18:19:00,-2.79713,121,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,0.31815,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111981",2019-09-16 18:20:00,-2.75818,128,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,26.9,0.26334,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111982",2019-09-16 18:21:00,-2.77025,131,0,25.5,22,22,18,24.5,28.5,29,0,0,26,23.5,25.5,25,26.5,27,27.5,27,0.20223,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111983",2019-09-16 18:22:00,-2.75328,128,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27,27.5,27,-0.0819,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111984",2019-09-16 18:23:00,-2.74806,143,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27,27.5,27.1,-0.07749,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111985",2019-09-16 18:24:00,-3.50179,133,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27,28,27.2,-0.03906,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111986",2019-09-16 18:25:00,-2.71947,130,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.3,-0.04599,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111987",2019-09-16 18:26:00,-2.75882,84,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.3,0.0819,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111988",2019-09-16 18:27:00,-2.7478,123,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.3,-0.00315,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111989",2019-09-16 18:28:00,-2.77646,120,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.3,-0.0126,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111990",2019-09-16 18:29:00,-2.77217,124,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.2,0.01071,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111991",2019-09-16 18:30:00,-2.44323,117,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.2,0.04284,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111992",2019-09-16 18:31:00,-2.79369,89,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.1,0.04032,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111993",2019-09-16 18:32:00,-2.69195,69,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.1,0.49455,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111994",2019-09-16 18:33:00,-2.77254,64,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.1,0.5418,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111995",2019-09-16 18:34:00,-2.71785,63,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27.1,0.65394,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111996",2019-09-16 18:35:00,-2.14161,61,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27,0.63567,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111997",2019-09-16 18:36:00,-2.76312,59,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,27,0.56637,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111998",2019-09-16 18:37:00,-3.09833,61,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,26.8,0.29736,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"111999",2019-09-16 18:38:00,-2.48757,61,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,26.7,0.23625,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112000",2019-09-16 18:39:00,-2.79103,61,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,26.6,0.27531,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112001",2019-09-16 18:40:00,-2.7686,61,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,26.5,0.26964,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112002",2019-09-16 18:41:00,-2.77496,62,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,26.5,0.2268,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112003",2019-09-16 18:42:00,-2.79103,62,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27.5,28,26.5,0.19971,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112004",2019-09-16 18:43:00,-2.7768,64,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27,28,26.5,0.16947,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112005",2019-09-16 18:44:00,-2.59538,67,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,23.5,25.5,25,26.5,27,28,26.5,0.16884,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112006",2019-09-16 18:45:00,-2.73892,70,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,26.5,0.18081,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112007",2019-09-16 18:46:00,-2.75433,72,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,26.5,0.19341,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112008",2019-09-16 18:47:00,-2.74562,74,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,26.5,0.63567,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112009",2019-09-16 18:48:00,-2.70586,77,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.5,0.64197,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112010",2019-09-16 18:49:00,-2.73336,76,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.5,0.69615,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112011",2019-09-16 18:50:00,-2.5267,74,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.5,0.59094,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112012",2019-09-16 18:51:00,-2.76571,74,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.5,0.49833,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112013",2019-09-16 18:52:00,-2.73572,73,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.5,0.23814,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112014",2019-09-16 18:53:00,-2.74374,70,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.4,0.23877,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112015",2019-09-16 18:54:00,-2.71837,66,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.4,0.24822,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112016",2019-09-16 18:55:00,-2.74499,65,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.27027,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112017",2019-09-16 18:56:00,-2.72919,64,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.28161,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112018",2019-09-16 18:57:00,-2.46781,62,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.29421,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112019",2019-09-16 18:58:00,-2.66625,59,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.28917,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112020",2019-09-16 18:59:00,-2.29592,57,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.4,0.33327,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112021",2019-09-16 19:00:00,-3.01541,53,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.4,0.35973,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112022",2019-09-16 19:01:00,-2.68296,48,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.40131,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112023",2019-09-16 19:02:00,-2.67543,42,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.40887,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112024",2019-09-16 19:03:00,-2.69347,39,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.3,0.8757,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112025",2019-09-16 19:04:00,-2.58004,37,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.2,0.94437,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112026",2019-09-16 19:05:00,-2.60075,35,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27.5,28,26.2,0.87003,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112027",2019-09-16 19:06:00,-2.61373,32,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27.5,28,26.2,0.7686,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112028",2019-09-16 19:07:00,-2.69148,31,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27.5,28,26.1,0.47124,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112029",2019-09-16 19:08:00,-2.64676,32,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27.5,28,26.1,0.47691,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112030",2019-09-16 19:09:00,-2.63922,30,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27.5,28,26.1,0.46557,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112031",2019-09-16 19:10:00,-2.62522,30,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,26,0.48384,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112032",2019-09-16 19:11:00,-2.6104,30,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,26,0.57267,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112033",2019-09-16 19:12:00,-2.56374,29,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,26,0.57267,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112034",2019-09-16 19:13:00,-2.31165,27,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,25.9,0.48447,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112035",2019-09-16 19:14:00,-2.59868,27,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,26.5,27,28,25.9,0.49014,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112036",2019-09-16 19:15:00,-2.36417,25,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.9,0.49581,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112037",2019-09-16 19:16:00,-2.657,24,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.9,0.5418,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112038",2019-09-16 19:17:00,-2.37558,23,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26,1.99962,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112039",2019-09-16 19:18:00,-2.66163,23,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26.1,0.67851,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112040",2019-09-16 19:19:00,-2.68982,23,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26.1,0.86121,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112041",2019-09-16 19:20:00,-2.57033,23,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26.2,1.12014,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112042",2019-09-16 19:21:00,-2.59006,23,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26.2,1.08801,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112043",2019-09-16 19:22:00,-2.57085,21,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26.1,1.0332,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112044",2019-09-16 19:23:00,-2.6365,20,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26,0.97398,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112045",2019-09-16 19:24:00,-3.11275,18,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,26,0.70434,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112046",2019-09-16 19:25:00,-2.61257,19,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.9,0.69804,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112047",2019-09-16 19:26:00,-2.58713,18,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.8,0.54684,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112048",2019-09-16 19:27:00,-2.61638,16,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.6,0.55251,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112049",2019-09-16 19:28:00,-2.6114,16,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.6,0.55251,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112050",2019-09-16 19:29:00,-2.62751,17,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.5,0.5481,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112051",2019-09-16 19:30:00,-2.54325,15,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.4,0.55692,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112052",2019-09-16 19:31:00,-3.18905,14,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.2,0.56511,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112053",2019-09-16 19:32:00,-2.63184,15,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.1,0.55944,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112054",2019-09-16 19:33:00,-2.62063,15,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,24.9,0.55944,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112055",2019-09-16 19:34:00,-2.54223,12,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,24.9,0.58464,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112056",2019-09-16 19:35:00,-2.55759,12,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,24.9,0.56637,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112057",2019-09-16 19:36:00,-2.55144,12,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,24.8,0.58527,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112058",2019-09-16 19:37:00,-2.69198,12,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25,1.01997,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112059",2019-09-16 19:38:00,-2.45539,10,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,24.9,1.0206,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112060",2019-09-16 19:39:00,-2.16909,10,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25,0.98847,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112061",2019-09-16 19:40:00,-2.1845,10,0,25.5,22,22,18,24.5,28.5,29,0,0,26.5,24,25.5,25,27,27,28,25.2,0.90153,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112062",2019-09-16 19:41:00,-2.52578,8,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.3,0.5922,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112063",2019-09-16 19:42:00,-2.59543,9,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.2,0.58527,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112064",2019-09-16 19:43:00,-2.56505,9,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.2,0.58275,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112065",2019-09-16 19:44:00,-2.44983,8,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.2,0.59031,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112066",2019-09-16 19:45:00,-2.53828,6,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.2,0.59031,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112067",2019-09-16 19:46:00,-2.56887,6,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.2,0.59031,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112068",2019-09-16 19:47:00,-2.5674,7,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,25.1,0.57897,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112069",2019-09-16 19:48:00,-2.42848,7,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,28,24.8,0.58464,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112070",2019-09-16 19:49:00,-2.5213,8,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.8,0.62181,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112071",2019-09-16 19:50:00,-2.37934,9,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.8,0.58464,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112072",2019-09-16 19:51:00,-2.11281,8,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.7,0.57267,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112073",2019-09-16 19:52:00,-2.05522,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.7,0.69237,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112074",2019-09-16 19:53:00,-2.76852,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.6,0.68607,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112075",2019-09-16 19:54:00,-2.4758,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.3,0.82404,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112076",2019-09-16 19:55:00,-2.46623,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.3,1.10187,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112077",2019-09-16 19:56:00,-2.59116,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.3,1.08171,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112078",2019-09-16 19:57:00,-2.40861,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.3,1.10376,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112079",2019-09-16 19:58:00,-2.4266,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.3,0.9639,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112080",2019-09-16 19:59:00,-2.42763,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.2,0.81774,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112081",2019-09-16 20:00:00,-2.47518,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.2,0.80703,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112082",2019-09-16 20:01:00,-2.40002,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.3,0.83664,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112083",2019-09-16 20:02:00,-2.3824,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,0.81144,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112084",2019-09-16 20:03:00,-2.38108,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,0.81144,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112085",2019-09-16 20:04:00,-2.40293,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.9,0.81459,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112086",2019-09-16 20:05:00,-2.35945,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,0.89649,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112087",2019-09-16 20:06:00,-2.43076,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,0.9576,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112088",2019-09-16 20:07:00,-2.38613,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,0.95067,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112089",2019-09-16 20:08:00,-2.39304,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,0.9576,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112090",2019-09-16 20:09:00,-2.34981,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.2,0.9576,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112091",2019-09-16 20:10:00,-2.37229,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,0.96264,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112092",2019-09-16 20:11:00,-2.35927,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,0.96264,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112093",2019-09-16 20:12:00,-2.33813,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,0.95634,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112094",2019-09-16 20:13:00,-2.38519,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,0.95067,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112095",2019-09-16 20:14:00,-2.3943,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.9,1.37277,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112096",2019-09-16 20:15:00,-2.40828,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,1.38348,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112097",2019-09-16 20:16:00,-2.44325,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24.1,1.34001,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112098",2019-09-16 20:17:00,-2.81381,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,1.20834,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112099",2019-09-16 20:18:00,-2.79529,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.6,0.95823,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112100",2019-09-16 20:19:00,-2.94538,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.6,0.96012,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112101",2019-09-16 20:20:00,-2.41955,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.5,0.95634,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112102",2019-09-16 20:21:00,-2.28524,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.6,0.95067,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112103",2019-09-16 20:22:00,-2.12115,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.7,0.96201,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112104",2019-09-16 20:23:00,-2.917,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.8,0.95697,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112105",2019-09-16 20:24:00,-2.40793,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.8,0.96201,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112106",2019-09-16 20:25:00,-2.38044,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.9,0.95697,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112107",2019-09-16 20:26:00,-2.52024,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,1.0521,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112108",2019-09-16 20:27:00,-2.42266,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,24,1.04769,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112109",2019-09-16 20:28:00,-2.40002,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.9,1.17117,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112110",2019-09-16 20:29:00,-2.42658,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.8,1.03824,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112111",2019-09-16 20:30:00,-2.3943,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.7,1.03446,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112112",2019-09-16 20:31:00,-2.3767,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.6,1.04517,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112113",2019-09-16 20:32:00,-2.40967,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.5,1.10313,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112114",2019-09-16 20:33:00,-2.35703,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.5,3.19221,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112115",2019-09-16 20:34:00,-2.35351,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.4,3.56454,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112116",2019-09-16 20:35:00,-2.38151,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.4,3.57777,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112117",2019-09-16 20:36:00,-2.37019,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.4,3.50154,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112118",2019-09-16 20:37:00,-2.58156,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.4,1.26693,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112119",2019-09-16 20:38:00,-2.31613,0,0.184,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.4,1.03887,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112120",2019-09-16 20:39:00,-2.20594,0,2.306,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.4,3.31191,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112121",2019-09-16 20:40:00,-2.10994,0,2.329,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.3,3.30309,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112122",2019-09-16 20:41:00,-2.17154,0,2.333,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.2,3.29994,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112123",2019-09-16 20:42:00,-1.87899,0,2.328,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.1,3.39003,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112124",2019-09-16 20:43:00,-1.80875,0,2.347,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.1,3.28671,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112125",2019-09-16 20:44:00,-1.77809,0,2.34,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23.1,3.31821,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112126",2019-09-16 20:45:00,-2.05021,0,2.329,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,23,3.28734,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112127",2019-09-16 20:46:00,-2.56517,0,2.287,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.8,3.26151,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112128",2019-09-16 20:47:00,-2.78716,0,2.313,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.6,3.24954,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112129",2019-09-16 20:48:00,-2.80383,0,2.29,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.5,3.22497,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112130",2019-09-16 20:49:00,-2.66969,0,2.262,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.4,3.19914,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112131",2019-09-16 20:50:00,-2.25301,0,1.736,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.4,2.63592,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112132",2019-09-16 20:51:00,-2.11785,0,1.73,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,2.62458,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112133",2019-09-16 20:52:00,-1.88083,0,2.004,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,2.97864,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112134",2019-09-16 20:53:00,-1.72331,0,1.692,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,2.59308,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112135",2019-09-16 20:54:00,-1.75153,0,1.703,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,3.00825,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112136",2019-09-16 20:55:00,-1.81837,0,1.692,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,2.98872,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112137",2019-09-16 20:56:00,-1.90583,0,1.685,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.2,2.94399,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112138",2019-09-16 20:57:00,-1.97998,0,1.154,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.2,2.29824,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112139",2019-09-16 20:58:00,-1.86904,0,1.146,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.1,2.21004,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112140",2019-09-16 20:59:00,-1.94253,0,1.143,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.1,2.02797,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112141",2019-09-16 21:00:00,-1.84393,0,1.158,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.1,2.04687,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112142",2019-09-16 21:01:00,-1.75896,0,0.182,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.2,1.03824,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112143",2019-09-16 21:02:00,-1.69334,0,0.18,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,1.03635,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112144",2019-09-16 21:03:00,-1.51457,0,0.182,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,1.03824,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112145",2019-09-16 21:04:00,-2.04935,0,0.443,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,1.26441,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112146",2019-09-16 21:05:00,-1.52515,0,0.447,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,1.28457,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112147",2019-09-16 21:06:00,-1.67814,0,0.478,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.3,1.36584,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112148",2019-09-16 21:07:00,-1.66881,0,0.531,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.1,1.35891,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112149",2019-09-16 21:08:00,-1.22155,0,0.584,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22.1,1.42191,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112150",2019-09-16 21:09:00,-1.17717,0,0.856,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22,1.74447,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112151",2019-09-16 21:10:00,-1.53533,0,0.884,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.9,1.77471,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112152",2019-09-16 21:11:00,-1.52001,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22,1.02501,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112153",2019-09-16 21:12:00,-1.4271,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,22,0.98154,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112154",2019-09-16 21:13:00,-1.59776,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.9,1.05147,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112155",2019-09-16 21:14:00,-1.33444,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.9,1.0458,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112156",2019-09-16 21:15:00,-1.27927,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.8,1.13463,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112157",2019-09-16 21:16:00,-1.31693,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.8,1.4175,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112158",2019-09-16 21:17:00,-1.24189,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.8,1.40238,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112159",2019-09-16 21:18:00,-1.1541,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.8,1.36647,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112160",2019-09-16 21:19:00,-1.06573,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.7,1.25559,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112161",2019-09-16 21:20:00,-0.844446,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.6,1.05399,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112162",2019-09-16 21:21:00,-1.43343,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.4,1.05714,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112163",2019-09-16 21:22:00,-2.09098,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.4,1.05273,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112164",2019-09-16 21:23:00,-2.72231,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.5,1.06218,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112165",2019-09-16 21:24:00,-3.34741,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.4,1.05777,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112166",2019-09-16 21:25:00,-3.86401,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.3,1.06344,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112167",2019-09-16 21:26:00,-4.46125,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.5,1.05714,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112168",2019-09-16 21:27:00,-4.14808,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.6,1.05147,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112169",2019-09-16 21:28:00,-4.1108,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.5,1.0521,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112170",2019-09-16 21:29:00,-3.99446,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.5,1.06155,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112171",2019-09-16 21:30:00,-3.63507,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,27,27,27.5,21.5,1.05147,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112172",2019-09-16 21:31:00,-2.94301,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.6,1.05147,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112173",2019-09-16 21:32:00,-2.88053,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.7,1.06218,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112174",2019-09-16 21:33:00,-2.78026,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.6,1.06218,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112175",2019-09-16 21:34:00,-2.58228,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.5,1.05777,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112176",2019-09-16 21:35:00,-2.31132,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.5,1.05777,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112177",2019-09-16 21:36:00,-2.34975,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.5,1.05273,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112178",2019-09-16 21:37:00,-2.23337,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.6,1.05273,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112179",2019-09-16 21:38:00,-2.26281,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.7,1.4238,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112180",2019-09-16 21:39:00,-2.21166,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.5,1.39167,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112181",2019-09-16 21:40:00,-2.17834,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.5,1.3671,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112182",2019-09-16 21:41:00,-2.15036,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.4,1.24047,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112183",2019-09-16 21:42:00,-2.14134,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.2,0.99603,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112184",2019-09-16 21:43:00,-2.15246,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,21.1,0.9891,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112185",2019-09-16 21:44:00,-2.15308,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.9,0.98847,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112186",2019-09-16 21:45:00,-2.16522,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.9,0.98847,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112187",2019-09-16 21:46:00,-2.13648,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.7,0.9891,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112188",2019-09-16 21:47:00,-2.18074,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.7,0.9828,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112189",2019-09-16 21:48:00,-2.15865,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.7,0.99981,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112190",2019-09-16 21:49:00,-2.12703,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.7,1.00044,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112191",2019-09-16 21:50:00,-2.23957,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,27,27,27.5,20.6,0.9891,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
