"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"112192",2019-09-16 21:51:00,-2.24988,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.7,3.09834,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112193",2019-09-16 21:52:00,-2.26097,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.7,3.0996,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112194",2019-09-16 21:53:00,-1.74574,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.7,0.9891,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112195",2019-09-16 21:54:00,-2.24098,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.6,1.08297,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112196",2019-09-16 21:55:00,-2.16181,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.7,0.9891,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112197",2019-09-16 21:56:00,-2.24568,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.7,1.07793,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112198",2019-09-16 21:57:00,-2.27172,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.7,1.00107,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112199",2019-09-16 21:58:00,-2.03944,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.8,1.0143,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112200",2019-09-16 21:59:00,-2.28695,0,1.207,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.8,2.11239,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112201",2019-09-16 22:00:00,-2.28445,0,1.209,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.7,2.00214,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112202",2019-09-16 22:01:00,-2.24835,0,0.781,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.8,1.88307,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112203",2019-09-16 22:02:00,-1.97859,0,0.203,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.7,1.31733,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112204",2019-09-16 22:03:00,-2.09666,0,0.329,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.6,1.40931,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112205",2019-09-16 22:04:00,-2.14525,0,0.489,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.5,1.48491,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112206",2019-09-16 22:05:00,-2.13516,0,0.484,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.5,1.24614,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112207",2019-09-16 22:06:00,-2.20251,0,0.48,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.5,1.23354,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112208",2019-09-16 22:07:00,-2.49891,0,0.406,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.5,1.13967,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112209",2019-09-16 22:08:00,-2.21445,0,0.484,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.5,1.23417,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112210",2019-09-16 22:09:00,-2.29534,0,0.479,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.5,1.22283,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112211",2019-09-16 22:10:00,-2.33163,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.4,0.91035,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112212",2019-09-16 22:11:00,-2.37899,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.2,0.90972,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112213",2019-09-16 22:12:00,-2.31628,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.93177,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112214",2019-09-16 22:13:00,-2.66155,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.91035,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112215",2019-09-16 22:14:00,-2.31577,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.3,0.90657,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112216",2019-09-16 22:15:00,-2.30817,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.91791,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112217",2019-09-16 22:16:00,-2.30719,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.91224,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112218",2019-09-16 22:17:00,-2.3675,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,0.90405,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112219",2019-09-16 22:18:00,-2.58579,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,0.90531,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112220",2019-09-16 22:19:00,-2.29275,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.90972,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112221",2019-09-16 22:20:00,-2.31582,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,0.90657,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112222",2019-09-16 22:21:00,-2.31005,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,0.9009,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112223",2019-09-16 22:22:00,-2.26125,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,0.93807,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112224",2019-09-16 22:23:00,-2.2462,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,0.94815,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112225",2019-09-16 22:24:00,-2.22714,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,1.29087,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112226",2019-09-16 22:25:00,-1.94926,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,1.29087,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112227",2019-09-16 22:26:00,-2.1873,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,1.26504,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112228",2019-09-16 22:27:00,-1.92748,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,1.1529,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112229",2019-09-16 22:28:00,-2.11997,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.92421,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112230",2019-09-16 22:29:00,-2.1201,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.92988,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112231",2019-09-16 22:30:00,-2.11844,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.91917,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112232",2019-09-16 22:31:00,-2.11722,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20.1,0.91917,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112233",2019-09-16 22:32:00,-2.08124,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,0.92169,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112234",2019-09-16 22:33:00,-2.43905,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,0.92421,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112235",2019-09-16 22:34:00,-2.16331,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,0.92169,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112236",2019-09-16 22:35:00,-2.10893,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.9,0.91602,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112237",2019-09-16 22:36:00,-2.15978,0,1.223,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,3.41271,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112238",2019-09-16 22:37:00,-2.11554,0,1.223,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,3.51288,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112239",2019-09-16 22:38:00,-1.99525,0,1.221,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,2.016,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112240",2019-09-16 22:39:00,-2.18645,0,0.436,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.8,1.29591,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112241",2019-09-16 22:40:00,-2.18517,0,0.734,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.8,1.21653,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112242",2019-09-16 22:41:00,-2.15347,0,0.617,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.8,1.50444,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112243",2019-09-16 22:42:00,-2.14985,0,0.658,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.7,1.44774,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112244",2019-09-16 22:43:00,-1.99191,0,0.652,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.9,1.44837,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112245",2019-09-16 22:44:00,-2.26643,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.9,1.02375,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112246",2019-09-16 22:45:00,-2.27324,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,19.9,1.0143,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112247",2019-09-16 22:46:00,-2.20284,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20,1.37844,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112248",2019-09-16 22:47:00,-2.23319,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.1,1.34127,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112249",2019-09-16 22:48:00,-2.25927,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.1,1.36143,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112250",2019-09-16 22:49:00,-2.21136,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.1,1.1277,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112251",2019-09-16 22:50:00,-2.20786,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20.1,0.945,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112252",2019-09-16 22:51:00,-2.16029,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,27,27.5,20,0.93177,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112253",2019-09-16 22:52:00,-2.20234,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,20,0.9198,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112254",2019-09-16 22:53:00,-2.29918,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,27,27.5,19.8,0.92547,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112255",2019-09-16 22:54:00,-1.94192,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.7,0.93114,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112256",2019-09-16 22:55:00,-1.9487,0,0.183,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.7,0.94437,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112257",2019-09-16 22:56:00,-2.22708,0,0.185,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.7,0.94437,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112258",2019-09-16 22:57:00,-2.21669,0,0.183,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.6,2.39274,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112259",2019-09-16 22:58:00,-2.19119,0,0.186,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.6,0.95382,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112260",2019-09-16 22:59:00,-2.23999,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.5,0.95067,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112261",2019-09-16 23:00:00,-2.18859,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24,25.5,25,26.5,26.5,27.5,19.7,0.9954,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112262",2019-09-16 23:01:00,-2.20543,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,1.01304,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112263",2019-09-16 23:02:00,-2.25166,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,0.93051,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112264",2019-09-16 23:03:00,-2.23662,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,0.93744,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112265",2019-09-16 23:04:00,-2.187,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.4,0.92421,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112266",2019-09-16 23:05:00,-2.17461,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.4,0.93114,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112267",2019-09-16 23:06:00,-2.20046,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,1.31103,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112268",2019-09-16 23:07:00,-1.94125,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,1.51767,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112269",2019-09-16 23:08:00,-2.10419,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,1.32237,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112270",2019-09-16 23:09:00,-1.87119,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,1.1781,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112271",2019-09-16 23:10:00,-1.67838,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,0.9072,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112272",2019-09-16 23:11:00,-1.47754,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.5,0.91224,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112273",2019-09-16 23:12:00,-1.40273,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.4,0.90657,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112274",2019-09-16 23:13:00,-0.884723,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.4,0.93114,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112275",2019-09-16 23:14:00,-1.3825,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.4,0.92106,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112276",2019-09-16 23:15:00,-1.35237,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.3,0.91224,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112277",2019-09-16 23:16:00,-1.44687,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.3,0.90531,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112278",2019-09-16 23:17:00,-1.53584,0,0,25.5,22,22,18,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.3,0.9072,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112279",2019-09-16 23:18:00,-1.53436,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.2,0.93177,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112280",2019-09-16 23:19:00,-1.60589,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.2,0.91728,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112281",2019-09-16 23:20:00,-1.73352,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.3,0.91224,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112282",2019-09-16 23:21:00,-1.70804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.2,0.89334,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112283",2019-09-16 23:22:00,-2.16409,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.1,0.86877,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112284",2019-09-16 23:23:00,-1.91153,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19,0.86814,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112285",2019-09-16 23:24:00,-1.88667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25,26.5,26.5,27.5,19.1,0.86247,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112286",2019-09-16 23:25:00,-1.94061,0,0,25.5,22,22,16.5,24.5,28.5,29,7.01769230769231,0,26,24.5,25.5,25,26.5,26.5,27.5,19,0.98154,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112287",2019-09-16 23:26:00,-1.93555,0,0,25.5,22,22,16.5,24.5,28.5,29,7.07966666666667,0,26,24.5,25.5,25,26.5,26.5,27.5,18.8,0.99666,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112288",2019-09-16 23:27:00,-1.92513,0,0,25.5,22,22,16.5,24.5,28.5,29,7.199,0,26,24.5,25.5,25,26.5,26.5,27.5,18.7,1.0017,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112289",2019-09-16 23:28:00,-2.00723,0,0,25.5,22,22,16.5,24.5,28.5,29,7.201,0,26,24.5,25.5,25,26.5,26.5,27.5,18.7,0.99981,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112290",2019-09-16 23:29:00,-1.953,0,0,25.5,22,22,16.5,24.5,28.5,29,7.19786885245902,0,26,24.5,25.5,25,26.5,26.5,27.5,18.8,1.00044,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112291",2019-09-16 23:30:00,-1.96843,0,0,25.5,22,22,16.5,24.5,28.5,29,7.12816666666667,0,26,24.5,25.5,25,26.5,26.5,27.5,18.7,1.36773,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112292",2019-09-16 23:31:00,-1.96216,0,0,25.5,22,22,16.5,24.5,28.5,29,7.14183333333333,0,26,24.5,25.5,25,26.5,26.5,27.5,18.6,1.38726,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112293",2019-09-16 23:32:00,-1.93867,0,0,25.5,22,22,16.5,24.5,28.5,29,7.14229508196721,0,26,24.5,25.5,25,26.5,26.5,27.5,18.6,1.35639,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112294",2019-09-16 23:33:00,-1.99237,0,0,25.5,22,22,16.5,24.5,28.5,29,7.116,0,26,24.5,25.5,25,26.5,26.5,27.5,18.8,1.17684,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112295",2019-09-16 23:34:00,-2.18351,0,0,25.5,22,22,16.5,24.5,28.5,29,7.1115,0,26,24.5,25.5,25,26.5,26.5,27.5,18.8,1.1025,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112296",2019-09-16 23:35:00,-1.92357,0,0,25.5,22,22,16.5,24.5,28.5,29,7.11233333333333,0,26,24.5,25.5,25,26.5,26.5,27.5,18.8,0.91917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112297",2019-09-16 23:36:00,-1.92652,0,0,25.5,22,22,16.5,24.5,28.5,29,7.08754098360656,0,26,24.5,25,25,26.5,26.5,27.5,18.8,0.92232,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112298",2019-09-16 23:37:00,-1.92636,0,0,25.5,22,22,16.5,24.5,28.5,29,1.75916666666667,0,26,24.5,25,25,26.5,26.5,27.5,18.9,0.93618,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112299",2019-09-16 23:38:00,-1.1788,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,19,1.23291,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112300",2019-09-16 23:39:00,-1.01719,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.9,1.27134,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112301",2019-09-16 23:40:00,-1.10761,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,19,1.25748,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112302",2019-09-16 23:41:00,-0.662102,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,19,1.26,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112303",2019-09-16 23:42:00,-0.936938,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,19.1,1.36647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112304",2019-09-16 23:43:00,-0.654683,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.9,1.36647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112305",2019-09-16 23:44:00,-0.598687,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.9,1.37907,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112306",2019-09-16 23:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.9,1.36647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112307",2019-09-16 23:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.9,1.35198,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112308",2019-09-16 23:47:00,-0.720321,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,19.1,1.35513,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112309",2019-09-16 23:48:00,-0.822622,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.9,1.35009,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112310",2019-09-16 23:49:00,-0.941718,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.7,1.2726,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112311",2019-09-16 23:50:00,-0.741928,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27.5,18.8,1.36773,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112312",2019-09-16 23:51:00,-1.03881,0,0.048,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.9,1.46601,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112313",2019-09-16 23:52:00,-0.864262,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.8,1.27323,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112314",2019-09-16 23:53:00,-0.776957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.37277,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112315",2019-09-16 23:54:00,-1.03601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.30473,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112316",2019-09-16 23:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,1.67769,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112317",2019-09-16 23:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,1.80054,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112318",2019-09-16 23:57:00,0,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.84023,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112319",2019-09-16 23:58:00,0,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.70163,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112320",2019-09-16 23:59:00,0,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.46349,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112321",2019-09-17 00:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.41687,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112322",2019-09-17 00:01:00,0,0,0.082,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.6,1.42884,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112323",2019-09-17 00:02:00,0,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,1.47735,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112324",2019-09-17 00:03:00,0,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,1.47609,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112325",2019-09-17 00:04:00,0,0,0.092,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,1.4616,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112326",2019-09-17 00:05:00,0,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.4,1.47357,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112327",2019-09-17 00:06:00,0,0,0.034,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.2,1.42569,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112328",2019-09-17 00:07:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.5,1.51893,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112329",2019-09-17 00:08:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,1.52271,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112330",2019-09-17 00:09:00,0,0,2.072,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.5,3.51477,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112331",2019-09-17 00:10:00,0,0,2.075,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.5,3.52548,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112332",2019-09-17 00:11:00,0,0,2.043,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.5,3.49524,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112333",2019-09-17 00:12:00,0,0,2.057,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.7,3.53304,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112334",2019-09-17 00:13:00,0,0,2.054,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.8,3.52107,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112335",2019-09-17 00:14:00,0,0,2.07,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.9,3.52737,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112336",2019-09-17 00:15:00,0,0,2.066,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.8,3.52737,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112337",2019-09-17 00:16:00,0,0,2.059,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.5,3.51414,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112338",2019-09-17 00:17:00,0,0,2.069,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.4,3.52737,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112339",2019-09-17 00:18:00,0,0,2.07,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.4,3.52233,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112340",2019-09-17 00:19:00,0,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.3,1.44774,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112341",2019-09-17 00:20:00,0,0,2.081,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.2,3.53934,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112342",2019-09-17 00:21:00,0,0,2.067,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.2,3.89151,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112343",2019-09-17 00:22:00,0,0,2.064,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.2,3.90537,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112344",2019-09-17 00:23:00,0,0,2.035,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.2,3.87198,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112345",2019-09-17 00:24:00,0,0,2.078,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,3.79197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1
"112346",2019-09-17 00:25:00,0,0,2.073,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,3.71637,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112347",2019-09-17 00:26:00,0,0,2.061,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.1,3.53934,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112348",2019-09-17 00:27:00,0,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,1.4868,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112349",2019-09-17 00:28:00,0,0,0.08,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,1.50066,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112350",2019-09-17 00:29:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.8,1.512,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112351",2019-09-17 00:30:00,0,0,0.08,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.7,1.49436,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112352",2019-09-17 00:31:00,0,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.8,1.50444,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112353",2019-09-17 00:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.8,1.45404,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112354",2019-09-17 00:33:00,0,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.9,1.51704,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112355",2019-09-17 00:34:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.9,1.51137,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112356",2019-09-17 00:35:00,0,0,0.066,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.8,1.47924,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112357",2019-09-17 00:36:00,0,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.8,1.49814,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112358",2019-09-17 00:37:00,0,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.9,1.51011,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112359",2019-09-17 00:38:00,0,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,1.50948,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112360",2019-09-17 00:39:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,1.51704,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112361",2019-09-17 00:40:00,0,0,0.066,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18.1,1.48554,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112362",2019-09-17 00:41:00,0,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.9,1.50129,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112363",2019-09-17 00:42:00,0,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,17.9,1.4994,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112364",2019-09-17 00:43:00,0,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25,25,26.5,26.5,27,18,1.50759,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112365",2019-09-17 00:44:00,0,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,6.24235294117647,26,24.5,25,25,26.5,26.5,27,17.9,1.52019,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112366",2019-09-17 00:45:00,0,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,6.86883333333333,26,24.5,25,25,26.5,26.5,27,17.7,1.63107,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112367",2019-09-17 00:46:00,0,0,0.101,25.5,22,22,16.5,24.5,28.5,29,0,6.95316666666667,26,24.5,25,25,26.5,26.5,27,17.5,1.46853,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112368",2019-09-17 00:47:00,0,0,0.101,25.5,22,22,16.5,24.5,28.5,29,0,6.97,26,24.5,25,25,26.5,26.5,27,17.5,1.47294,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112369",2019-09-17 00:48:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,6.97,26,24.5,25,25,26.5,26.5,27,17.6,1.32993,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112370",2019-09-17 00:49:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,7.00166666666667,26,24.5,25,25,26.5,26.5,27,17.7,1.67769,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112371",2019-09-17 00:50:00,0,0,0.066,25.5,22,22,16.5,24.5,28.5,29,0,6.968,25.5,24.5,25,25,26.5,26.5,27,17.8,1.69596,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112372",2019-09-17 00:51:00,0,0,0.101,25.5,22,22,16.5,24.5,28.5,29,0,6.978,25.5,24.5,25,25,26.5,26.5,27,18,1.67265,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112373",2019-09-17 00:52:00,0,0,0.101,25.5,22,22,16.5,24.5,28.5,29,0,4.96533333333333,25.5,24.5,25,25,26.5,26.5,27,18.1,1.53216,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112374",2019-09-17 00:53:00,0,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18,1.20771,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"112375",2019-09-17 00:54:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18,1.25622,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112376",2019-09-17 00:55:00,0,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18.1,1.20204,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112377",2019-09-17 00:56:00,0,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18.1,1.2537,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112378",2019-09-17 00:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18.1,1.25433,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112379",2019-09-17 00:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18.1,1.26063,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112380",2019-09-17 00:59:00,0,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18.1,1.1718,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112381",2019-09-17 01:00:00,0,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,18,1.24047,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112382",2019-09-17 01:01:00,0,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.8,1.21023,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112383",2019-09-17 01:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.8,1.12014,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112384",2019-09-17 01:03:00,-0.658055,0,0.073,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.8,1.19511,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112385",2019-09-17 01:04:00,0,0,0.027,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.8,1.1277,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112386",2019-09-17 01:05:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.8,1.24047,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112387",2019-09-17 01:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.9,1.197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112388",2019-09-17 01:07:00,0,0,0.043,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.7,1.14156,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112389",2019-09-17 01:08:00,0,0,0.114,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.5,1.18314,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112390",2019-09-17 01:09:00,0,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.5,1.16991,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112391",2019-09-17 01:10:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.5,1.12077,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112392",2019-09-17 01:11:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.6,0.54621,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112393",2019-09-17 01:12:00,0,0,2.065,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.7,2.62647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112394",2019-09-17 01:13:00,0,0,2.062,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.7,2.63151,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112395",2019-09-17 01:14:00,0,0,2.028,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.7,2.60001,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112396",2019-09-17 01:15:00,-0.954437,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.8,0.76041,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112397",2019-09-17 01:16:00,0,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.7,0.97587,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112398",2019-09-17 01:17:00,0,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.4,0.98721,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112399",2019-09-17 01:18:00,-0.670802,0,2.063,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.4,2.92194,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112400",2019-09-17 01:19:00,-0.782214,0,2.028,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.3,2.78397,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112401",2019-09-17 01:20:00,-0.762262,0,2.049,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.3,2.64852,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112402",2019-09-17 01:21:00,0,0,2.043,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.3,2.6208,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112403",2019-09-17 01:22:00,0,0,2.057,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.2,2.64411,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112404",2019-09-17 01:23:00,0,0,2.057,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.2,2.54394,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"112405",2019-09-17 01:24:00,-0.733043,0,2.022,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.1,2.53764,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112406",2019-09-17 01:25:00,-2.31064,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17.1,0.53361,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112407",2019-09-17 01:26:00,-2.6517,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17,0.49581,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112408",2019-09-17 01:27:00,-2.26478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17,0.49014,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112409",2019-09-17 01:28:00,-1.90421,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,16.9,0.48888,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112410",2019-09-17 01:29:00,-1.3719,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,16.9,0.49014,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112411",2019-09-17 01:30:00,-1.11969,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17,0.4788,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112412",2019-09-17 01:31:00,-0.921534,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,17,0.48384,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112413",2019-09-17 01:32:00,-0.821514,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,16.9,0.47817,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112414",2019-09-17 01:33:00,-0.773931,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,16.7,0.48384,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112415",2019-09-17 01:34:00,-0.758654,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,16.7,0.46557,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112416",2019-09-17 01:35:00,-0.923768,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,25,26.5,26.5,27,16.7,0.47061,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112417",2019-09-17 01:36:00,-0.798755,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,16.7,0.46557,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112418",2019-09-17 01:37:00,-0.809992,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,16.8,0.46557,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112419",2019-09-17 01:38:00,-0.803858,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,16.8,0.4473,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112420",2019-09-17 01:39:00,-0.751297,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,16.7,0.46494,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112421",2019-09-17 01:40:00,-0.72601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,16.8,0.46494,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112422",2019-09-17 01:41:00,-0.761802,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,16.9,0.50967,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112423",2019-09-17 01:42:00,-0.779577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17,0.82026,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112424",2019-09-17 01:43:00,-0.777168,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.1,0.82467,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112425",2019-09-17 01:44:00,-0.975645,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.2,0.78624,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112426",2019-09-17 01:45:00,-1.25946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17,0.66024,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112427",2019-09-17 01:46:00,-1.50789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.1,0.45234,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112428",2019-09-17 01:47:00,-1.73234,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.1,0.44037,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112429",2019-09-17 01:48:00,-1.78235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.2,0.45171,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112430",2019-09-17 01:49:00,-1.54232,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17,0.44604,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112431",2019-09-17 01:50:00,-2.01205,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17,0.44667,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112432",2019-09-17 01:51:00,-2.0233,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.2,0.44667,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112433",2019-09-17 01:52:00,-2.05399,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.2,0.46494,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112434",2019-09-17 01:53:00,-2.11239,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.2,0.46053,0,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"112435",2019-09-17 01:54:00,-2.06754,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.3,0.47754,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112436",2019-09-17 01:55:00,-1.37826,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25,24.5,26.5,26.5,27,17.3,0.4851,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112437",2019-09-17 01:56:00,-1.95134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.48258,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112438",2019-09-17 01:57:00,-1.72006,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17,0.504,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112439",2019-09-17 01:58:00,-2.45313,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.48384,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112440",2019-09-17 01:59:00,-2.37407,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.47943,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112441",2019-09-17 02:00:00,-2.53783,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.3,0.47187,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112442",2019-09-17 02:01:00,-2.40418,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.4,0.47061,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112443",2019-09-17 02:02:00,-2.10304,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.4,0.47187,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112444",2019-09-17 02:03:00,-2.37451,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.5,0.47124,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112445",2019-09-17 02:04:00,-2.36312,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.5,0.45297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112446",2019-09-17 02:05:00,-2.33461,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.6,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112447",2019-09-17 02:06:00,-2.36469,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.6,0.45297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112448",2019-09-17 02:07:00,-2.33806,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.6,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112449",2019-09-17 02:08:00,-2.28364,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.5,0.45549,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112450",2019-09-17 02:09:00,-2.0871,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.4,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112451",2019-09-17 02:10:00,-2.09798,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.3,0.77994,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112452",2019-09-17 02:11:00,-2.07132,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.3,0.81837,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112453",2019-09-17 02:12:00,-2.00577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.3,0.77994,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112454",2019-09-17 02:13:00,-1.9494,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.3,0.6489,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112455",2019-09-17 02:14:00,-1.89039,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.6048,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112456",2019-09-17 02:15:00,-1.67995,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.45297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112457",2019-09-17 02:16:00,-1.50457,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112458",2019-09-17 02:17:00,-1.7914,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112459",2019-09-17 02:18:00,-1.8903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112460",2019-09-17 02:19:00,-1.96463,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112461",2019-09-17 02:20:00,-1.93623,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112462",2019-09-17 02:21:00,-2.0181,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112463",2019-09-17 02:22:00,-1.90933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112464",2019-09-17 02:23:00,-1.83614,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.9,0.43092,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"112465",2019-09-17 02:24:00,-1.52817,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.9,0.45864,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112466",2019-09-17 02:25:00,-1.56943,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.9,0.45297,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112467",2019-09-17 02:26:00,-1.49053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.9,0.45234,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112468",2019-09-17 02:27:00,-1.36676,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.9,0.45234,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112469",2019-09-17 02:28:00,-1.73973,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17,0.44667,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112470",2019-09-17 02:29:00,-1.35829,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.44667,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112471",2019-09-17 02:30:00,-1.72137,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.441,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112472",2019-09-17 02:31:00,-1.84376,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.44541,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112473",2019-09-17 02:32:00,-1.99465,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.44604,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112474",2019-09-17 02:33:00,-2.05837,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.44037,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"112475",2019-09-17 02:34:00,-2.35857,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.4221,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112476",2019-09-17 02:35:00,-2.85059,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112477",2019-09-17 02:36:00,-2.96323,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.2,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112478",2019-09-17 02:37:00,-3.91431,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112479",2019-09-17 02:38:00,-3.47977,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.6741,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112480",2019-09-17 02:39:00,-2.83581,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,17.1,0.79317,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112481",2019-09-17 02:40:00,-2.34803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.9,0.7686,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112482",2019-09-17 02:41:00,-2.00137,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.8,0.68733,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112483",2019-09-17 02:42:00,-1.65667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.7,0.59472,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112484",2019-09-17 02:43:00,-1.10196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.5,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112485",2019-09-17 02:44:00,-1.11536,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.5,0.4347,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112486",2019-09-17 02:45:00,-1.00404,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,24.5,26.5,26.5,27,16.4,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112487",2019-09-17 02:46:00,-0.898948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.4,0.4284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112488",2019-09-17 02:47:00,-1.04866,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.3,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112489",2019-09-17 02:48:00,-0.849195,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.3,0.4284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112490",2019-09-17 02:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.3,0.44541,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112491",2019-09-17 02:50:00,-0.905567,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.4,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112492",2019-09-17 02:51:00,-1.1349,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.4,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112493",2019-09-17 02:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.5,0.43029,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
