"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"112494",2019-09-17 02:53:00,-0.797701,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.5,0.4284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112495",2019-09-17 02:54:00,-0.875793,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.5,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112496",2019-09-17 02:55:00,-0.953448,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.6,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112497",2019-09-17 02:56:00,-0.907022,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.7,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112498",2019-09-17 02:57:00,-1.01762,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.7,0.43407,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112499",2019-09-17 02:58:00,-1.10222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,27,16.7,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112500",2019-09-17 02:59:00,-1.1246,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112501",2019-09-17 03:00:00,-1.11849,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.41706,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112502",2019-09-17 03:01:00,-1.16091,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112503",2019-09-17 03:02:00,-1.16652,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112504",2019-09-17 03:03:00,-1.05463,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.3,0.4284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112505",2019-09-17 03:04:00,-1.10718,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.3,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112506",2019-09-17 03:05:00,-1.10197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112507",2019-09-17 03:06:00,-1.05295,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112508",2019-09-17 03:07:00,-1.1199,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112509",2019-09-17 03:08:00,-1.17248,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.46557,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112510",2019-09-17 03:09:00,-1.41388,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.75537,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112511",2019-09-17 03:10:00,-0.962076,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.80514,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112512",2019-09-17 03:11:00,-1.49769,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.76671,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112513",2019-09-17 03:12:00,-1.13883,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.62937,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112514",2019-09-17 03:13:00,-1.0959,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112515",2019-09-17 03:14:00,-0.880918,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.43281,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112516",2019-09-17 03:15:00,-1.12258,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112517",2019-09-17 03:16:00,-1.37592,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112518",2019-09-17 03:17:00,-1.08841,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112519",2019-09-17 03:18:00,-1.12292,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112520",2019-09-17 03:19:00,-0.946896,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112521",2019-09-17 03:20:00,-1.02853,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112522",2019-09-17 03:21:00,-1.03122,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112523",2019-09-17 03:22:00,-1.03405,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.43407,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112524",2019-09-17 03:23:00,-0.990701,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112525",2019-09-17 03:24:00,-1.02924,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.41706,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112526",2019-09-17 03:25:00,-1.0469,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.4158,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112527",2019-09-17 03:26:00,-1.02415,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112528",2019-09-17 03:27:00,-1.06725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.45738,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112529",2019-09-17 03:28:00,-1.05808,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112530",2019-09-17 03:29:00,-1.44075,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.6,0.42588,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112531",2019-09-17 03:30:00,-0.959988,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.5,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112532",2019-09-17 03:31:00,-1.12613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.4,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112533",2019-09-17 03:32:00,-1.17618,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.3,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112534",2019-09-17 03:33:00,-1.20603,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16.1,0.42084,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112535",2019-09-17 03:34:00,-1.05775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,16,0.42399,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112536",2019-09-17 03:35:00,-1.22299,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,15.9,0.4158,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112537",2019-09-17 03:36:00,-1.05884,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,15.8,0.42084,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112538",2019-09-17 03:37:00,-1.19129,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,15.9,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112539",2019-09-17 03:38:00,-1.13287,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,15.7,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112540",2019-09-17 03:39:00,-0.908486,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26.5,26.5,15.7,0.74907,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112541",2019-09-17 03:40:00,-1.06664,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.7938,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112542",2019-09-17 03:41:00,-0.973584,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.8,0.76734,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112543",2019-09-17 03:42:00,-0.882651,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112544",2019-09-17 03:43:00,-0.912751,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112545",2019-09-17 03:44:00,-0.703792,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.43218,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112546",2019-09-17 03:45:00,-0.654629,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16,0.4221,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112547",2019-09-17 03:46:00,-0.562471,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16,0.44541,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112548",2019-09-17 03:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16,0.4284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112549",2019-09-17 03:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112550",2019-09-17 03:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112551",2019-09-17 03:50:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112552",2019-09-17 03:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112553",2019-09-17 03:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.7,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112554",2019-09-17 03:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.8,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112555",2019-09-17 03:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.8,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112556",2019-09-17 03:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.8,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112557",2019-09-17 03:56:00,-0.593157,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112558",2019-09-17 03:57:00,-0.810049,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.4221,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112559",2019-09-17 03:58:00,-0.708836,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112560",2019-09-17 03:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.40194,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112561",2019-09-17 04:00:00,-0.916196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.3,0.4032,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112562",2019-09-17 04:01:00,-1.54196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.3,0.40257,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112563",2019-09-17 04:02:00,-2.49849,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.3969,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112564",2019-09-17 04:03:00,-3.43461,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.4032,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112565",2019-09-17 04:04:00,-3.96488,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.42903,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112566",2019-09-17 04:05:00,-3.81479,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112567",2019-09-17 04:06:00,-2.7782,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.42336,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112568",2019-09-17 04:07:00,-2.06706,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.42651,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112569",2019-09-17 04:08:00,-1.53019,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.42084,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112570",2019-09-17 04:09:00,-1.1956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.43029,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112571",2019-09-17 04:10:00,-1.04135,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.2,0.42651,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112572",2019-09-17 04:11:00,-0.738441,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.43281,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112573",2019-09-17 04:12:00,-0.644311,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.75474,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112574",2019-09-17 04:13:00,-0.615696,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16.1,0.79317,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112575",2019-09-17 04:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,16,0.75852,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112576",2019-09-17 04:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.62937,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112577",2019-09-17 04:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42651,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112578",2019-09-17 04:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.9,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112579",2019-09-17 04:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.8,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112580",2019-09-17 04:19:00,-0.5767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26.5,26,26.5,15.7,0.42084,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112581",2019-09-17 04:20:00,-0.671392,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26,26,26.5,15.6,0.42084,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112582",2019-09-17 04:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26,26,26.5,15.6,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112583",2019-09-17 04:22:00,-0.761634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26,26,26.5,15.5,0.41517,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112584",2019-09-17 04:23:00,-0.966247,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,24.5,24.5,26,26,26.5,15.4,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112585",2019-09-17 04:24:00,-0.919665,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112586",2019-09-17 04:25:00,-0.767945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.42651,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112587",2019-09-17 04:26:00,-0.847834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112588",2019-09-17 04:27:00,-0.738021,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112589",2019-09-17 04:28:00,-0.870496,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.4,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112590",2019-09-17 04:29:00,-0.977713,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112591",2019-09-17 04:30:00,-0.966521,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.4,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112592",2019-09-17 04:31:00,-1.23076,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.42021,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112593",2019-09-17 04:32:00,-1.49776,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.41958,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112594",2019-09-17 04:33:00,-1.77573,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.2,0.42651,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112595",2019-09-17 04:34:00,-1.84672,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112596",2019-09-17 04:35:00,-1.73486,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.4,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112597",2019-09-17 04:36:00,-1.57507,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.42903,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112598",2019-09-17 04:37:00,-1.51757,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.41517,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112599",2019-09-17 04:38:00,-1.32773,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.4095,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112600",2019-09-17 04:39:00,-1.24681,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.41517,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112601",2019-09-17 04:40:00,-1.13132,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.43785,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112602",2019-09-17 04:41:00,-1.09465,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.41517,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112603",2019-09-17 04:42:00,-1.00577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.64764,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112604",2019-09-17 04:43:00,-0.601392,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.4,0.77868,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112605",2019-09-17 04:44:00,-0.944942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.4,0.74907,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112606",2019-09-17 04:45:00,-0.884134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.64764,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112607",2019-09-17 04:46:00,-0.907178,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.2,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112608",2019-09-17 04:47:00,-0.918919,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.3,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112609",2019-09-17 04:48:00,-0.845862,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112610",2019-09-17 04:49:00,-0.918912,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112611",2019-09-17 04:50:00,-0.942865,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.41832,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112612",2019-09-17 04:51:00,-0.928171,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112613",2019-09-17 04:52:00,-0.918024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.43029,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112614",2019-09-17 04:53:00,-0.81344,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112615",2019-09-17 04:54:00,-0.943841,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112616",2019-09-17 04:55:00,-0.9698,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112617",2019-09-17 04:56:00,-1.02491,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.4158,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112618",2019-09-17 04:57:00,-0.996839,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112619",2019-09-17 04:58:00,-1.20246,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112620",2019-09-17 04:59:00,-1.22332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112621",2019-09-17 05:00:00,-1.30193,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.90657,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112622",2019-09-17 05:01:00,-1.34327,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.72765,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112623",2019-09-17 05:02:00,-1.25108,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.67032,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112624",2019-09-17 05:03:00,-0.907475,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.64071,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112625",2019-09-17 05:04:00,-1.43332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.61299,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112626",2019-09-17 05:05:00,-1.02367,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.61047,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112627",2019-09-17 05:06:00,-1.0195,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.59787,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112628",2019-09-17 05:07:00,-1.01804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112629",2019-09-17 05:08:00,-0.988322,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.7,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112630",2019-09-17 05:09:00,-1.00013,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.6,0.59094,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112631",2019-09-17 05:10:00,-0.748402,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,26,26,26.5,15.5,0.59031,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112632",2019-09-17 05:11:00,-0.848917,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.6,0.58527,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112633",2019-09-17 05:12:00,-1.046,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.6,0.59031,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112634",2019-09-17 05:13:00,-1.03996,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.6,0.76104,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112635",2019-09-17 05:14:00,-1.02775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.7,0.91917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112636",2019-09-17 05:15:00,-1.03599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.7,0.91602,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112637",2019-09-17 05:16:00,-1.00065,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.6,0.83034,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112638",2019-09-17 05:17:00,-1.47673,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.5,0.73017,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112639",2019-09-17 05:18:00,-1.19868,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.2,0.58149,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112640",2019-09-17 05:19:00,-1.03003,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.57897,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112641",2019-09-17 05:20:00,-0.581413,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.57456,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112642",2019-09-17 05:21:00,-0.991358,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.57897,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112643",2019-09-17 05:22:00,-0.937898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15,0.58464,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112644",2019-09-17 05:23:00,-0.988867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112645",2019-09-17 05:24:00,-0.920171,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15,0.567,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112646",2019-09-17 05:25:00,-0.988495,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.57267,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112647",2019-09-17 05:26:00,-1.08821,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112648",2019-09-17 05:27:00,-0.669256,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,14.9,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112649",2019-09-17 05:28:00,-1.0167,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,14.9,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112650",2019-09-17 05:29:00,-1.00051,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,14.9,0.57267,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112651",2019-09-17 05:30:00,-1.00159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112652",2019-09-17 05:31:00,-0.613884,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112653",2019-09-17 05:32:00,-0.952212,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112654",2019-09-17 05:33:00,-0.90718,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.1,0.56889,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112655",2019-09-17 05:34:00,-0.622791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.2,0.57141,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112656",2019-09-17 05:35:00,-0.722795,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.2,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112657",2019-09-17 05:36:00,-0.658349,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.2,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112658",2019-09-17 05:37:00,-0.591831,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24,26,26,26.5,15.2,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112659",2019-09-17 05:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,15.2,0.54306,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112660",2019-09-17 05:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26.5,15.1,0.54684,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112661",2019-09-17 05:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.2,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112662",2019-09-17 05:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.2,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112663",2019-09-17 05:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.2,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112664",2019-09-17 05:43:00,-1.22714,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.2,0.57771,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112665",2019-09-17 05:44:00,-2.38001,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.56637,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112666",2019-09-17 05:45:00,-2.813,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112667",2019-09-17 05:46:00,-2.67834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.57708,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112668",2019-09-17 05:47:00,-1.81059,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.67599,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112669",2019-09-17 05:48:00,-1.61584,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.89964,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112670",2019-09-17 05:49:00,-1.51312,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.91917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112671",2019-09-17 05:50:00,-1.31049,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.89271,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112672",2019-09-17 05:51:00,-1.15374,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.2,0.7686,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112673",2019-09-17 05:52:00,-1.02665,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.2,0.59031,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112674",2019-09-17 05:53:00,-0.880767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.57267,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112675",2019-09-17 05:54:00,-0.758984,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112676",2019-09-17 05:55:00,-0.776709,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,1.99962,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112677",2019-09-17 05:56:00,-0.792867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.57519,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112678",2019-09-17 05:57:00,-0.78261,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.58023,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112679",2019-09-17 05:58:00,-0.895172,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.567,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112680",2019-09-17 05:59:00,-0.861222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112681",2019-09-17 06:00:00,-0.91729,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112682",2019-09-17 06:01:00,-0.960052,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.56511,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112683",2019-09-17 06:02:00,-0.95743,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.56196,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112684",2019-09-17 06:03:00,-1.02414,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.8,0.54621,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112685",2019-09-17 06:04:00,-0.728156,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.8,0.53487,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112686",2019-09-17 06:05:00,-0.790239,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.8,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112687",2019-09-17 06:06:00,-1.07953,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.53487,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112688",2019-09-17 06:07:00,-1.07655,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112689",2019-09-17 06:08:00,-1.10589,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.57771,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112690",2019-09-17 06:09:00,-1.04962,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.56133,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112691",2019-09-17 06:10:00,-1.12105,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.5481,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112692",2019-09-17 06:11:00,-1.42634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.56385,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112693",2019-09-17 06:12:00,-1.1029,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.55629,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112694",2019-09-17 06:13:00,-1.02463,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112695",2019-09-17 06:14:00,-1.01902,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112696",2019-09-17 06:15:00,-1.0193,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.5544,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112697",2019-09-17 06:16:00,-0.971192,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112698",2019-09-17 06:17:00,-0.965092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112699",2019-09-17 06:18:00,-1.09985,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.56322,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112700",2019-09-17 06:19:00,-0.945007,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15.1,0.55755,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112701",2019-09-17 06:20:00,-0.985426,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.54999,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112702",2019-09-17 06:21:00,-1.00033,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.75537,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112703",2019-09-17 06:22:00,-1.0024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.89397,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112704",2019-09-17 06:23:00,-0.986571,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.87507,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112705",2019-09-17 06:24:00,-0.977893,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.79821,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112706",2019-09-17 06:25:00,-0.762582,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.71064,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112707",2019-09-17 06:26:00,-0.96145,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.8,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112708",2019-09-17 06:27:00,-0.987211,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.8,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112709",2019-09-17 06:28:00,-0.96957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.7,0.55314,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112710",2019-09-17 06:29:00,-0.983142,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.7,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112711",2019-09-17 06:30:00,-1.00406,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.6,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112712",2019-09-17 06:31:00,-1.09538,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.5,0.55377,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112713",2019-09-17 06:32:00,-0.87602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.6,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112714",2019-09-17 06:33:00,-0.963388,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.5,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112715",2019-09-17 06:34:00,-1.00715,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.5,0.58464,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112716",2019-09-17 06:35:00,-0.963012,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.5,0.56511,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112717",2019-09-17 06:36:00,-0.871961,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.7,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112718",2019-09-17 06:37:00,-0.963032,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.7,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112719",2019-09-17 06:38:00,-0.923889,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.8,0.56259,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112720",2019-09-17 06:39:00,-0.96632,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112721",2019-09-17 06:40:00,-1.05871,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,14.9,0.56133,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112722",2019-09-17 06:41:00,-0.93343,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.56322,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112723",2019-09-17 06:42:00,-0.969378,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.55377,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112724",2019-09-17 06:43:00,-0.970834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,26,26,15,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112725",2019-09-17 06:44:00,-0.965,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15.1,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112726",2019-09-17 06:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15,0.55062,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112727",2019-09-17 06:46:00,-1.00176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15,0.55881,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112728",2019-09-17 06:47:00,-0.954209,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112729",2019-09-17 06:48:00,-1.00378,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15.1,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112730",2019-09-17 06:49:00,-0.97177,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15.1,0.56511,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112731",2019-09-17 06:50:00,-0.971409,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24,24,26,25.5,26,15.1,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112732",2019-09-17 06:51:00,-1.073,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,26,25.5,26,15.1,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112733",2019-09-17 06:52:00,-0.628675,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.1,0.5544,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112734",2019-09-17 06:53:00,-1.00097,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.2,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112735",2019-09-17 06:54:00,-0.983948,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.1,0.57078,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112736",2019-09-17 06:55:00,-0.99592,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,15.1,0.67851,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112737",2019-09-17 06:56:00,-0.846399,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.88893,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112738",2019-09-17 06:57:00,-0.999896,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.8,0.88767,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112739",2019-09-17 06:58:00,-1.19004,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.8253,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112740",2019-09-17 06:59:00,-0.976082,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.8,0.7182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112741",2019-09-17 07:00:00,-0.979492,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.8,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112742",2019-09-17 07:01:00,-1.28617,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112743",2019-09-17 07:02:00,-0.951426,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.5544,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112744",2019-09-17 07:03:00,-0.951229,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.5544,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112745",2019-09-17 07:04:00,-0.95119,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.5481,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112746",2019-09-17 07:05:00,-0.780673,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.55314,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112747",2019-09-17 07:06:00,-0.96333,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.54936,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112748",2019-09-17 07:07:00,-0.952541,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.9,0.53991,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112749",2019-09-17 07:08:00,-0.952991,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.8,0.53361,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112750",2019-09-17 07:09:00,-0.980873,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.7,0.52983,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112751",2019-09-17 07:10:00,-0.979637,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.7,0.53361,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112752",2019-09-17 07:11:00,-0.934029,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.8,0.51534,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112753",2019-09-17 07:12:00,-0.753192,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.7,0.50967,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112754",2019-09-17 07:13:00,-0.941047,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,25.5,25.5,26,14.7,0.53424,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112755",2019-09-17 07:14:00,-0.967669,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.7,0.52857,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112756",2019-09-17 07:15:00,-0.949836,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.7,1.92969,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112757",2019-09-17 07:16:00,-0.906703,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.7,0.51597,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112758",2019-09-17 07:17:00,-0.951817,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.7,0.51219,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112759",2019-09-17 07:18:00,-0.732044,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.5166,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112760",2019-09-17 07:19:00,-0.950968,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.51849,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112761",2019-09-17 07:20:00,-1.14695,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.50211,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112762",2019-09-17 07:21:00,-0.666636,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.49707,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112763",2019-09-17 07:22:00,-0.938661,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.4914,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112764",2019-09-17 07:23:00,-0.941691,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.50904,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112765",2019-09-17 07:24:00,-0.95825,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.47187,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112766",2019-09-17 07:25:00,-0.812072,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.6,0.47124,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112767",2019-09-17 07:26:00,-0.962314,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.7,0.46494,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112768",2019-09-17 07:27:00,-0.945462,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.8,0.53487,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112769",2019-09-17 07:28:00,-1.38155,34,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,14.9,0.47817,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112770",2019-09-17 07:29:00,-0.923963,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15,0.80514,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112771",2019-09-17 07:30:00,-0.971879,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15,0.77553,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112772",2019-09-17 07:31:00,0,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.1,0.77364,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112773",2019-09-17 07:32:00,-0.678899,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.1,0.62307,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112774",2019-09-17 07:33:00,-0.97157,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15,0.4158,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112775",2019-09-17 07:34:00,-0.913963,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112776",2019-09-17 07:35:00,-0.971275,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.1,0.40887,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112777",2019-09-17 07:36:00,-0.962654,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.2,0.41454,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112778",2019-09-17 07:37:00,-0.971793,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.2,0.41391,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112779",2019-09-17 07:38:00,-1.06458,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.3,0.42651,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112780",2019-09-17 07:39:00,-0.836293,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.4,0.3969,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112781",2019-09-17 07:40:00,-0.950428,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.4,0.40824,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112782",2019-09-17 07:41:00,-0.949683,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.5,0.40257,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112783",2019-09-17 07:42:00,-0.956761,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.6,0.39564,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112784",2019-09-17 07:43:00,0,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.6,0.39564,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112785",2019-09-17 07:44:00,-0.972709,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.7,0.3843,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112786",2019-09-17 07:45:00,-1.06105,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.8,0.36351,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112787",2019-09-17 07:46:00,-0.988843,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.8,0.36981,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112788",2019-09-17 07:47:00,-1.07685,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.8,0.38304,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112789",2019-09-17 07:48:00,-0.932458,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.8,0.3717,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112790",2019-09-17 07:49:00,-1.0011,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.8,0.34524,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112791",2019-09-17 07:50:00,-0.966933,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.7,0.32004,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112792",2019-09-17 07:51:00,-0.947679,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,15.8,0.315,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112793",2019-09-17 07:52:00,-0.880203,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,15.8,0.29484,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112794",2019-09-17 07:53:00,-0.932544,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,15.9,0.28917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
