"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"112795",2019-09-17 07:54:00,-0.975811,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,16.1,0.28791,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112796",2019-09-17 07:55:00,-0.951289,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,16.3,0.27594,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112797",2019-09-17 07:56:00,-0.952335,88,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,16.4,0.25767,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112798",2019-09-17 07:57:00,-0.972093,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,16.6,0.25137,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112799",2019-09-17 07:58:00,-1.3602,92,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,16.7,0.24507,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112800",2019-09-17 07:59:00,0,106,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,16.9,0.34524,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112801",2019-09-17 08:00:00,-0.950264,117,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.1,0.20664,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112802",2019-09-17 08:01:00,-0.957638,120,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.3,0.1953,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112803",2019-09-17 08:02:00,-0.938582,122,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.5,0.504,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112804",2019-09-17 08:03:00,-0.945556,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.6,0.52164,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112805",2019-09-17 08:04:00,-0.953635,131,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.6,0.47187,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112806",2019-09-17 08:05:00,-0.991389,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.8,0.35847,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112807",2019-09-17 08:06:00,-0.891264,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,17.9,0.16317,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112808",2019-09-17 08:07:00,-0.960747,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.1,0.09387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112809",2019-09-17 08:08:00,-0.957392,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.3,0.09954,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112810",2019-09-17 08:09:00,-0.993629,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.6,0.1134,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112811",2019-09-17 08:10:00,-0.605503,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.8,0.10836,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112812",2019-09-17 08:11:00,-0.988349,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,0.11655,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112813",2019-09-17 08:12:00,-0.943439,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,0.1134,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112814",2019-09-17 08:13:00,-0.967211,146,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,0.11277,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112815",2019-09-17 08:14:00,-0.950322,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.8,0.10206,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112816",2019-09-17 08:15:00,-1.39119,165,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,0.03654,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112817",2019-09-17 08:16:00,-0.989969,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,0.05103,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112818",2019-09-17 08:17:00,-0.965146,180,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,0.0189,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112819",2019-09-17 08:18:00,-0.984313,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,0.02457,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112820",2019-09-17 08:19:00,-1.12197,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.00126,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112821",2019-09-17 08:20:00,-0.998664,195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.02079,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112822",2019-09-17 08:21:00,-0.987028,202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.02646,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112823",2019-09-17 08:22:00,-0.77289,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.18459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112824",2019-09-17 08:23:00,-0.960911,217,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.23373,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112825",2019-09-17 08:24:00,-1.01858,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.28665,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112826",2019-09-17 08:25:00,-0.99277,245,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.35406,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112827",2019-09-17 08:26:00,0,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.44226,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112828",2019-09-17 08:27:00,-0.960545,274,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.8,-0.44226,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112829",2019-09-17 08:28:00,-0.94273,242,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,-0.34776,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112830",2019-09-17 08:29:00,-0.901678,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.1,-0.28665,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112831",2019-09-17 08:30:00,-0.909931,191,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.2,-0.2835,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112832",2019-09-17 08:31:00,-0.894358,224,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.2,-0.37863,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112833",2019-09-17 08:32:00,-1.15881,207,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.3,-0.36729,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112834",2019-09-17 08:33:00,-1.17623,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.3,-0.34776,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112835",2019-09-17 08:34:00,-0.914269,186,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.3,0.02394,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112836",2019-09-17 08:35:00,-0.927806,320,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.4,-0.21987,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112837",2019-09-17 08:36:00,-0.916602,234,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.4,-0.03969,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112838",2019-09-17 08:37:00,-1.11068,282,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.5,-0.32949,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112839",2019-09-17 08:38:00,-0.930865,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.5,-0.2772,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112840",2019-09-17 08:39:00,-1.25344,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.6,-0.27153,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112841",2019-09-17 08:40:00,-1.16643,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.6,-0.22113,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112842",2019-09-17 08:41:00,-0.860523,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.5,-0.19908,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112843",2019-09-17 08:42:00,-1.25992,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.4,-0.20916,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112844",2019-09-17 08:43:00,-0.942504,167,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.8,-0.22806,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112845",2019-09-17 08:44:00,-0.971303,173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.5,-0.25893,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112846",2019-09-17 08:45:00,-0.965714,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.4,-0.28413,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112847",2019-09-17 08:46:00,-1.22439,183,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.5,-0.3402,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112848",2019-09-17 08:47:00,-0.940108,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.6,-0.38493,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112849",2019-09-17 08:48:00,-0.943293,212,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.7,-0.47376,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112850",2019-09-17 08:49:00,0,250,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,-0.48951,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112851",2019-09-17 08:50:00,-0.894411,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,-0.1386,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112852",2019-09-17 08:51:00,-0.876822,207,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,18.9,-0.37233,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112853",2019-09-17 08:52:00,-0.735777,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19,-0.32949,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112854",2019-09-17 08:53:00,-1.01756,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19,-0.27468,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112855",2019-09-17 08:54:00,-0.732224,173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.1,-0.25326,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112856",2019-09-17 08:55:00,-0.7192,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.1,-0.16569,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112857",2019-09-17 08:56:00,-0.662272,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.2,-0.3024,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112858",2019-09-17 08:57:00,-0.740165,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.3,-0.16317,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112859",2019-09-17 08:58:00,-0.719618,348,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.3,-0.46746,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112860",2019-09-17 08:59:00,-0.913223,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.4,-0.23499,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112861",2019-09-17 09:00:00,-0.851904,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.6,-0.13986,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112862",2019-09-17 09:01:00,-0.870315,184,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,19.9,-0.12663,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112863",2019-09-17 09:02:00,-0.996102,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,20.1,-0.16506,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112864",2019-09-17 09:03:00,-1.15399,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,20.3,0.11277,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112865",2019-09-17 09:04:00,-1.28713,207,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,20.3,0.09954,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112866",2019-09-17 09:05:00,-1.4099,358,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,20.7,-0.15939,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112867",2019-09-17 09:06:00,-1.50876,313,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,21.2,-0.32193,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112868",2019-09-17 09:07:00,-1.29747,344,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,21.4,-0.88767,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112869",2019-09-17 09:08:00,-1.0074,392,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.1,-0.85176,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112870",2019-09-17 09:09:00,-1.22874,420,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.7,-0.9954,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112871",2019-09-17 09:10:00,-0.86248,358,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,23.2,-0.89523,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112872",2019-09-17 09:11:00,-0.984847,418,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,21.7,-1.03635,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112873",2019-09-17 09:12:00,-0.809798,430,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.9,-0.85995,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112874",2019-09-17 09:13:00,-0.583647,345,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.8,-0.81333,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112875",2019-09-17 09:14:00,-0.738895,348,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.9,-0.9891,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112876",2019-09-17 09:15:00,-0.760616,446,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.4,-1.14093,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112877",2019-09-17 09:16:00,-0.714506,435,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.5,-1.10376,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112878",2019-09-17 09:17:00,-0.719042,433,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.5,1.00674,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112879",2019-09-17 09:18:00,-0.760497,433,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.7,-1.07163,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112880",2019-09-17 09:19:00,-0.819267,448,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,21.9,-0.90216,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112881",2019-09-17 09:20:00,-0.841107,448,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22,-0.91413,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112882",2019-09-17 09:21:00,-1.00861,438,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,22.8,-0.96453,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112883",2019-09-17 09:22:00,-0.963738,452,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,25.5,25.5,26,23.8,-1.15983,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112884",2019-09-17 09:23:00,-1.06015,455,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.2,-1.16046,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112885",2019-09-17 09:24:00,-1.02263,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.1,-1.25559,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112886",2019-09-17 09:25:00,-1.06545,428,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.8,-1.28079,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112887",2019-09-17 09:26:00,-1.40088,459,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.5,-1.23795,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112888",2019-09-17 09:27:00,-0.976867,260,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26.1,-1.43703,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112889",2019-09-17 09:28:00,-0.874274,452,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.5,-1.32678,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112890",2019-09-17 09:29:00,-0.869068,477,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.8,-1.28646,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112891",2019-09-17 09:30:00,-0.830325,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.6,-1.07289,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112892",2019-09-17 09:31:00,-0.956521,474,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.9,-1.0647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112893",2019-09-17 09:32:00,-0.890624,473,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23,-1.12203,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112894",2019-09-17 09:33:00,-0.705926,476,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.1,-1.24299,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112895",2019-09-17 09:34:00,-1.04212,481,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.4,-1.44963,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112896",2019-09-17 09:35:00,-1.097,476,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.8,-1.4175,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112897",2019-09-17 09:36:00,-1.23943,448,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.2,-1.08486,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112898",2019-09-17 09:37:00,-1.22095,480,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.4,-1.41246,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112899",2019-09-17 09:38:00,-1.36419,505,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.8,-1.44522,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112900",2019-09-17 09:39:00,-1.44912,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.9,-1.67202,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112901",2019-09-17 09:40:00,-1.6344,526,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,20.8,-1.73376,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112902",2019-09-17 09:41:00,-1.29288,547,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,20.4,-1.43136,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112903",2019-09-17 09:42:00,-1.17766,459,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,20.6,-1.51452,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112904",2019-09-17 09:43:00,-1.08572,432,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.6,-1.45026,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112905",2019-09-17 09:44:00,-0.967387,433,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.8,-1.3293,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112906",2019-09-17 09:45:00,-0.898772,409,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22,-1.2096,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112907",2019-09-17 09:46:00,-0.811105,595,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.9,-1.81503,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112908",2019-09-17 09:47:00,-0.726877,497,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23,-1.93851,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112909",2019-09-17 09:48:00,-0.74728,480,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.9,-1.52523,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112910",2019-09-17 09:49:00,-0.738319,519,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.9,-1.19448,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112911",2019-09-17 09:50:00,-0.712536,383,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.5,-1.22976,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112912",2019-09-17 09:51:00,-0.835011,450,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.2,-1.72431,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112913",2019-09-17 09:52:00,-0.674666,549,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.9,-1.69659,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112914",2019-09-17 09:53:00,-0.703675,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.6,-1.87929,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112915",2019-09-17 09:54:00,-0.659849,570,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22,-1.37529,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112916",2019-09-17 09:55:00,0,631,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.5,-1.67643,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112917",2019-09-17 09:56:00,-0.636782,521,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.1,-1.44459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112918",2019-09-17 09:57:00,-0.848498,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.2,-1.43955,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112919",2019-09-17 09:58:00,-0.908307,549,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.8,-1.46286,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112920",2019-09-17 09:59:00,-1.04233,446,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.1,-1.67013,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112921",2019-09-17 10:00:00,-0.963657,389,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.6,-1.36899,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112922",2019-09-17 10:01:00,-1.14189,407,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.9,-1.44459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112923",2019-09-17 10:02:00,-1.17673,409,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.4,-1.67328,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112924",2019-09-17 10:03:00,-1.22781,506,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.2,-1.88118,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112925",2019-09-17 10:04:00,-1.19879,475,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.6,-1.46979,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112926",2019-09-17 10:05:00,-1.2207,387,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.5,-1.31292,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112927",2019-09-17 10:06:00,-1.47778,392,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.7,-1.21086,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112928",2019-09-17 10:07:00,-0.937921,357,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.6,-1.21968,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112929",2019-09-17 10:08:00,-1.0942,379,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.9,-2.18106,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112930",2019-09-17 10:09:00,-1.03321,482,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22,-1.9215,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112931",2019-09-17 10:10:00,-0.992066,508,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.1,-1.91961,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112932",2019-09-17 10:11:00,-0.970632,390,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.2,-1.6821,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112933",2019-09-17 10:12:00,-0.928322,587,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.8,-1.75329,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112934",2019-09-17 10:13:00,-0.882998,538,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.7,-1.88748,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112935",2019-09-17 10:14:00,-0.616804,480,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.3,-2.01285,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112936",2019-09-17 10:15:00,-0.862194,609,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,21.9,-1.97505,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112937",2019-09-17 10:16:00,-0.907301,677,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.1,-1.05147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112938",2019-09-17 10:17:00,-0.891812,653,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.6,-1.64493,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112939",2019-09-17 10:18:00,-0.854276,511,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.1,-1.2915,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112940",2019-09-17 10:19:00,-0.910755,561,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.4,-1.43199,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112941",2019-09-17 10:20:00,-0.894499,617,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.3,-1.57059,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112942",2019-09-17 10:21:00,-0.870573,450,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.8,-1.23039,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112943",2019-09-17 10:22:00,-0.850322,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.5,-2.22642,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112944",2019-09-17 10:23:00,-0.762595,572,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.2,-2.4003,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112945",2019-09-17 10:24:00,-0.858737,628,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-2.47086,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112946",2019-09-17 10:25:00,-0.874797,707,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-2.55969,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112947",2019-09-17 10:26:00,-0.868158,676,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-2.50551,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112948",2019-09-17 10:27:00,-0.928354,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24,-2.57481,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112949",2019-09-17 10:28:00,-0.86234,727,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.3,-2.64411,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112950",2019-09-17 10:29:00,-0.847334,675,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.8,-2.45259,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112951",2019-09-17 10:30:00,-0.895893,591,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24,-2.17539,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112952",2019-09-17 10:31:00,-0.915116,618,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-2.15649,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112953",2019-09-17 10:32:00,-0.981997,551,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.2,-1.92213,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112954",2019-09-17 10:33:00,-1.10601,627,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.4,-2.1231,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112955",2019-09-17 10:34:00,-0.991686,700,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-2.21949,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112956",2019-09-17 10:35:00,-0.957602,646,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.4,-1.57941,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112957",2019-09-17 10:36:00,-0.954945,664,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23,-2.0412,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112958",2019-09-17 10:37:00,-0.992476,617,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.7,-1.6317,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112959",2019-09-17 10:38:00,-0.95668,579,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24,-2.28249,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112960",2019-09-17 10:39:00,-0.982446,682,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.3,-2.6271,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112961",2019-09-17 10:40:00,-1.20042,683,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.7,-2.48346,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112962",2019-09-17 10:41:00,-1.10806,607,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25,-2.17161,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112963",2019-09-17 10:42:00,-0.945293,746,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.8,-2.48535,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112964",2019-09-17 10:43:00,-0.960719,615,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.1,-2.1231,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112965",2019-09-17 10:44:00,-0.932021,597,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.3,-2.15523,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112966",2019-09-17 10:45:00,-0.848008,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.6,-1.96119,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112967",2019-09-17 10:46:00,-1.00589,549,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,26,-1.86102,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112968",2019-09-17 10:47:00,-0.932762,481,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.3,-1.65879,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112969",2019-09-17 10:48:00,-0.940974,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.8,-1.71675,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112970",2019-09-17 10:49:00,-0.943978,443,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-1.48113,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112971",2019-09-17 10:50:00,-1.35635,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.6,-1.28646,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112972",2019-09-17 10:51:00,-0.936594,381,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.8,-1.32993,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112973",2019-09-17 10:52:00,-0.938424,351,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.6,-1.17243,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112974",2019-09-17 10:53:00,-0.966927,368,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.6,-0.92043,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112975",2019-09-17 10:54:00,-0.954604,416,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.7,-1.04139,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112976",2019-09-17 10:55:00,-0.976346,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-1.28898,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112977",2019-09-17 10:56:00,-0.941907,469,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.5,-1.60083,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112978",2019-09-17 10:57:00,-0.970892,559,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.8,-2.05506,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112979",2019-09-17 10:58:00,-0.92975,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.2,-1.85913,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112980",2019-09-17 10:59:00,-0.960981,611,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.6,-2.01285,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112981",2019-09-17 11:00:00,-0.864756,561,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.3,-1.87803,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112982",2019-09-17 11:01:00,-0.798261,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.4,-2.65293,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112983",2019-09-17 11:02:00,-1.00114,610,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.5,-2.09034,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112984",2019-09-17 11:03:00,-1.02298,595,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.8,-2.03679,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112985",2019-09-17 11:04:00,-0.971952,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.7,-1.89126,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112986",2019-09-17 11:05:00,-0.938907,515,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,24.2,-1.77723,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112987",2019-09-17 11:06:00,-0.980027,489,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23,-1.7892,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112988",2019-09-17 11:07:00,-1.20434,507,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,22.6,-1.78416,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112989",2019-09-17 11:08:00,-0.818856,505,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,23.9,-1.72305,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112990",2019-09-17 11:09:00,-0.94585,475,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25,-1.68147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112991",2019-09-17 11:10:00,-0.893973,468,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25.5,25.5,26,25.4,-1.66446,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112992",2019-09-17 11:11:00,-0.911958,489,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,25.7,-1.77849,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112993",2019-09-17 11:12:00,-0.891454,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,25.6,-1.65816,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112994",2019-09-17 11:13:00,-0.900897,576,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,25,-1.52019,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112995",2019-09-17 11:14:00,-0.960051,602,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,24.3,-3.78315,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112996",2019-09-17 11:15:00,-0.898877,530,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,24,-1.7325,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112997",2019-09-17 11:16:00,-1.0001,515,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,24.8,-1.76463,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112998",2019-09-17 11:17:00,-1.13362,697,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.2,-1.91646,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"112999",2019-09-17 11:18:00,-0.900628,568,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.2,-2.26611,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113000",2019-09-17 11:19:00,-0.91735,678,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,23.6,-1.9971,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113001",2019-09-17 11:20:00,-0.904743,522,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,23.6,-1.90008,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113002",2019-09-17 11:21:00,0,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,24.4,-2.20689,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113003",2019-09-17 11:22:00,-0.902474,529,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25,-1.9341,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113004",2019-09-17 11:23:00,-0.90875,527,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.4,-1.85346,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113005",2019-09-17 11:24:00,-0.92407,508,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.6,-1.7892,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113006",2019-09-17 11:25:00,-0.893483,524,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26,-1.8774,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113007",2019-09-17 11:26:00,-0.901846,514,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.4,-1.92276,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113008",2019-09-17 11:27:00,-1.31357,594,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.2,-1.95489,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113009",2019-09-17 11:28:00,0,501,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26,-1.88433,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113010",2019-09-17 11:29:00,-0.895541,534,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,25.7,-1.89315,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113011",2019-09-17 11:30:00,-0.904854,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,25.9,-2.06451,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113012",2019-09-17 11:31:00,-0.89444,680,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,26.1,-1.95489,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113013",2019-09-17 11:32:00,-0.922565,699,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,25,25.5,26,26.4,-1.77093,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113014",2019-09-17 11:33:00,-0.92876,667,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.6,-2.28249,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113015",2019-09-17 11:34:00,-0.672657,823,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.8,-2.21319,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113016",2019-09-17 11:35:00,-0.931573,717,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.4,-2.64411,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113017",2019-09-17 11:36:00,-0.94029,749,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.5,-2.9547,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113018",2019-09-17 11:37:00,-0.942398,732,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.1,-2.51118,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113019",2019-09-17 11:38:00,-0.9327,744,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26,-2.70459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113020",2019-09-17 11:39:00,-0.876528,851,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.1,-3.0177,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113021",2019-09-17 11:40:00,-0.865452,817,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.3,-3.11535,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113022",2019-09-17 11:41:00,-0.67617,820,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,25.8,-3.0492,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113023",2019-09-17 11:42:00,-0.911521,880,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,26.6,-3.28671,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113024",2019-09-17 11:43:00,-0.920336,822,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,28,-3.12543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113025",2019-09-17 11:44:00,-0.769029,888,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,25,25.5,26,28,-3.1185,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113026",2019-09-17 11:45:00,-0.929892,802,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,26.8,-3.45114,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113027",2019-09-17 11:46:00,-0.934954,816,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,27.4,-2.32659,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113028",2019-09-17 11:47:00,-0.914299,620,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,28.2,-3.63069,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113029",2019-09-17 11:48:00,-0.764427,839,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,28.3,-4.17879,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113030",2019-09-17 11:49:00,-0.92056,831,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,28.6,-3.82095,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113031",2019-09-17 11:50:00,-0.945412,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,27.9,-4.05783,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113032",2019-09-17 11:51:00,-0.932619,1168,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,28.1,-3.906,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113033",2019-09-17 11:52:00,-0.899913,1249,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,25,25.5,26,29.2,-3.89529,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113034",2019-09-17 11:53:00,-0.932295,1215,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,28.4,-4.1769,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113035",2019-09-17 11:54:00,-0.62038,1230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,25.5,-4.42323,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113036",2019-09-17 11:55:00,-0.849257,1084,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,24.4,-3.906,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113037",2019-09-17 11:56:00,-0.927137,667,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,25.5,-3.0303,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113038",2019-09-17 11:57:00,-0.890556,1039,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,27,-3.19032,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113039",2019-09-17 11:58:00,-0.964939,1171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,26,-2.21319,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113040",2019-09-17 11:59:00,-0.929729,1220,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,25,-3.29679,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113041",2019-09-17 12:00:00,-0.907388,1072,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,26,-3.67164,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113042",2019-09-17 12:01:00,-0.75306,1236,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,25.2,-4.1391,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113043",2019-09-17 12:02:00,-0.983895,673,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,26.8,-3.85497,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113044",2019-09-17 12:03:00,-0.893758,1188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,26.6,-2.06829,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113045",2019-09-17 12:04:00,-0.922043,686,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,27,-1.53909,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113046",2019-09-17 12:05:00,-0.903775,549,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,25.5,26,28.3,-1.0647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113047",2019-09-17 12:06:00,-0.956306,1128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26,28.5,-1.1718,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113048",2019-09-17 12:07:00,-0.892146,1180,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26,28.2,-3.51162,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113049",2019-09-17 12:08:00,-0.874243,551,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26,28.2,-1.34379,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113050",2019-09-17 12:09:00,-0.886916,668,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.5,-2.96289,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113051",2019-09-17 12:10:00,-0.664164,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.4,-3.52611,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113052",2019-09-17 12:11:00,-1.00722,539,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.1,-4.1391,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113053",2019-09-17 12:12:00,-0.941006,1184,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.2,-4.26573,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113054",2019-09-17 12:13:00,-0.936283,1033,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.7,-3.24009,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113055",2019-09-17 12:14:00,-0.927042,1156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.9,-2.4066,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113056",2019-09-17 12:15:00,-0.709177,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.2,-3.08196,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113057",2019-09-17 12:16:00,-0.93673,1034,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27,-4.48812,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113058",2019-09-17 12:17:00,-0.972321,1066,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.6,-4.4226,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113059",2019-09-17 12:18:00,-0.939194,1063,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.9,-3.19851,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113060",2019-09-17 12:19:00,-0.944029,1074,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.2,-4.24053,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113061",2019-09-17 12:20:00,-0.924403,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.7,-2.54079,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113062",2019-09-17 12:21:00,-0.824662,724,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.1,-2.83059,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113063",2019-09-17 12:22:00,-1.04065,600,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.6,-1.77156,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113064",2019-09-17 12:23:00,-0.946933,1010,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.7,-3.11094,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113065",2019-09-17 12:24:00,-0.904388,719,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,24.6,-2.21067,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113066",2019-09-17 12:25:00,-0.90896,773,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.6,-3.11724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113067",2019-09-17 12:26:00,-0.942851,1083,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.4,-2.13759,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113068",2019-09-17 12:27:00,-0.929076,877,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.8,-3.25458,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113069",2019-09-17 12:28:00,-0.977633,633,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.5,-3.06873,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113070",2019-09-17 12:29:00,0,600,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.9,-2.26548,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113071",2019-09-17 12:30:00,-0.775489,639,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.4,-3.2445,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113072",2019-09-17 12:31:00,-0.825948,713,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.9,-2.21949,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113073",2019-09-17 12:32:00,-0.973782,642,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.2,-1.94103,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113074",2019-09-17 12:33:00,-1.59325,845,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.9,-2.05506,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113075",2019-09-17 12:34:00,-0.982687,704,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26,-2.42046,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113076",2019-09-17 12:35:00,-0.945107,746,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.4,-2.73105,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113077",2019-09-17 12:36:00,-1.02605,1052,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27,-2.66112,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113078",2019-09-17 12:37:00,-0.980682,810,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.1,-2.44566,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113079",2019-09-17 12:38:00,-1.02382,698,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.1,-2.38959,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113080",2019-09-17 12:39:00,-0.989252,672,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.5,-2.52756,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113081",2019-09-17 12:40:00,-0.997665,748,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.8,-2.63403,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113082",2019-09-17 12:41:00,-1.41761,736,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.5,-2.7972,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113083",2019-09-17 12:42:00,-0.568321,728,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.7,-0.5796,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113084",2019-09-17 12:43:00,-0.91261,757,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.1,-0.81459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113085",2019-09-17 12:44:00,-0.947187,949,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.2,-0.92673,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113086",2019-09-17 12:45:00,-0.941641,990,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.3,-0.97776,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113087",2019-09-17 12:46:00,-0.934391,886,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.1,-3.17583,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113088",2019-09-17 12:47:00,-0.915291,899,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.3,-2.72979,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113089",2019-09-17 12:48:00,-1.15487,916,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.7,-2.96289,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113090",2019-09-17 12:49:00,-0.92407,865,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26,-3.11661,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113091",2019-09-17 12:50:00,-0.674025,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.6,-2.89359,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113092",2019-09-17 12:51:00,-0.910484,1009,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.6,-3.4272,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113093",2019-09-17 12:52:00,-0.916907,865,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.1,-3.7296,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
