"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"113094",2019-09-17 12:53:00,-0.872834,1110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.9,-3.1563,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113095",2019-09-17 12:54:00,-0.922509,1172,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.7,-3.6288,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113096",2019-09-17 12:55:00,-0.587327,895,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.9,-3.1689,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113097",2019-09-17 12:56:00,-0.936109,1038,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.2,-4.33881,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113098",2019-09-17 12:57:00,-0.930177,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,28.5,-3.4965,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113099",2019-09-17 12:58:00,-0.912732,1009,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.7,-4.07736,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113100",2019-09-17 12:59:00,-0.930859,905,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.7,-2.99313,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113101",2019-09-17 13:00:00,-0.954122,1011,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.8,-3.19284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113102",2019-09-17 13:01:00,-0.935727,929,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.7,-3.33333,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113103",2019-09-17 13:02:00,-0.936357,961,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.7,-2.7783,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113104",2019-09-17 13:03:00,-0.921586,1151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.9,-2.46834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113105",2019-09-17 13:04:00,-0.897072,853,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.9,-3.74472,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113106",2019-09-17 13:05:00,-0.919795,1179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.4,-2.38959,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113107",2019-09-17 13:06:00,-0.904317,703,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.2,-3.3075,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113108",2019-09-17 13:07:00,-0.920833,1028,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.4,-3.47949,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113109",2019-09-17 13:08:00,-0.698965,965,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.6,-3.32199,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113110",2019-09-17 13:09:00,-0.912563,882,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.3,-3.30309,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113111",2019-09-17 13:10:00,-0.92343,689,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.2,-2.82618,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113112",2019-09-17 13:11:00,-0.921322,1038,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.5,-5.1408,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113113",2019-09-17 13:12:00,-0.933356,772,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.4,-3.12543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113114",2019-09-17 13:13:00,-0.924401,699,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,25.8,-4.41693,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113115",2019-09-17 13:14:00,-0.927952,778,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.7,-4.8888,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113116",2019-09-17 13:15:00,-0.940735,1028,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.5,-4.4667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113117",2019-09-17 13:16:00,-0.965518,1149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.4,-4.67649,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113118",2019-09-17 13:17:00,-0.94342,803,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27.2,-5.16159,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113119",2019-09-17 13:18:00,-0.977158,1077,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.3,-5.3676,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113120",2019-09-17 13:19:00,-0.987267,841,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.3,-5.24286,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113121",2019-09-17 13:20:00,-0.953878,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.8,-4.99086,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113122",2019-09-17 13:21:00,-1.35325,916,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,27,-3.83922,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113123",2019-09-17 13:22:00,-0.863916,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.5,-3.30309,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113124",2019-09-17 13:23:00,-0.946431,1124,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.4,-3.4398,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113125",2019-09-17 13:24:00,-0.957737,674,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,26.1,-4.284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113126",2019-09-17 13:25:00,-0.927752,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,27.1,-4.08114,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113127",2019-09-17 13:26:00,-0.9532,635,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.1,-3.2823,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113128",2019-09-17 13:27:00,-0.930962,923,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.4,-4.26321,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113129",2019-09-17 13:28:00,-0.601217,849,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26,-4.69728,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113130",2019-09-17 13:29:00,-0.7569,1012,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.9,-2.961,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113131",2019-09-17 13:30:00,-0.936479,1076,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.6,-3.91923,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113132",2019-09-17 13:31:00,-0.918435,637,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.6,-4.31802,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113133",2019-09-17 13:32:00,-0.937964,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.2,-5.24979,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113134",2019-09-17 13:33:00,-0.868774,785,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,24.9,-2.40849,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113135",2019-09-17 13:34:00,-0.932002,639,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.2,-2.91438,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113136",2019-09-17 13:35:00,-0.927329,639,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.5,-2.86083,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113137",2019-09-17 13:36:00,-0.777359,576,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.4,-2.00529,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113138",2019-09-17 13:37:00,-0.923899,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.6,-2.5893,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113139",2019-09-17 13:38:00,-1.00625,657,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.6,-3.31569,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113140",2019-09-17 13:39:00,-0.973344,603,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.8,-2.37699,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113141",2019-09-17 13:40:00,-0.964449,569,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.1,-2.18547,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113142",2019-09-17 13:41:00,-0.991342,610,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.2,-1.5939,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113143",2019-09-17 13:42:00,-0.59027,702,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.2,-1.8018,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113144",2019-09-17 13:43:00,-0.95394,519,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.5,-1.80999,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113145",2019-09-17 13:44:00,-0.965041,521,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.8,-3.44106,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113146",2019-09-17 13:45:00,-0.992301,1075,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26,-3.30939,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113147",2019-09-17 13:46:00,-0.990036,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.4,-4.5927,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113148",2019-09-17 13:47:00,-1.00427,1094,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.1,-4.47489,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113149",2019-09-17 13:48:00,-0.796094,673,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.2,-2.29509,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113150",2019-09-17 13:49:00,-1.11026,1003,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.2,-3.087,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113151",2019-09-17 13:50:00,-0.999746,1079,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.8,-4.87809,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113152",2019-09-17 13:51:00,-1.0028,1006,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,25.5,-2.93643,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113153",2019-09-17 13:52:00,-1.0354,1118,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25.5,26,26.5,26.3,-4.34889,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113154",2019-09-17 13:53:00,-1.01573,1132,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.1,-4.9644,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113155",2019-09-17 13:54:00,-1.06128,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.3,-4.66893,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113156",2019-09-17 13:55:00,-1.51441,1117,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.9,-3.99924,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113157",2019-09-17 13:56:00,-0.879898,852,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.7,-3.9312,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113158",2019-09-17 13:57:00,-1.06705,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.6,-4.4352,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113159",2019-09-17 13:58:00,-1.0711,840,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.8,-2.84256,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113160",2019-09-17 13:59:00,-1.05649,1053,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.1,-4.78233,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113161",2019-09-17 14:00:00,-0.931567,1081,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.8,-4.54419,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113162",2019-09-17 14:01:00,-0.96388,1206,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.8,-4.54419,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113163",2019-09-17 14:02:00,-1.13539,1180,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.2,-4.5486,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113164",2019-09-17 14:03:00,-0.898109,943,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.2,-3.72771,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113165",2019-09-17 14:04:00,-0.926006,1166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.5,-4.44843,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113166",2019-09-17 14:05:00,-0.939276,1153,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.4,-4.38921,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113167",2019-09-17 14:06:00,-0.912216,1142,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.5,-4.38984,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113168",2019-09-17 14:07:00,-0.896201,1140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.9,-4.2147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113169",2019-09-17 14:08:00,-0.909604,1128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.9,-4.26195,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113170",2019-09-17 14:09:00,0,1120,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.7,-3.78,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113171",2019-09-17 14:10:00,-0.885941,1107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.7,-3.717,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113172",2019-09-17 14:11:00,-0.92253,1082,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,28.2,-3.67353,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113173",2019-09-17 14:12:00,-0.893853,1086,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.8,-3.68928,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113174",2019-09-17 14:13:00,-0.872892,1070,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,28.5,-3.7107,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113175",2019-09-17 14:14:00,-0.873976,1065,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,28.8,-4.00176,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113176",2019-09-17 14:15:00,-0.735675,1067,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,28.8,-3.96963,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113177",2019-09-17 14:16:00,-0.933628,1063,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,28.4,-3.96459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113178",2019-09-17 14:17:00,-0.896329,1059,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,28.1,-3.9879,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113179",2019-09-17 14:18:00,-0.951628,1052,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.2,-3.93876,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113180",2019-09-17 14:19:00,-0.995421,1043,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27,-3.90159,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113181",2019-09-17 14:20:00,0,1037,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.5,-3.88647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113182",2019-09-17 14:21:00,-1.01776,1037,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.8,-3.85119,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113183",2019-09-17 14:22:00,0,1029,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.9,-3.56643,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113184",2019-09-17 14:23:00,-0.575396,1032,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.9,-3.39129,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113185",2019-09-17 14:24:00,-0.99819,1029,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.5,-3.4146,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113186",2019-09-17 14:25:00,-1.20187,1028,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.8,-3.465,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113187",2019-09-17 14:26:00,-0.938098,1030,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.4,-3.55383,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113188",2019-09-17 14:27:00,-1.01166,1026,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,26.3,-3.59163,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113189",2019-09-17 14:28:00,-0.95317,1025,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.1,-3.81843,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113190",2019-09-17 14:29:00,-0.969741,1016,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.5,-3.78189,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113191",2019-09-17 14:30:00,-0.960923,1006,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,27.9,-3.74913,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113192",2019-09-17 14:31:00,-0.995754,1005,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.9,-3.75543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113193",2019-09-17 14:32:00,-0.928582,1005,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25.5,26,26.5,25.7,-3.74283,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113194",2019-09-17 14:33:00,-0.938819,1006,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.9,-3.75921,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113195",2019-09-17 14:34:00,-0.976491,1004,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.7,-3.73086,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113196",2019-09-17 14:35:00,-0.963962,1000,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.4,-3.73086,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113197",2019-09-17 14:36:00,-0.961697,998,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.6,-3.73905,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113198",2019-09-17 14:37:00,-0.95961,996,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.3,-3.24072,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113199",2019-09-17 14:38:00,-0.964408,992,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.3,-3.27096,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113200",2019-09-17 14:39:00,-0.958727,994,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,24.6,-3.31506,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113201",2019-09-17 14:40:00,-0.947939,1001,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25,-3.4146,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113202",2019-09-17 14:41:00,-0.950147,997,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,24.6,-3.39633,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113203",2019-09-17 14:42:00,-1.0029,996,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,24.4,-3.69873,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113204",2019-09-17 14:43:00,-0.957538,998,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.4,-3.71637,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113205",2019-09-17 14:44:00,-0.747713,991,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-3.69369,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113206",2019-09-17 14:45:00,-0.98921,988,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.9,-3.66849,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113207",2019-09-17 14:46:00,-1.00333,983,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.1,-3.66156,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113208",2019-09-17 14:47:00,-1.02191,983,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.8,-3.64959,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113209",2019-09-17 14:48:00,-0.980588,980,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.5,-3.63699,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113210",2019-09-17 14:49:00,-0.56029,981,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.8,-3.65148,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113211",2019-09-17 14:50:00,-0.968093,980,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.1,-3.64455,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113212",2019-09-17 14:51:00,-0.971995,980,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-3.54186,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113213",2019-09-17 14:52:00,-0.863861,976,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.7,-3.12039,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113214",2019-09-17 14:53:00,-0.977077,971,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,27.3,-3.13929,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113215",2019-09-17 14:54:00,-0.981893,961,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.8,-3.1185,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113216",2019-09-17 14:55:00,-1.00122,961,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,27.9,-2.73609,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113217",2019-09-17 14:56:00,0,961,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,27.1,-2.77641,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113218",2019-09-17 14:57:00,-0.906738,963,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-3.06999,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113219",2019-09-17 14:58:00,-0.912081,963,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25,-3.0618,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113220",2019-09-17 14:59:00,-0.686056,959,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.8,-2.98746,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113221",2019-09-17 15:00:00,0,948,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.1,-2.97549,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113222",2019-09-17 15:01:00,0,947,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-2.95029,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113223",2019-09-17 15:02:00,0,944,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.4,-2.94903,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113224",2019-09-17 15:03:00,0,944,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,24.8,-2.9862,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113225",2019-09-17 15:04:00,0,944,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,24.3,-2.98683,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113226",2019-09-17 15:05:00,0,939,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25,-2.97864,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113227",2019-09-17 15:06:00,0,937,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.5,-2.51496,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113228",2019-09-17 15:07:00,0,935,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.7,-2.43054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113229",2019-09-17 15:08:00,0,929,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,27,-2.4885,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113230",2019-09-17 15:09:00,0,924,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,27.5,-2.4885,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113231",2019-09-17 15:10:00,0,923,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.8,-2.57166,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113232",2019-09-17 15:11:00,0,922,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.5,-2.8539,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113233",2019-09-17 15:12:00,0,921,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.6,-2.8665,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113234",2019-09-17 15:13:00,0,919,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.2,-2.8602,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113235",2019-09-17 15:14:00,0,917,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.3,-2.86272,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113236",2019-09-17 15:15:00,0,917,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.7,-2.87217,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113237",2019-09-17 15:16:00,0,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-2.84193,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113238",2019-09-17 15:17:00,0,910,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.4,-2.82996,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113239",2019-09-17 15:18:00,0,907,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-2.82177,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113240",2019-09-17 15:19:00,0,901,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.7,-2.80287,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113241",2019-09-17 15:20:00,0,901,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.6,-2.64789,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113242",2019-09-17 15:21:00,0,897,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.1,-2.32533,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113243",2019-09-17 15:22:00,0,895,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.3,-2.3058,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113244",2019-09-17 15:23:00,0,896,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.9,-2.40408,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113245",2019-09-17 15:24:00,0,896,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26,-2.44503,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113246",2019-09-17 15:25:00,0,887,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,25.5,-2.70459,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113247",2019-09-17 15:26:00,0,885,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,26.5,-2.69514,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113248",2019-09-17 15:27:00,0,883,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,25,24.5,25.5,26,26.5,27.7,-2.69136,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113249",2019-09-17 15:28:00,0,880,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,27.3,-2.64789,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113250",2019-09-17 15:29:00,0,879,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.1,-2.62899,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113251",2019-09-17 15:30:00,0,873,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.3,-2.62206,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113252",2019-09-17 15:31:00,0,871,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.7,-2.62143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113253",2019-09-17 15:32:00,0,871,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.3,-2.61135,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113254",2019-09-17 15:33:00,0,872,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.7,-2.62143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113255",2019-09-17 15:34:00,-1.07798,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.6,-2.59119,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113256",2019-09-17 15:35:00,0,862,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.8,-2.11428,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113257",2019-09-17 15:36:00,0,862,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.6,-2.10924,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113258",2019-09-17 15:37:00,0,861,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,27.4,-1.02564,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"113259",2019-09-17 15:38:00,0,857,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.9,-2.18043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113260",2019-09-17 15:39:00,0,850,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.5,-2.5011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113261",2019-09-17 15:40:00,-1.18911,849,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.1,-2.50992,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113262",2019-09-17 15:41:00,-1.19861,848,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.4,-2.49228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113263",2019-09-17 15:42:00,-1.42836,845,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.2,-2.48913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113264",2019-09-17 15:43:00,-1.30447,843,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.4,-2.47149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113265",2019-09-17 15:44:00,-1.35374,843,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26,-2.48283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113266",2019-09-17 15:45:00,-1.12854,841,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.4,-3.08196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113267",2019-09-17 15:46:00,-0.73809,833,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.8,-3.07818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113268",2019-09-17 15:47:00,-1.13131,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.7,-3.06306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113269",2019-09-17 15:48:00,-1.08938,833,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.3,-3.0555,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113270",2019-09-17 15:49:00,-1.06428,832,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26,-2.59056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113271",2019-09-17 15:50:00,-0.871804,829,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.1,-2.56851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113272",2019-09-17 15:51:00,-1.37203,823,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.2,-2.55843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113273",2019-09-17 15:52:00,-1.52185,819,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26,-2.57544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113274",2019-09-17 15:53:00,-1.58255,819,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,25.7,-2.9988,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113275",2019-09-17 15:54:00,-1.60867,813,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.3,-2.97171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113276",2019-09-17 15:55:00,-1.64188,805,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.2,-2.94462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113277",2019-09-17 15:56:00,-1.46804,801,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,27.1,-2.9295,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113278",2019-09-17 15:57:00,-1.55793,799,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,26.5,26.9,-2.87469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"113279",2019-09-17 15:58:00,-1.38321,793,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,25.3,-2.83563,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113280",2019-09-17 15:59:00,-1.65885,788,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,24.9,-2.81169,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113281",2019-09-17 16:00:00,-1.61404,787,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,25.5,-2.36628,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113282",2019-09-17 16:01:00,-1.71141,784,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,25.2,-2.49039,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113283",2019-09-17 16:02:00,-1.9237,778,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,25.2,-2.50929,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113284",2019-09-17 16:03:00,-1.50865,776,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,26.2,-2.06262,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113285",2019-09-17 16:04:00,-2.22395,771,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,26.7,-2.07459,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113286",2019-09-17 16:05:00,-2.60345,770,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,26.2,-2.08278,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113287",2019-09-17 16:06:00,-2.735,763,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,25.5,-2.13696,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113288",2019-09-17 16:07:00,-2.99682,760,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26,27,26.2,-2.16216,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113289",2019-09-17 16:08:00,-3.15081,759,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.5,-2.51559,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113290",2019-09-17 16:09:00,-3.25353,755,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.3,-2.51496,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113291",2019-09-17 16:10:00,-3.13213,752,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.4,-2.50236,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113292",2019-09-17 16:11:00,-3.2585,748,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.5,-2.5074,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113293",2019-09-17 16:12:00,-3.14827,743,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26.2,-2.47275,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113294",2019-09-17 16:13:00,-3.0252,741,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26.1,-2.47023,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113295",2019-09-17 16:14:00,-2.68067,738,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26.1,-2.45826,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113296",2019-09-17 16:15:00,-2.36427,733,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.7,-2.43999,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113297",2019-09-17 16:16:00,-2.01076,728,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.8,-2.41983,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113298",2019-09-17 16:17:00,-2.31046,723,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.2,-2.40849,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113299",2019-09-17 16:18:00,-1.67879,719,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.3,-2.01096,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113300",2019-09-17 16:19:00,-1.57147,715,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.2,-1.90953,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113301",2019-09-17 16:20:00,-1.42289,710,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26,-1.95426,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113302",2019-09-17 16:21:00,-1.31536,706,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26.7,-2.01411,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113303",2019-09-17 16:22:00,-1.23652,704,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26,-2.00844,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113304",2019-09-17 16:23:00,-1.12204,701,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.8,-2.31273,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113305",2019-09-17 16:24:00,-1.17366,694,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.5,-2.31273,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113306",2019-09-17 16:25:00,-1.18725,694,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.8,-2.2806,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113307",2019-09-17 16:26:00,-1.21922,689,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26,-2.26044,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113308",2019-09-17 16:27:00,-1.18361,684,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.9,-2.21256,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"113309",2019-09-17 16:28:00,-0.966175,682,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.5,-2.20563,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113310",2019-09-17 16:29:00,-1.21208,677,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25,-2.18736,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113311",2019-09-17 16:30:00,-1.51299,672,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.2,-2.16783,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113312",2019-09-17 16:31:00,-1.35385,668,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.5,-2.1105,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113313",2019-09-17 16:32:00,-1.55682,664,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.8,-2.13129,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113314",2019-09-17 16:33:00,-1.85284,663,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.5,-1.65816,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113315",2019-09-17 16:34:00,-2.26424,656,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.4,-1.64619,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113316",2019-09-17 16:35:00,-2.55703,652,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.1,-1.66509,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113317",2019-09-17 16:36:00,-3.09454,653,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.8,-1.58886,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113318",2019-09-17 16:37:00,-2.61807,650,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,25.7,-2.05506,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113319",2019-09-17 16:38:00,-3.1453,642,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,24.5,25.5,26.5,27,26,-2.0853,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113320",2019-09-17 16:39:00,-3.19527,644,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,26.5,-2.06766,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113321",2019-09-17 16:40:00,-3.20691,639,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,27,-2.06703,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113322",2019-09-17 16:41:00,-3.16894,633,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,25.8,-2.016,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113323",2019-09-17 16:42:00,-3.17956,629,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,26.1,-2.00466,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113324",2019-09-17 16:43:00,-2.99131,625,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,26.5,-1.98576,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113325",2019-09-17 16:44:00,-2.66935,623,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,25.8,-1.95993,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113326",2019-09-17 16:45:00,-2.67275,620,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,25.5,26.5,27,25.6,-1.92276,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113327",2019-09-17 16:46:00,-2.31256,614,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.6,-1.89441,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113328",2019-09-17 16:47:00,-2.04576,610,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.6,-1.88433,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113329",2019-09-17 16:48:00,-1.81007,608,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.4,-1.4049,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113330",2019-09-17 16:49:00,-1.66384,603,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,26,-1.34316,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113331",2019-09-17 16:50:00,-1.86506,599,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,26.2,-1.34253,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113332",2019-09-17 16:51:00,-1.5071,594,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.8,-1.34883,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113333",2019-09-17 16:52:00,-1.4338,590,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.3,-1.64556,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113334",2019-09-17 16:53:00,-1.32584,586,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.6,-1.74636,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113335",2019-09-17 16:54:00,-1.37379,582,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.8,0.41769,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113336",2019-09-17 16:55:00,-1.38385,578,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.6,0.48888,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113337",2019-09-17 16:56:00,-1.36257,573,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.6,0.54369,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113338",2019-09-17 16:57:00,-1.45914,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,25.6,0.60417,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113339",2019-09-17 16:58:00,-1.40724,565,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.7,-1.50633,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113340",2019-09-17 16:59:00,-1.39214,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.2,-1.48995,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113341",2019-09-17 17:00:00,-1.36623,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.1,-1.50066,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113342",2019-09-17 17:01:00,-1.66295,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.6,-1.48239,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113343",2019-09-17 17:02:00,-1.68745,556,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.6,-1.45152,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113344",2019-09-17 17:03:00,-2.42614,548,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.4,-0.98028,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113345",2019-09-17 17:04:00,-2.32199,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.2,-0.92673,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113346",2019-09-17 17:05:00,-2.69755,419,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.4,-0.92421,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113347",2019-09-17 17:06:00,-2.89868,443,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.9,-1.00296,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113348",2019-09-17 17:07:00,-3.04991,533,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.7,-1.16739,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113349",2019-09-17 17:08:00,-2.98158,399,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25,25,26,26.5,27,24.6,-1.32237,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113350",2019-09-17 17:09:00,-3.27162,249,0.967,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,26.5,27,24.6,-0.37926,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113351",2019-09-17 17:10:00,-3.34656,150,1.779,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,26.5,27,24.9,0.5607,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113352",2019-09-17 17:11:00,-3.24776,64,1.782,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,24.6,0.46557,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113353",2019-09-17 17:12:00,-3.22359,63,1.786,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,25.1,2.64222,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113354",2019-09-17 17:13:00,-3.29735,62,1.787,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,24.5,0.52857,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113355",2019-09-17 17:14:00,-3.25941,61,1.793,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,24.5,0.55755,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113356",2019-09-17 17:15:00,-3.21756,60,0.944,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,24.5,-0.27783,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113357",2019-09-17 17:16:00,-3.18008,61,0.939,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,24.5,-0.2772,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113358",2019-09-17 17:17:00,-3.10362,62,0.937,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27,24.4,-0.22806,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113359",2019-09-17 17:18:00,-2.93324,62,0.94,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.2,-0.05166,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113360",2019-09-17 17:19:00,-2.89042,61,1.015,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.2,0.23877,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113361",2019-09-17 17:20:00,-2.89214,59,1.543,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.1,0.90657,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113362",2019-09-17 17:21:00,-2.79419,58,1.555,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,23.9,1.06344,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113363",2019-09-17 17:22:00,-2.77472,59,1.546,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.2,0.97524,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113364",2019-09-17 17:23:00,-2.1908,58,1.533,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.3,0.55377,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113365",2019-09-17 17:24:00,-2.39103,58,1.534,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.5,0.55881,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113366",2019-09-17 17:25:00,-2.77614,56,1.519,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.4,0.57141,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113367",2019-09-17 17:26:00,-2.7517,55,1.51,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.3,0.58023,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113368",2019-09-17 17:27:00,-2.75828,56,0.672,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.7,-0.27468,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113369",2019-09-17 17:28:00,-2.76759,56,0.675,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,25,-0.1827,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113370",2019-09-17 17:29:00,-2.73307,56,0.675,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,25,-0.24129,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113371",2019-09-17 17:30:00,-2.75906,55,0.676,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.5,-0.21924,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113372",2019-09-17 17:31:00,-2.98871,55,0.672,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.4,-0.21483,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113373",2019-09-17 17:32:00,-2.76982,55,0.67,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23.5,25.5,25,26,27,27.5,24.6,-0.189,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113374",2019-09-17 17:33:00,-2.7615,55,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.7,-0.7245,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113375",2019-09-17 17:34:00,-2.78122,54,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.5,-0.61929,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113376",2019-09-17 17:35:00,-3.47981,54,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.1,-0.29673,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113377",2019-09-17 17:36:00,-2.78562,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.1,-0.28917,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113378",2019-09-17 17:37:00,-2.28463,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.1,-0.20286,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113379",2019-09-17 17:38:00,-2.68683,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.2,-0.35406,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113380",2019-09-17 17:39:00,-2.72422,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.5,-0.64323,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113381",2019-09-17 17:40:00,-2.77497,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.4,-0.64953,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113382",2019-09-17 17:41:00,-2.72861,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.1,-0.63567,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113383",2019-09-17 17:42:00,-2.79405,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24,-0.61929,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113384",2019-09-17 17:43:00,-2.82835,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24,25.5,25,26,27,27.5,24.2,-0.60669,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113385",2019-09-17 17:44:00,-2.20432,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,24.1,-0.59913,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113386",2019-09-17 17:45:00,-2.82307,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,24,-0.57456,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113387",2019-09-17 17:46:00,-2.77806,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.9,-0.56763,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113388",2019-09-17 17:47:00,-2.76832,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.9,-0.54936,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
