"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"113389",2019-09-17 17:48:00,-2.78747,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.8,-0.54243,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113390",2019-09-17 17:49:00,-2.79154,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.8,-0.51156,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113391",2019-09-17 17:50:00,-2.78368,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.7,-0.48699,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113392",2019-09-17 17:51:00,-2.82868,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.05103,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113393",2019-09-17 17:52:00,-2.64401,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.0504,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113394",2019-09-17 17:53:00,-2.56199,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.05733,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113395",2019-09-17 17:54:00,-2.46659,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.07623,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113396",2019-09-17 17:55:00,-2.28902,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.41076,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113397",2019-09-17 17:56:00,-2.34048,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.7,-0.37233,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113398",2019-09-17 17:57:00,-2.18208,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.7,-0.38493,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113399",2019-09-17 17:58:00,-2.07348,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.7,-0.31689,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113400",2019-09-17 17:59:00,-2.51062,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,0.1512,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113401",2019-09-17 18:00:00,-2.34207,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.37296,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113402",2019-09-17 18:01:00,-2.50192,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.6,-0.33642,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113403",2019-09-17 18:02:00,-2.61616,88,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.5,-0.32823,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113404",2019-09-17 18:03:00,-2.86613,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.5,0.13167,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113405",2019-09-17 18:04:00,-2.8141,127,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.5,-0.04662,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113406",2019-09-17 18:05:00,-2.8772,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.5,-0.05544,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113407",2019-09-17 18:06:00,-2.92675,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.5,-0.18144,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113408",2019-09-17 18:07:00,-2.98888,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25,26,27,27.5,23.5,0.21294,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113409",2019-09-17 18:08:00,-2.95865,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23.5,0.4158,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113410",2019-09-17 18:09:00,-2.96902,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23.5,0.47187,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113411",2019-09-17 18:10:00,-3.01813,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23.5,0.22554,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113412",2019-09-17 18:11:00,-2.58107,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23.5,0.2898,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113413",2019-09-17 18:12:00,-2.90254,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23.4,-0.12789,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113414",2019-09-17 18:13:00,-2.90889,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,27.5,23.4,0.14994,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113415",2019-09-17 18:14:00,-2.8486,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,27.5,23.3,-0.08316,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113416",2019-09-17 18:15:00,-2.76939,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,27.5,23.3,-0.06552,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113417",2019-09-17 18:16:00,-2.75899,92,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,27.5,23.2,-0.00126,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113418",2019-09-17 18:17:00,-2.65939,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,23.2,0.4032,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113419",2019-09-17 18:18:00,-2.75149,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,23.2,0.44667,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113420",2019-09-17 18:19:00,-2.6838,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,23.2,0.44541,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113421",2019-09-17 18:20:00,-2.726,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,23.2,0.441,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113422",2019-09-17 18:21:00,-2.69787,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,27.5,23.1,0.45801,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113423",2019-09-17 18:22:00,-2.97755,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23.1,0.4284,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113424",2019-09-17 18:23:00,-2.68978,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23,0.189,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113425",2019-09-17 18:24:00,-2.69127,94,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23,0.1323,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113426",2019-09-17 18:25:00,-2.73774,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,27.5,23,0.1953,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113427",2019-09-17 18:26:00,-2.50787,77,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27,28,22.9,0.64071,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113428",2019-09-17 18:27:00,-3.05679,66,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,23,0.54747,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113429",2019-09-17 18:28:00,-2.74138,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,23,0.52794,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113430",2019-09-17 18:29:00,-2.74853,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.9,0.44667,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113431",2019-09-17 18:30:00,-2.78036,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.9,0.30177,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113432",2019-09-17 18:31:00,-2.68543,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.22491,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113433",2019-09-17 18:32:00,-2.73319,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.34524,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113434",2019-09-17 18:33:00,-2.73572,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.7,0.24444,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113435",2019-09-17 18:34:00,-2.66957,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.23877,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113436",2019-09-17 18:35:00,-2.70711,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.27531,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113437",2019-09-17 18:36:00,-2.66117,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,1.74258,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113438",2019-09-17 18:37:00,-2.51758,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.30681,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113439",2019-09-17 18:38:00,-3.13568,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.9,0.21609,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113440",2019-09-17 18:39:00,-2.5524,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.9,0.24444,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113441",2019-09-17 18:40:00,-2.44986,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.23499,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113442",2019-09-17 18:41:00,-2.40679,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.28728,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113443",2019-09-17 18:42:00,-2.40922,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.29988,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113444",2019-09-17 18:43:00,-2.29242,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.8,0.30807,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113445",2019-09-17 18:44:00,-2.11614,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.7,0.74781,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113446",2019-09-17 18:45:00,-2.09033,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.7,0.75978,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113447",2019-09-17 18:46:00,-1.99483,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.6,0.6993,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113448",2019-09-17 18:47:00,-1.77485,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.6,0.66591,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113449",2019-09-17 18:48:00,-1.81556,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.6,0.35847,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113450",2019-09-17 18:49:00,-1.77566,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.6,0.35469,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113451",2019-09-17 18:50:00,-1.6321,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26,27.5,28,22.6,0.38241,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113452",2019-09-17 18:51:00,-1.93956,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.3591,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113453",2019-09-17 18:52:00,-1.53366,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.37674,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113454",2019-09-17 18:53:00,-1.54545,54,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.3843,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113455",2019-09-17 18:54:00,-1.53701,53,0.458,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.67347,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113456",2019-09-17 18:55:00,-1.51744,53,0.454,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.67851,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113457",2019-09-17 18:56:00,-1.34115,52,0.454,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.69615,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113458",2019-09-17 18:57:00,-1.31462,51,0.452,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.70434,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113459",2019-09-17 18:58:00,-1.3481,50,0.455,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.71757,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113460",2019-09-17 18:59:00,-1.97031,48,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.6,0.44667,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113461",2019-09-17 19:00:00,-2.85213,48,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.5,0.47754,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113462",2019-09-17 19:01:00,-3.57513,45,0.183,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.5,0.49329,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113463",2019-09-17 19:02:00,-4.21393,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.5,0.50085,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113464",2019-09-17 19:03:00,-4.39655,39,0.537,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.4,1.36962,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113465",2019-09-17 19:04:00,-4.44573,39,0.534,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.4,1.28583,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113466",2019-09-17 19:05:00,-4.2302,39,0.537,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.3,1.25874,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113467",2019-09-17 19:06:00,-4.21208,38,0.789,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.3,1.48554,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113468",2019-09-17 19:07:00,-3.99857,38,0.529,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.3,1.15857,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113469",2019-09-17 19:08:00,-3.75512,36,0.755,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.3,1.17747,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113470",2019-09-17 19:09:00,-3.71417,35,0.761,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.3,1.12077,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113471",2019-09-17 19:10:00,-3.14545,36,0.773,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.3,1.13967,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113472",2019-09-17 19:11:00,-3.31136,35,0.773,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.1466,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113473",2019-09-17 19:12:00,-2.96309,34,0.778,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.14471,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113474",2019-09-17 19:13:00,-2.72481,34,0.768,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.134,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113475",2019-09-17 19:14:00,-2.54579,32,0.759,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.12077,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113476",2019-09-17 19:15:00,-2.61653,32,0.76,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.11447,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113477",2019-09-17 19:16:00,-2.98452,31,0.918,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.30662,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113478",2019-09-17 19:17:00,-2.63109,31,0.916,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.31544,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113479",2019-09-17 19:18:00,-2.6775,30,0.908,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.2978,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113480",2019-09-17 19:19:00,-2.56236,30,0.905,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.3,1.30977,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113481",2019-09-17 19:20:00,-2.51461,29,1.121,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.3,1.56114,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113482",2019-09-17 19:21:00,-2.53264,30,0.537,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.3,0.96327,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113483",2019-09-17 19:22:00,-2.58473,29,0.532,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.3,0.96894,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113484",2019-09-17 19:23:00,-2.55556,31,0.537,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.2,0.97524,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113485",2019-09-17 19:24:00,-2.87647,30,0.99,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24,25.5,25.5,26.5,27.5,28,22.3,1.89441,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113486",2019-09-17 19:25:00,-2.66235,25,1.04,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.91394,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113487",2019-09-17 19:26:00,-2.62418,21,1.035,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.88307,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113488",2019-09-17 19:27:00,-2.57454,19,1.22,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.99647,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113489",2019-09-17 19:28:00,-2.62264,20,1.226,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.2,1.98324,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113490",2019-09-17 19:29:00,-2.61993,17,1.362,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22.1,1.88244,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113491",2019-09-17 19:30:00,-2.64521,16,1.36,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,22,1.92087,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113492",2019-09-17 19:31:00,-2.85451,16,0.925,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.9,1.4049,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113493",2019-09-17 19:32:00,-2.67384,15,0.641,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.9,1.12077,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113494",2019-09-17 19:33:00,-2.9087,15,0.198,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.8,0.71001,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113495",2019-09-17 19:34:00,-2.50531,16,0.198,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.7,0.72198,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113496",2019-09-17 19:35:00,-2.65806,13,0.198,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.6,0.67977,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113497",2019-09-17 19:36:00,-2.63161,13,0.663,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.5,1.24047,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113498",2019-09-17 19:37:00,-2.67943,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.5,0.71064,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113499",2019-09-17 19:38:00,-2.37956,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.5,0.69867,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113500",2019-09-17 19:39:00,-2.61473,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.5,0.80451,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113501",2019-09-17 19:40:00,-2.58041,11,0.974,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.4,1.88811,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113502",2019-09-17 19:41:00,-2.60201,10,1.415,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.5,2.00592,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113503",2019-09-17 19:42:00,-2.64214,11,0.198,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.4,0.73017,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113504",2019-09-17 19:43:00,-2.64962,10,0.203,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.4,0.8379,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113505",2019-09-17 19:44:00,-2.68161,9,1.357,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.4,2.08404,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113506",2019-09-17 19:45:00,-2.72504,9,1.351,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.3,2.39778,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113507",2019-09-17 19:46:00,-2.6917,10,1.657,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.4,2.85894,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113508",2019-09-17 19:47:00,-2.68766,9,1.789,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.3,2.87721,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113509",2019-09-17 19:48:00,-2.65297,8,1.775,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26.5,27.5,28,21.3,2.86209,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113510",2019-09-17 19:49:00,-2.67557,8,1.773,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.3,2.60757,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113511",2019-09-17 19:50:00,-2.68116,8,1.767,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.4,2.5011,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113512",2019-09-17 19:51:00,-2.6045,7,0.858,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.5,1.49751,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113513",2019-09-17 19:52:00,-2.93089,6,0.968,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.3,1.75707,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113514",2019-09-17 19:53:00,-2.62786,0,0.971,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.3,1.64619,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113515",2019-09-17 19:54:00,-2.56798,0,0.969,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.3,1.63359,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113516",2019-09-17 19:55:00,-2.53614,0,0.975,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27.5,28,21.3,1.63107,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113517",2019-09-17 19:56:00,-1.73345,0,0.972,25.5,22,22,16.5,24.5,28.5,29,0,0,26.5,24.5,25.5,25.5,26,27,28,21.3,1.64871,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113518",2019-09-17 19:57:00,-2.42846,0,0.98,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.3,1.61217,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113519",2019-09-17 19:58:00,-1.86461,0,0.97,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.3,1.575,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113520",2019-09-17 19:59:00,-2.38945,0,0.971,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.3,1.5687,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113521",2019-09-17 20:00:00,-2.31558,0,0.202,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,0.9261,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113522",2019-09-17 20:01:00,-2.25521,0,0.202,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,0.78057,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113523",2019-09-17 20:02:00,-2.26681,0,0.203,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,0.79254,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113524",2019-09-17 20:03:00,-2.18004,0,0.395,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,0.97587,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113525",2019-09-17 20:04:00,-1.89929,0,0.705,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,1.4112,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113526",2019-09-17 20:05:00,-2.18302,0,0.735,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,1.48617,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113527",2019-09-17 20:06:00,-2.28896,0,0.73,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,1.7073,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113528",2019-09-17 20:07:00,-2.30054,0,0.726,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,1.81944,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113529",2019-09-17 20:08:00,-2.26614,0,0.726,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,1.74699,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113530",2019-09-17 20:09:00,-2.362,0,2.477,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.4,3.4839,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113531",2019-09-17 20:10:00,-2.34374,0,1.678,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.3,2.41227,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113532",2019-09-17 20:11:00,-1.9049,0,1.356,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,2.06577,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113533",2019-09-17 20:12:00,-2.19436,0,1.361,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,2.15271,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113534",2019-09-17 20:13:00,-2.47974,0,1.365,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,2.1861,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113535",2019-09-17 20:14:00,-2.00706,0,1.366,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,2.15901,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113536",2019-09-17 20:15:00,-2.45101,0,1.362,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,2.13507,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113537",2019-09-17 20:16:00,-2.49223,0,0.859,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21,1.5876,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113538",2019-09-17 20:17:00,-2.4579,0,0.906,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21,1.64934,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113539",2019-09-17 20:18:00,-2.34505,0,0.903,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21,1.64367,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113540",2019-09-17 20:19:00,-2.48575,0,0.903,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,1.64367,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113541",2019-09-17 20:20:00,-2.32477,0,0.905,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.1,1.64367,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113542",2019-09-17 20:21:00,-2.33593,0,0.903,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.2,1.63989,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113543",2019-09-17 20:22:00,-2.21365,0,0.879,25.5,22,22,16.5,24.5,28.5,29,0,0,26,24.5,25.5,25.5,26,27,28,21.3,1.5687,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113544",2019-09-17 20:23:00,-2.13731,0,0.929,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,21.2,1.61973,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113545",2019-09-17 20:24:00,-1.94418,0,0.934,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,21.2,1.63044,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113546",2019-09-17 20:25:00,-2.39797,0,0.934,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,20.9,1.61847,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113547",2019-09-17 20:26:00,-1.83934,0,0.935,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,20.9,1.6191,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113548",2019-09-17 20:27:00,-1.75114,0,0.934,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,20.8,1.73124,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113549",2019-09-17 20:28:00,-1.67421,0,0.936,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,20.7,1.9908,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113550",2019-09-17 20:29:00,-1.61337,0,0.936,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,20.7,1.97127,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113551",2019-09-17 20:30:00,-1.54803,0,0.933,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25.5,26,27,28,20.7,1.91394,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113552",2019-09-17 20:31:00,-1.46046,0,0.932,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.5,1.81692,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113553",2019-09-17 20:32:00,-1.38754,0,0.932,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.5,1.63674,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113554",2019-09-17 20:33:00,-1.46736,0,0.933,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.5,1.62477,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"113555",2019-09-17 20:34:00,-1.50077,0,0.926,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.5,1.65123,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113556",2019-09-17 20:35:00,-1.46852,0,0.932,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.4,1.65438,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113557",2019-09-17 20:36:00,-1.74883,0,0.929,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.3,1.64997,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113558",2019-09-17 20:37:00,-1.48868,0,0.929,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.3,1.66131,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113559",2019-09-17 20:38:00,-2.04874,0,0.923,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.2,1.62351,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113560",2019-09-17 20:39:00,-2.27059,0,0.555,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.2,1.27134,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113561",2019-09-17 20:40:00,-1.97518,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.1,0.82467,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113562",2019-09-17 20:41:00,-1.85652,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.1,0.83034,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113563",2019-09-17 20:42:00,-2.19145,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20.2,0.81711,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113564",2019-09-17 20:43:00,-2.33854,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,28,20,0.81774,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"113565",2019-09-17 20:44:00,-2.40804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,27,27.5,20,0.80514,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113566",2019-09-17 20:45:00,-2.455,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24.5,25.5,25,26,26.5,27.5,20.1,0.81144,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113567",2019-09-17 20:46:00,-2.48248,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20.1,0.79317,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113568",2019-09-17 20:47:00,-2.44341,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20.2,0.79758,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113569",2019-09-17 20:48:00,-2.36637,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20.1,0.80577,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113570",2019-09-17 20:49:00,-2.14745,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20.1,0.93555,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113571",2019-09-17 20:50:00,-1.97237,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20.1,1.15416,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113572",2019-09-17 20:51:00,-1.84902,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20.1,1.15353,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113573",2019-09-17 20:52:00,-1.72969,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25.5,25,26,26.5,27.5,20,1.11069,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113574",2019-09-17 20:53:00,-1.52448,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,24,25,25,26,26.5,27.5,19.9,1.05147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113575",2019-09-17 20:54:00,-1.42886,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.8,0.7875,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113576",2019-09-17 20:55:00,-1.27585,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.8,0.7812,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113577",2019-09-17 20:56:00,-1.1667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.8,0.80262,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113578",2019-09-17 20:57:00,-1.14552,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.7,0.8001,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113579",2019-09-17 20:58:00,-1.01591,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.7,0.79254,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113580",2019-09-17 20:59:00,-1.24208,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.7,0.88704,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113581",2019-09-17 21:00:00,-1.33222,0,0.023,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.8,0.87822,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113582",2019-09-17 21:01:00,-1.13583,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.7,0.72261,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113583",2019-09-17 21:02:00,-1.24303,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.6,0.72891,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113584",2019-09-17 21:03:00,-1.17574,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.6,0.72387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113585",2019-09-17 21:04:00,-1.03466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.4,0.72891,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113586",2019-09-17 21:05:00,-0.655616,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.4,0.72324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113587",2019-09-17 21:06:00,-0.717479,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.5,0.71757,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113588",2019-09-17 21:07:00,-0.719078,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.5,0.72639,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113589",2019-09-17 21:08:00,-0.597501,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.4,0.71631,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113590",2019-09-17 21:09:00,-1.11102,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.72261,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113591",2019-09-17 21:10:00,-1.52334,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.72261,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113592",2019-09-17 21:11:00,-2.16443,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.72324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113593",2019-09-17 21:12:00,-3.07429,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.3,0.7182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113594",2019-09-17 21:13:00,-2.8028,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.73143,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113595",2019-09-17 21:14:00,-2.27096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.84924,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113596",2019-09-17 21:15:00,-1.83089,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.3,1.12077,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113597",2019-09-17 21:16:00,-1.54097,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.4,1.12014,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113598",2019-09-17 21:17:00,-1.33266,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,1.05147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113599",2019-09-17 21:18:00,-0.943269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.3,0.9135,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113600",2019-09-17 21:19:00,-0.830699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.3,0.72387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113601",2019-09-17 21:20:00,-0.924466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.3,0.72387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113602",2019-09-17 21:21:00,-0.873353,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.73584,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113603",2019-09-17 21:22:00,-0.766563,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19,0.7245,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113604",2019-09-17 21:23:00,-0.790348,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.8,0.7182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113605",2019-09-17 21:24:00,-0.803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.1,0.7182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113606",2019-09-17 21:25:00,-0.57269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19,0.72072,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113607",2019-09-17 21:26:00,-1.23826,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19,0.71694,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113608",2019-09-17 21:27:00,-0.854695,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.71757,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113609",2019-09-17 21:28:00,-0.797086,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.71757,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113610",2019-09-17 21:29:00,-0.763281,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.72324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113611",2019-09-17 21:30:00,-0.945278,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.71757,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113612",2019-09-17 21:31:00,-0.902636,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.1,0.71757,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113613",2019-09-17 21:32:00,-0.933164,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.2,0.71127,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113614",2019-09-17 21:33:00,-1.02427,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19.1,0.71127,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113615",2019-09-17 21:34:00,-1.06313,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,19,0.70623,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113616",2019-09-17 21:35:00,-1.05207,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.8,0.70497,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113617",2019-09-17 21:36:00,-1.05961,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.8,0.71064,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113618",2019-09-17 21:37:00,-1.12226,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.8,0.70497,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113619",2019-09-17 21:38:00,-1.0248,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.8,0.75474,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113620",2019-09-17 21:39:00,-1.02509,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.7,1.1088,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113621",2019-09-17 21:40:00,-1.08086,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,1.12077,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113622",2019-09-17 21:41:00,-1.07995,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,1.07163,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113623",2019-09-17 21:42:00,-1.18575,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,0.91728,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113624",2019-09-17 21:43:00,-1.1624,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,0.70938,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113625",2019-09-17 21:44:00,-1.17617,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,0.69804,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113626",2019-09-17 21:45:00,-0.900898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.5,0.70497,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113627",2019-09-17 21:46:00,-1.28466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,0.70812,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113628",2019-09-17 21:47:00,-1.2032,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.6,0.70434,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113629",2019-09-17 21:48:00,-1.18888,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.7,0.70434,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113630",2019-09-17 21:49:00,-1.23694,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.5,0.70182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113631",2019-09-17 21:50:00,-1.19675,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.7,0.69804,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113632",2019-09-17 21:51:00,-1.21289,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26.5,27.5,18.8,0.71001,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113633",2019-09-17 21:52:00,-1.39154,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27.5,18.8,0.70371,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113634",2019-09-17 21:53:00,-1.26327,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27.5,18.8,0.70371,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113635",2019-09-17 21:54:00,-1.1173,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27.5,18.7,0.87003,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113636",2019-09-17 21:55:00,-1.11311,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27.5,18.5,0.92484,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113637",2019-09-17 21:56:00,-1.06903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.5,2.33919,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113638",2019-09-17 21:57:00,-1.09705,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.4,1.03887,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113639",2019-09-17 21:58:00,-1.07039,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.3,0.69678,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113640",2019-09-17 21:59:00,-1.26164,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.3,0.74844,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113641",2019-09-17 22:00:00,-1.09496,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.3,0.58401,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113642",2019-09-17 22:01:00,-1.06828,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.3,0.58527,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113643",2019-09-17 22:02:00,-1.09754,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.3,0.57897,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113644",2019-09-17 22:03:00,-1.05554,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.3,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113645",2019-09-17 22:04:00,-1.04109,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.1,0.93177,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113646",2019-09-17 22:05:00,-1.01881,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.1,0.96957,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113647",2019-09-17 22:06:00,-1.06948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18,0.94437,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113648",2019-09-17 22:07:00,-0.981213,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18,0.80577,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113649",2019-09-17 22:08:00,-1.02503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18,0.5607,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113650",2019-09-17 22:09:00,-1.01806,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18.2,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113651",2019-09-17 22:10:00,-0.978557,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,25,25,26,26,27,18,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113652",2019-09-17 22:11:00,-1.00173,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.56322,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113653",2019-09-17 22:12:00,-1.41777,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113654",2019-09-17 22:13:00,-1.08054,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113655",2019-09-17 22:14:00,-1.00367,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113656",2019-09-17 22:15:00,-0.941262,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.3,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113657",2019-09-17 22:16:00,-1.00722,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.4,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113658",2019-09-17 22:17:00,-1.12031,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.55692,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113659",2019-09-17 22:18:00,-1.02515,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.1,0.55377,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113660",2019-09-17 22:19:00,-0.986161,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.3,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113661",2019-09-17 22:20:00,-1.04339,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.4,0.54999,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113662",2019-09-17 22:21:00,-1.04556,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.4,0.55881,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113663",2019-09-17 22:22:00,-1.06837,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.4,0.55188,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113664",2019-09-17 22:23:00,-1.01798,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.4,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113665",2019-09-17 22:24:00,-1.02444,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113666",2019-09-17 22:25:00,-0.905345,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.55314,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113667",2019-09-17 22:26:00,-0.750233,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113668",2019-09-17 22:27:00,-0.981295,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.1,0.55314,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113669",2019-09-17 22:28:00,-1.0043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.1,0.54684,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113670",2019-09-17 22:29:00,-1.01555,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.54243,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113671",2019-09-17 22:30:00,-1.02158,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18.2,0.81081,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113672",2019-09-17 22:31:00,-1.02407,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.94941,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113673",2019-09-17 22:32:00,-1.05842,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.93114,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113674",2019-09-17 22:33:00,-1.0252,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.79254,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113675",2019-09-17 22:34:00,-0.842466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.71694,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113676",2019-09-17 22:35:00,-1.0919,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,18,0.54495,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113677",2019-09-17 22:36:00,-1.01755,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.9,0.54621,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113678",2019-09-17 22:37:00,-0.907667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.9,0.54117,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113679",2019-09-17 22:38:00,-1.04265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.8,0.55188,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113680",2019-09-17 22:39:00,-1.43076,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.7,0.54621,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113681",2019-09-17 22:40:00,-1.07627,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.8,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113682",2019-09-17 22:41:00,-1.05638,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.8,0.54432,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113683",2019-09-17 22:42:00,-1.07381,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.8,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113684",2019-09-17 22:43:00,-1.09115,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.7,0.53172,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113685",2019-09-17 22:44:00,-1.05148,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.7,0.53487,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113686",2019-09-17 22:45:00,-1.0945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.7,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113687",2019-09-17 22:46:00,-1.0882,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,26,26,27,17.7,0.54432,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113688",2019-09-17 22:47:00,-1.0869,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
