"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"113689",2019-09-17 22:48:00,-1.04921,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113690",2019-09-17 22:49:00,-1.09677,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.8,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113691",2019-09-17 22:50:00,-1.06748,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.53739,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113692",2019-09-17 22:51:00,-1.06715,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.53487,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113693",2019-09-17 22:52:00,-0.952069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.54621,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113694",2019-09-17 22:53:00,-1.09664,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.6,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113695",2019-09-17 22:54:00,-1.07907,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.6,0.54054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113696",2019-09-17 22:55:00,-1.02729,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.6,0.53676,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113697",2019-09-17 22:56:00,-1.01942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.6,0.52857,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113698",2019-09-17 22:57:00,-1.06462,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.6,0.89964,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113699",2019-09-17 22:58:00,-1.01703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.94941,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113700",2019-09-17 22:59:00,-1.03577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.89397,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113701",2019-09-17 23:00:00,-1.18167,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.76041,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113702",2019-09-17 23:01:00,-1.16784,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.7,0.53991,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113703",2019-09-17 23:02:00,-1.05239,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,25,25.5,26,27,17.6,0.47124,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113704",2019-09-17 23:03:00,-1.04906,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.6,0.48447,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113705",2019-09-17 23:04:00,-0.953036,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.9,0.48384,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113706",2019-09-17 23:05:00,-0.603272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.8,0.47124,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113707",2019-09-17 23:06:00,-1.04477,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.7,0.47124,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113708",2019-09-17 23:07:00,-1.02771,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.6,0.44919,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113709",2019-09-17 23:08:00,-1.05669,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.9,0.45801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113710",2019-09-17 23:09:00,-0.965451,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,18.1,0.45801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113711",2019-09-17 23:10:00,-1.07004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,18,0.45675,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113712",2019-09-17 23:11:00,-1.01918,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.9,0.4536,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113713",2019-09-17 23:12:00,-1.03289,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.9,0.4536,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113714",2019-09-17 23:13:00,-1.39726,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,18,0.45549,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113715",2019-09-17 23:14:00,-0.964294,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.9,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113716",2019-09-17 23:15:00,-0.874496,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.8,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113717",2019-09-17 23:16:00,-0.762613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.7,0.45801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113718",2019-09-17 23:17:00,-0.572096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.8,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113719",2019-09-17 23:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.8,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113720",2019-09-17 23:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,17.9,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113721",2019-09-17 23:20:00,-0.790269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,27,18,0.56511,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113722",2019-09-17 23:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,17.9,0.65646,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113723",2019-09-17 23:22:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,17.9,0.64764,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113724",2019-09-17 23:23:00,0,0,0.103,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24.5,24.5,25.5,26,26.5,17.9,0.62748,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113725",2019-09-17 23:24:00,0,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.9,0.71568,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113726",2019-09-17 23:25:00,-0.654161,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.8,1.01304,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113727",2019-09-17 23:26:00,-0.676584,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.6,1.08297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113728",2019-09-17 23:27:00,-0.693333,0,0.083,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.6,1.01997,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113729",2019-09-17 23:28:00,-0.734719,0,0.103,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.6,0.84294,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113730",2019-09-17 23:29:00,-0.685863,0,0.107,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.5,2.98431,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113731",2019-09-17 23:30:00,-0.867544,0,0.059,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.4,2.79657,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113732",2019-09-17 23:31:00,-0.926525,0,0.089,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.4,2.81295,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113733",2019-09-17 23:32:00,-0.929,0,0.105,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.3,0.61299,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113734",2019-09-17 23:33:00,-1.24354,0,0.037,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.4,0.47061,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113735",2019-09-17 23:34:00,-1.03604,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.5,0.71505,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113736",2019-09-17 23:35:00,-1.04031,0,0.041,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.4,0.8883,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113737",2019-09-17 23:36:00,-1.06498,0,2.086,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.3,2.97297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113738",2019-09-17 23:37:00,-1.0728,0,2.084,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.3,2.97801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113739",2019-09-17 23:38:00,-0.990309,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.2,2.9421,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113740",2019-09-17 23:39:00,-1.01843,0,2.07,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,26,26.5,17.2,2.9421,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113741",2019-09-17 23:40:00,-1.39263,0,2.046,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24.5,24.5,25.5,25.5,26.5,17,2.94462,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113742",2019-09-17 23:41:00,-0.997521,0,2.086,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17.1,3.05424,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113743",2019-09-17 23:42:00,-0.93965,0,2.098,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17.1,2.98746,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113744",2019-09-17 23:43:00,-0.953802,0,2.088,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17.1,2.96037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113745",2019-09-17 23:44:00,-0.94659,0,2.088,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17,2.9736,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113746",2019-09-17 23:45:00,-0.912203,0,0.071,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17,0.71001,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113747",2019-09-17 23:46:00,-0.965125,0,2.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17,2.89359,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113748",2019-09-17 23:47:00,-1.19274,0,2.07,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17,2.88288,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113749",2019-09-17 23:48:00,-0.77824,0,2.082,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,17,2.90997,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113750",2019-09-17 23:49:00,-0.917533,0,2.082,25.5,22,22,16.5,24.5,28.5,29,0,0,24,24,24,24.5,25.5,25.5,26.5,16.9,2.90934,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113751",2019-09-17 23:50:00,-0.893151,0,2.093,25.5,22,22,16.5,24.5,28.5,29,0,6.7625,24,24,24,24.5,25.5,25.5,26.5,17,3.02337,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113752",2019-09-17 23:51:00,-0.913083,0,2.096,25.5,22,22,16.5,24.5,28.5,29,0,7.00483333333333,24,24,24,24.5,25.5,25.5,26.5,16.9,3.05802,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113753",2019-09-17 23:52:00,-0.871392,0,2.067,25.5,22,22,16.5,24.5,28.5,29,0,7.0905,24,24,24,24.5,25.5,25.5,26.5,16.9,3.01266,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113754",2019-09-17 23:53:00,-0.879962,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,7.1695,24,24,24,24.5,25.5,25.5,26.5,16.9,0.98217,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113755",2019-09-17 23:54:00,-0.875081,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,2.66433333333333,24,24,24,24.5,25.5,25.5,26.5,17,0.94122,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113756",2019-09-17 23:55:00,-0.918172,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,1.40616,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113757",2019-09-17 23:56:00,-0.939887,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,1.48806,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113758",2019-09-17 23:57:00,-1.14399,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.1,1.25433,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113759",2019-09-17 23:58:00,-1.28363,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.2,1.1088,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113760",2019-09-17 23:59:00,-1.45065,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.3,1.07037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113761",2019-09-18 00:00:00,-1.29877,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.4,0.90657,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113762",2019-09-18 00:01:00,-1.61982,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.2,0.89397,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113763",2019-09-18 00:02:00,-1.64113,0,0.066,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.3,0.89901,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113764",2019-09-18 00:03:00,-1.65406,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.3,0.93051,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113765",2019-09-18 00:04:00,-1.54985,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.4,0.9135,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113766",2019-09-18 00:05:00,-1.5224,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.2,0.92106,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113767",2019-09-18 00:06:00,-1.48204,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.1,0.92232,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113768",2019-09-18 00:07:00,-1.45619,0,0.066,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.1,0.89964,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113769",2019-09-18 00:08:00,-1.33264,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.2,0.91224,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113770",2019-09-18 00:09:00,-1.35779,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.2,0.91224,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113771",2019-09-18 00:10:00,-1.30119,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.2,0.8379,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113772",2019-09-18 00:11:00,-1.28044,0,0.114,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17.1,0.76671,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113773",2019-09-18 00:12:00,-1.09361,0,0.076,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.73269,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113774",2019-09-18 00:13:00,-1.10689,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.73017,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113775",2019-09-18 00:14:00,-1.0464,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.9,0.72135,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113776",2019-09-18 00:15:00,-1.03097,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.74277,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113777",2019-09-18 00:16:00,-0.691641,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.73647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113778",2019-09-18 00:17:00,-0.938402,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.9,0.68985,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113779",2019-09-18 00:18:00,-0.990214,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.81333,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113780",2019-09-18 00:19:00,-0.958748,0,0.055,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.83097,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113781",2019-09-18 00:20:00,-1.05262,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,0.8694,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113782",2019-09-18 00:21:00,-1.21971,0,0.121,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.7,0.8631,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113783",2019-09-18 00:22:00,-1.31446,0,0.071,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.8,0.63819,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113784",2019-09-18 00:23:00,-1.52535,0,0.037,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.9,0.62307,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113785",2019-09-18 00:24:00,-1.66913,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.7,0.87444,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113786",2019-09-18 00:25:00,-1.58991,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.8,0.96264,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113787",2019-09-18 00:26:00,-1.51647,0,0.068,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,17,1.03761,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113788",2019-09-18 00:27:00,-0.920612,0,0.114,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.9,0.91287,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113789",2019-09-18 00:28:00,-1.2789,0,0.093,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.8,0.83664,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113790",2019-09-18 00:29:00,-0.844485,0,0.037,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,24,24,24.5,25.5,25.5,26.5,16.9,0.66843,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113791",2019-09-18 00:30:00,-1.06828,0,0.114,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26.5,17,0.69111,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113792",2019-09-18 00:31:00,-0.912573,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26.5,17.2,0.5922,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113793",2019-09-18 00:32:00,-0.864468,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26.5,17.1,0.69237,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113794",2019-09-18 00:33:00,-0.808767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,24,24,24.5,25.5,25.5,26.5,16.9,0.6048,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113795",2019-09-18 00:34:00,-0.978408,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,17,0.67221,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113796",2019-09-18 00:35:00,-0.823377,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,17.1,0.62559,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113797",2019-09-18 00:36:00,-1.38817,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,17.2,0.60102,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113798",2019-09-18 00:37:00,-0.820692,0,0.114,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,17.3,0.62496,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113799",2019-09-18 00:38:00,-0.60426,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,17.2,0.69804,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113800",2019-09-18 00:39:00,-0.670325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,16.9,0.69174,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113801",2019-09-18 00:40:00,-0.81815,0,2.058,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,16.9,2.68947,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113802",2019-09-18 00:41:00,-0.813021,0,2.056,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26.5,17,2.70144,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113803",2019-09-18 00:42:00,-0.787534,0,2.016,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.66049,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113804",2019-09-18 00:43:00,-0.804195,0,2.037,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.9,2.6649,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113805",2019-09-18 00:44:00,-0.891058,0,2.039,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.9,2.67057,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113806",2019-09-18 00:45:00,-0.933194,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,0.60921,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113807",2019-09-18 00:46:00,-0.918502,0,2.06,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.68947,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113808",2019-09-18 00:47:00,-0.962687,0,2.024,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.65797,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113809",2019-09-18 00:48:00,-1.00668,0,2.038,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.8,2.6586,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113810",2019-09-18 00:49:00,-1.00419,0,2.035,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.67057,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113811",2019-09-18 00:50:00,-1.02704,0,2.051,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.70207,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113812",2019-09-18 00:51:00,-1.05824,0,2.053,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.6964,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113813",2019-09-18 00:52:00,-1.01866,0,2.036,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,2.67687,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113814",2019-09-18 00:53:00,-1.04257,0,0.1,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.9,0.65457,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113815",2019-09-18 00:54:00,-0.997473,0,0.039,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,17,0.82467,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113816",2019-09-18 00:55:00,-1.05621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.9,0.99729,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113817",2019-09-18 00:56:00,-1.10354,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,1.10313,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113818",2019-09-18 00:57:00,-1.0333,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.6,1.10817,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113819",2019-09-18 00:58:00,-1.00717,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.90027,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113820",2019-09-18 00:59:00,-1.08923,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.6,0.82341,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113821",2019-09-18 01:00:00,-1.0916,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.73017,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113822",2019-09-18 01:01:00,-1.21134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.73584,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113823",2019-09-18 01:02:00,-1.13087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.72702,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113824",2019-09-18 01:03:00,-1.08997,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.73647,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113825",2019-09-18 01:04:00,-1.12071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.8,0.62181,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113826",2019-09-18 01:05:00,-0.888073,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.8,0.61929,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113827",2019-09-18 01:06:00,-1.32301,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.6174,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113828",2019-09-18 01:07:00,-1.01381,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.6,0.5985,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113829",2019-09-18 01:08:00,-0.988941,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113830",2019-09-18 01:09:00,-0.958196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.60543,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113831",2019-09-18 01:10:00,-1.36742,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113832",2019-09-18 01:11:00,-0.943862,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.6,0.60291,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113833",2019-09-18 01:12:00,-0.957327,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.60354,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113834",2019-09-18 01:13:00,-0.938095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.59787,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113835",2019-09-18 01:14:00,-0.923395,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.6,0.60669,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113836",2019-09-18 01:15:00,-0.973761,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.59913,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113837",2019-09-18 01:16:00,-0.722833,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.5,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113838",2019-09-18 01:17:00,-0.960948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113839",2019-09-18 01:18:00,-0.960624,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.59787,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113840",2019-09-18 01:19:00,-0.933527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,25.5,25.5,26,16.7,0.60291,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113841",2019-09-18 01:20:00,-0.950004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.6,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113842",2019-09-18 01:21:00,-0.939711,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.6,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113843",2019-09-18 01:22:00,-0.944294,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.6,0.60984,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113844",2019-09-18 01:23:00,-0.854361,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.5,0.59661,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113845",2019-09-18 01:24:00,-0.92136,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.5,0.60984,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113846",2019-09-18 01:25:00,-0.999577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.5,0.95067,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113847",2019-09-18 01:26:00,-0.921305,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.9891,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113848",2019-09-18 01:27:00,-0.934906,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.97587,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113849",2019-09-18 01:28:00,-0.781682,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.83664,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113850",2019-09-18 01:29:00,-0.978239,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.76167,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113851",2019-09-18 01:30:00,-0.820064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.60858,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113852",2019-09-18 01:31:00,-0.986488,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113853",2019-09-18 01:32:00,-1.01186,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113854",2019-09-18 01:33:00,-0.928472,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.60417,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113855",2019-09-18 01:34:00,-0.924575,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.60984,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113856",2019-09-18 01:35:00,-0.8461,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.5,0.60228,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113857",2019-09-18 01:36:00,-0.796867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.6,0.60354,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113858",2019-09-18 01:37:00,-0.753653,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.7,0.60228,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113859",2019-09-18 01:38:00,-0.721743,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.5,0.60606,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113860",2019-09-18 01:39:00,-0.634682,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.61551,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113861",2019-09-18 01:40:00,-0.576432,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.61047,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113862",2019-09-18 01:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.59913,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113863",2019-09-18 01:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.6048,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113864",2019-09-18 01:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.61614,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113865",2019-09-18 01:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.6174,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113866",2019-09-18 01:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.3,0.62244,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113867",2019-09-18 01:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.61614,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113868",2019-09-18 01:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.61614,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113869",2019-09-18 01:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.4,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113870",2019-09-18 01:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25.5,26,16.5,0.59409,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113871",2019-09-18 01:50:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.3,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113872",2019-09-18 01:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.4,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113873",2019-09-18 01:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.3,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113874",2019-09-18 01:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113875",2019-09-18 01:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113876",2019-09-18 01:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,2.07081,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113877",2019-09-18 01:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.3,0.62937,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113878",2019-09-18 01:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.3,0.96201,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113879",2019-09-18 01:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.4,1.11384,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113880",2019-09-18 01:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.4,0.9891,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113881",2019-09-18 02:00:00,-0.749451,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.89397,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113882",2019-09-18 02:01:00,-0.989794,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.76041,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113883",2019-09-18 02:02:00,-1.25278,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.59094,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113884",2019-09-18 02:03:00,-1.52862,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.1,0.58527,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113885",2019-09-18 02:04:00,-1.48673,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16,0.59094,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113886",2019-09-18 02:05:00,-1.49089,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16,0.57897,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113887",2019-09-18 02:06:00,-1.50194,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.1,0.58401,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113888",2019-09-18 02:07:00,-1.51822,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.1,0.58401,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113889",2019-09-18 02:08:00,-1.47999,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.58401,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113890",2019-09-18 02:09:00,-1.47996,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113891",2019-09-18 02:10:00,-1.52198,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.1,0.57771,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113892",2019-09-18 02:11:00,-1.23431,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.2,0.58212,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113893",2019-09-18 02:12:00,-1.42404,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.3,0.5733,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113894",2019-09-18 02:13:00,-1.39366,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16.1,0.56637,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113895",2019-09-18 02:14:00,-1.41518,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.9,0.56511,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113896",2019-09-18 02:15:00,-1.26253,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.9,0.5544,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113897",2019-09-18 02:16:00,-1.32478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.9,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113898",2019-09-18 02:17:00,-1.57054,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,16,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113899",2019-09-18 02:18:00,-1.31015,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.9,0.56448,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113900",2019-09-18 02:19:00,-1.26277,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24.5,25.5,25,26,15.9,0.56511,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113901",2019-09-18 02:20:00,-1.04555,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.9,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113902",2019-09-18 02:21:00,-1.24063,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.9,0.5544,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113903",2019-09-18 02:22:00,-0.991903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.8,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113904",2019-09-18 02:23:00,-1.19955,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.9,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113905",2019-09-18 02:24:00,-1.22737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.9,0.56259,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113906",2019-09-18 02:25:00,-1.14874,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.9,0.55881,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113907",2019-09-18 02:26:00,-1.14423,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.8,0.55566,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113908",2019-09-18 02:27:00,-1.12784,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.8,0.56448,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113909",2019-09-18 02:28:00,-1.10237,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.7,0.54684,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113910",2019-09-18 02:29:00,-1.04527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.7,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113911",2019-09-18 02:30:00,-1.02118,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.7,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113912",2019-09-18 02:31:00,-0.989486,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.6,0.80451,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113913",2019-09-18 02:32:00,-0.95097,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.6,0.83664,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113914",2019-09-18 02:33:00,-0.945727,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,26,15.7,0.80514,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113915",2019-09-18 02:34:00,-0.961355,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.8,0.66717,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113916",2019-09-18 02:35:00,-1.02264,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.45297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113917",2019-09-18 02:36:00,-1.05898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.46431,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113918",2019-09-18 02:37:00,-1.24649,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.45801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113919",2019-09-18 02:38:00,-0.894885,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.45801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113920",2019-09-18 02:39:00,-1.26147,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.7,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113921",2019-09-18 02:40:00,-1.04319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.7,0.45234,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113922",2019-09-18 02:41:00,-1.02104,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.7,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113923",2019-09-18 02:42:00,-1.15058,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113924",2019-09-18 02:43:00,-0.995054,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113925",2019-09-18 02:44:00,-1.16444,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.441,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113926",2019-09-18 02:45:00,-0.918528,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113927",2019-09-18 02:46:00,-0.877677,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113928",2019-09-18 02:47:00,-1.17135,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.44289,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113929",2019-09-18 02:48:00,-0.902292,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113930",2019-09-18 02:49:00,-0.919427,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.7,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113931",2019-09-18 02:50:00,-0.891024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.8,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113932",2019-09-18 02:51:00,-0.826349,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.441,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113933",2019-09-18 02:52:00,-0.892217,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.4,1.91457,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113934",2019-09-18 02:53:00,-0.882519,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.4347,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113935",2019-09-18 02:54:00,-0.926848,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.3,0.44541,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113936",2019-09-18 02:55:00,-1.13964,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.3,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113937",2019-09-18 02:56:00,-1.36888,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.4347,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113938",2019-09-18 02:57:00,-1.67831,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.44541,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113939",2019-09-18 02:58:00,-1.69305,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113940",2019-09-18 02:59:00,-1.5761,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.43659,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113941",2019-09-18 03:00:00,-1.52713,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.56637,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113942",2019-09-18 03:01:00,-1.39795,0,0,25.5,22,22,16.5,24.5,28.5,29,4.33272727272727,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.46242,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113943",2019-09-18 03:02:00,-1.04415,0,0,25.5,22,22,16.5,24.5,28.5,29,6.95754098360656,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.72324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113944",2019-09-18 03:03:00,-1.11947,0,0,25.5,22,22,16.5,24.5,28.5,29,7.1425,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.90027,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113945",2019-09-18 03:04:00,-1.00874,0,0,25.5,22,22,16.5,24.5,28.5,29,7.17733333333333,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.93807,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113946",2019-09-18 03:05:00,-0.890326,0,0,25.5,22,22,16.5,24.5,28.5,29,7.17032786885246,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.89901,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113947",2019-09-18 03:06:00,-1.01042,0,0,25.5,22,22,16.5,24.5,28.5,29,7.11383333333333,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.7812,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113948",2019-09-18 03:07:00,-0.866892,0,0,25.5,22,22,16.5,24.5,28.5,29,7.14716666666667,0,25,23.5,23.5,24,25.5,25,25.5,15.4,0.57267,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113949",2019-09-18 03:08:00,-0.780142,0,0,25.5,22,22,16.5,24.5,28.5,29,7.1805,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.56322,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113950",2019-09-18 03:09:00,-0.791315,0,0,25.5,22,22,16.5,24.5,28.5,29,7.18819672131148,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113951",2019-09-18 03:10:00,-0.749142,0,0,25.5,22,22,16.5,24.5,28.5,29,7.126,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.56637,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113952",2019-09-18 03:11:00,-0.842467,0,0,25.5,22,22,16.5,24.5,28.5,29,7.138,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.57141,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113953",2019-09-18 03:12:00,-0.765085,0,0,25.5,22,22,16.5,24.5,28.5,29,7.15616666666667,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.56007,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113954",2019-09-18 03:13:00,-0.795333,0,0,25.5,22,22,16.5,24.5,28.5,29,7.15180327868852,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.55944,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113955",2019-09-18 03:14:00,-0.769288,0,0,25.5,22,22,16.5,24.5,28.5,29,4.18966666666667,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.66339,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113956",2019-09-18 03:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.6,0.86877,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113957",2019-09-18 03:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23.5,24,25.5,25,25.5,15.5,0.90027,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113958",2019-09-18 03:17:00,-0.668431,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.4,0.92421,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113959",2019-09-18 03:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.5,0.93366,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113960",2019-09-18 03:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.5,0.91854,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113961",2019-09-18 03:20:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.5,0.92484,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113962",2019-09-18 03:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.4,0.92421,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113963",2019-09-18 03:22:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.3,0.91854,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113964",2019-09-18 03:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.5,0.89397,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113965",2019-09-18 03:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.3,0.90279,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113966",2019-09-18 03:25:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.5,0.90972,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113967",2019-09-18 03:26:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.4,0.91161,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113968",2019-09-18 03:27:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.4,0.91413,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113969",2019-09-18 03:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.3,0.91917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113970",2019-09-18 03:29:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.92484,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113971",2019-09-18 03:30:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.91917,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113972",2019-09-18 03:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.93177,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113973",2019-09-18 03:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.92736,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113974",2019-09-18 03:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.92736,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113975",2019-09-18 03:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.93744,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113976",2019-09-18 03:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.94185,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113977",2019-09-18 03:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.93933,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"113978",2019-09-18 03:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,1.27134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113979",2019-09-18 03:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,1.32237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113980",2019-09-18 03:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,1.29276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113981",2019-09-18 03:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,1.1655,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113982",2019-09-18 03:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113983",2019-09-18 03:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113984",2019-09-18 03:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113985",2019-09-18 03:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.9198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113986",2019-09-18 03:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.92925,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113987",2019-09-18 03:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.3,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
