"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"113988",2019-09-18 03:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.9261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113989",2019-09-18 03:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.9261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113990",2019-09-18 03:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113991",2019-09-18 03:50:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113992",2019-09-18 03:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113993",2019-09-18 03:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.3,0.96201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113994",2019-09-18 03:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.96201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113995",2019-09-18 03:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.9576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113996",2019-09-18 03:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.2,0.96453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113997",2019-09-18 03:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,15.1,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113998",2019-09-18 03:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.8,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"113999",2019-09-18 03:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.7,0.97587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114000",2019-09-18 03:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.7,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114001",2019-09-18 04:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.8,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114002",2019-09-18 04:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.9,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114003",2019-09-18 04:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.9,0.96579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114004",2019-09-18 04:03:00,0.325297,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.8,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114005",2019-09-18 04:04:00,3.45846,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.6,0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114006",2019-09-18 04:05:00,3.66246,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.6,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114007",2019-09-18 04:06:00,6.71927,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.9,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114008",2019-09-18 04:07:00,6.57226,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.7,0.9891,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114009",2019-09-18 04:08:00,4.85437,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.7,1.0143,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114010",2019-09-18 04:09:00,3.32066,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.7,1.17558,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114011",2019-09-18 04:10:00,2.41424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.6,1.39167,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114012",2019-09-18 04:11:00,2.37219,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.5,1.36584,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"114013",2019-09-18 04:12:00,1.62652,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,25,25.5,14.5,1.27701,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114014",2019-09-18 04:13:00,2.11572,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25.5,24.5,25.5,14.6,1.1718,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114015",2019-09-18 04:14:00,1.13535,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,1.03887,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"114016",2019-09-18 04:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114017",2019-09-18 04:16:00,2.58803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114018",2019-09-18 04:17:00,1.12748,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.4,0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114019",2019-09-18 04:18:00,3.77956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114020",2019-09-18 04:19:00,5.6895,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.6,1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114021",2019-09-18 04:20:00,4.49478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.6,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114022",2019-09-18 04:21:00,3.47531,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.4,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114023",2019-09-18 04:22:00,2.43446,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114024",2019-09-18 04:23:00,2.16914,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114025",2019-09-18 04:24:00,1.6375,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.4,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114026",2019-09-18 04:25:00,1.85095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.6,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114027",2019-09-18 04:26:00,1.46254,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114028",2019-09-18 04:27:00,1.41691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114029",2019-09-18 04:28:00,1.47601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114030",2019-09-18 04:29:00,1.57627,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.7,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114031",2019-09-18 04:30:00,1.46997,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114032",2019-09-18 04:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"114033",2019-09-18 04:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"114034",2019-09-18 04:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.4,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114035",2019-09-18 04:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.3,0.40446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114036",2019-09-18 04:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.1,0.41328,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114037",2019-09-18 04:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.1,0.40509,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114038",2019-09-18 04:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.2,0.40824,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114039",2019-09-18 04:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25.5,14.3,0.44793,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114040",2019-09-18 04:39:00,-0.445986,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.4,0.45864,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114041",2019-09-18 04:40:00,-2.18208,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.4,0.45864,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114042",2019-09-18 04:41:00,-3.30037,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.3,0.45549,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114043",2019-09-18 04:42:00,-3.603,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.1,0.45801,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114044",2019-09-18 04:43:00,-2.51835,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.3,0.441,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114045",2019-09-18 04:44:00,-2.04965,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.3,0.76167,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114046",2019-09-18 04:45:00,-1.63938,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.3,0.81144,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114047",2019-09-18 04:46:00,-1.82976,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.2,0.79947,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114048",2019-09-18 04:47:00,-1.53323,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.1,0.66024,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114049",2019-09-18 04:48:00,-1.62613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14,0.45297,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114050",2019-09-18 04:49:00,-1.7688,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.1,0.44667,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114051",2019-09-18 04:50:00,-1.55101,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114052",2019-09-18 04:51:00,-1.52986,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.2,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114053",2019-09-18 04:52:00,-1.47026,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.2,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114054",2019-09-18 04:53:00,-1.4004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.2,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114055",2019-09-18 04:54:00,-1.13619,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.3,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114056",2019-09-18 04:55:00,-1.12999,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.3,0.45171,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114057",2019-09-18 04:56:00,-1.07348,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14,0.44604,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114058",2019-09-18 04:57:00,-0.884283,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14,0.43848,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114059",2019-09-18 04:58:00,-0.906354,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.1,0.4347,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114060",2019-09-18 04:59:00,-0.861822,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14.1,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114061",2019-09-18 05:00:00,-0.83265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,24,25,24.5,25,14,0.8064,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114062",2019-09-18 05:01:00,-0.772432,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,14.1,0.71064,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114063",2019-09-18 05:02:00,-0.709554,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,14,0.66024,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114064",2019-09-18 05:03:00,-0.784755,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,14.1,0.64134,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114065",2019-09-18 05:04:00,-0.742553,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,14.1,0.62307,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114066",2019-09-18 05:05:00,-0.621574,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,14.1,0.62307,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114067",2019-09-18 05:06:00,-0.827908,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.9,0.61047,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114068",2019-09-18 05:07:00,-0.971876,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.8,0.61047,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114069",2019-09-18 05:08:00,-0.740576,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.8,0.61047,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114070",2019-09-18 05:09:00,-1.23427,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.9,0.60921,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114071",2019-09-18 05:10:00,-1.01944,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.9,0.60984,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114072",2019-09-18 05:11:00,-0.786265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.9,0.60291,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114073",2019-09-18 05:12:00,-1.12294,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.8,0.59787,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114074",2019-09-18 05:13:00,-0.846266,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.6,0.60291,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114075",2019-09-18 05:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.8,0.59787,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114076",2019-09-18 05:15:00,-0.772106,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.8,0.60354,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114077",2019-09-18 05:16:00,-1.26066,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.9,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114078",2019-09-18 05:17:00,-0.793691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,23,23.5,25,24.5,25,13.8,0.60291,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114079",2019-09-18 05:18:00,-0.739385,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,22.5,23.5,25,24.5,25,13.7,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114080",2019-09-18 05:19:00,-0.748012,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,22.5,23.5,25,24.5,25,13.8,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114081",2019-09-18 05:20:00,-0.777696,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,22.5,23.5,25,24.5,25,13.8,0.89901,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114082",2019-09-18 05:21:00,-0.768267,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.8,0.94059,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114083",2019-09-18 05:22:00,-0.728979,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.90279,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114084",2019-09-18 05:23:00,-0.659017,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.7,0.78561,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114085",2019-09-18 05:24:00,-0.658929,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.8,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114086",2019-09-18 05:25:00,-0.657648,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,14,0.56889,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114087",2019-09-18 05:26:00,-0.61244,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.8,0.58527,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114088",2019-09-18 05:27:00,-0.604699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.9,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114089",2019-09-18 05:28:00,-0.599132,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.8,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114090",2019-09-18 05:29:00,-0.593885,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.8,0.59598,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114091",2019-09-18 05:30:00,-0.560855,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.9,0.58716,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114092",2019-09-18 05:31:00,-0.564326,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,14.1,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114093",2019-09-18 05:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.9,0.59661,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114094",2019-09-18 05:33:00,-0.56124,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,14,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114095",2019-09-18 05:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.9,0.59724,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114096",2019-09-18 05:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.8,0.5922,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114097",2019-09-18 05:36:00,-0.557646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.7,0.5859,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114098",2019-09-18 05:37:00,-0.60843,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.59157,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114099",2019-09-18 05:38:00,-0.71047,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114100",2019-09-18 05:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.60291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114101",2019-09-18 05:40:00,-1.1299,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114102",2019-09-18 05:41:00,-1.43263,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.7,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114103",2019-09-18 05:42:00,-2.06796,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114104",2019-09-18 05:43:00,-1.99895,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.7,0.58968,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114105",2019-09-18 05:44:00,-2.01247,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.7,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114106",2019-09-18 05:45:00,-2.39328,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.55629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114107",2019-09-18 05:46:00,-2.13011,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114108",2019-09-18 05:47:00,-1.74665,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114109",2019-09-18 05:48:00,-1.36555,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.6,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114110",2019-09-18 05:49:00,-0.984424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.5,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114111",2019-09-18 05:50:00,-0.86419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.5,0.55629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114112",2019-09-18 05:51:00,-0.962127,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.4,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114113",2019-09-18 05:52:00,-0.870469,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114114",2019-09-18 05:53:00,-0.791013,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.4,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114115",2019-09-18 05:54:00,-0.807329,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.4,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114116",2019-09-18 05:55:00,-0.72268,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24.5,25,13.4,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114117",2019-09-18 05:56:00,-0.615475,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.4,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114118",2019-09-18 05:57:00,-0.525376,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.4,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114119",2019-09-18 05:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.4,0.9261,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114120",2019-09-18 05:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.5,0.9324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114121",2019-09-18 06:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.5,0.80892,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114122",2019-09-18 06:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.3,0.7308,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114123",2019-09-18 06:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.4,0.59661,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114124",2019-09-18 06:03:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.4,0.59031,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114125",2019-09-18 06:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.5,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114126",2019-09-18 06:05:00,-0.648385,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23.5,22.5,23.5,25,24,25,13.4,0.58401,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114127",2019-09-18 06:06:00,-0.971877,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.58464,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114128",2019-09-18 06:07:00,-1.08652,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.58968,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114129",2019-09-18 06:08:00,-1.01933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.3,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114130",2019-09-18 06:09:00,-1.60049,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114131",2019-09-18 06:10:00,-1.64217,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.3,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114132",2019-09-18 06:11:00,-1.51662,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.3,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114133",2019-09-18 06:12:00,-1.53046,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.3,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114134",2019-09-18 06:13:00,-1.41233,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114135",2019-09-18 06:14:00,-1.28915,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114136",2019-09-18 06:15:00,-1.18331,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.3,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114137",2019-09-18 06:16:00,-0.977131,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.57078,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114138",2019-09-18 06:17:00,-0.88778,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,25,13.4,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114139",2019-09-18 06:18:00,-0.7947,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.5,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114140",2019-09-18 06:19:00,-0.811737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.5,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114141",2019-09-18 06:20:00,-0.798178,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.4,0.57771,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114142",2019-09-18 06:21:00,-0.607424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.4,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114143",2019-09-18 06:22:00,-0.789256,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.5,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114144",2019-09-18 06:23:00,-0.802501,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.3,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114145",2019-09-18 06:24:00,-0.735322,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.2,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114146",2019-09-18 06:25:00,-0.756302,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.2,0.56889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114147",2019-09-18 06:26:00,-0.641692,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,25,24,24.5,13.3,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114148",2019-09-18 06:27:00,-0.762705,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.3,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114149",2019-09-18 06:28:00,-0.745343,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114150",2019-09-18 06:29:00,-0.792975,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.57141,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114151",2019-09-18 06:30:00,-0.572419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114152",2019-09-18 06:31:00,-0.798651,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.57834,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114153",2019-09-18 06:32:00,-1.00515,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.56133,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114154",2019-09-18 06:33:00,-1.29194,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.57204,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114155",2019-09-18 06:34:00,-0.932292,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.57015,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114156",2019-09-18 06:35:00,-0.977936,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,1.98765,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114157",2019-09-18 06:36:00,-0.998853,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.90027,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114158",2019-09-18 06:37:00,-1.11666,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.92421,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114159",2019-09-18 06:38:00,-1.00482,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.9198,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114160",2019-09-18 06:39:00,-1.0274,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.79947,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114161",2019-09-18 06:40:00,-0.953176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.60291,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114162",2019-09-18 06:41:00,-0.957604,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.59472,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114163",2019-09-18 06:42:00,-0.9454,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.58527,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114164",2019-09-18 06:43:00,-0.847836,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.59094,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114165",2019-09-18 06:44:00,-0.790962,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.59661,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114166",2019-09-18 06:45:00,-0.787384,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.59094,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114167",2019-09-18 06:46:00,-0.793744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.59157,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114168",2019-09-18 06:47:00,-0.739656,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.1,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114169",2019-09-18 06:48:00,-0.686173,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114170",2019-09-18 06:49:00,-0.720517,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13.2,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114171",2019-09-18 06:50:00,-0.709278,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114172",2019-09-18 06:51:00,-0.682371,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.9,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114173",2019-09-18 06:52:00,-0.699308,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.9,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114174",2019-09-18 06:53:00,-0.69268,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114175",2019-09-18 06:54:00,-0.705146,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.9,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114176",2019-09-18 06:55:00,-0.801507,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.9,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114177",2019-09-18 06:56:00,-0.690944,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114178",2019-09-18 06:57:00,-0.854455,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114179",2019-09-18 06:58:00,-0.701254,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.59661,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114180",2019-09-18 06:59:00,-0.758146,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.59094,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114181",2019-09-18 07:00:00,-0.614526,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,13,0.5922,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114182",2019-09-18 07:01:00,-0.791026,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.57897,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114183",2019-09-18 07:02:00,-0.761948,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.9,0.5796,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114184",2019-09-18 07:03:00,-0.913005,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.9,0.56574,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114185",2019-09-18 07:04:00,-1.02769,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.55377,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114186",2019-09-18 07:05:00,-1.07414,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.55944,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114187",2019-09-18 07:06:00,-0.974475,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.55377,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114188",2019-09-18 07:07:00,-0.958688,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.56007,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114189",2019-09-18 07:08:00,-0.967682,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.5544,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114190",2019-09-18 07:09:00,-1.25037,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22.5,23.5,24.5,24,24.5,12.8,0.56007,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114191",2019-09-18 07:10:00,-0.928246,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.54306,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114192",2019-09-18 07:11:00,-0.969485,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.55125,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114193",2019-09-18 07:12:00,-0.967417,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,13,0.54432,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114194",2019-09-18 07:13:00,-0.941362,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,13,0.53487,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114195",2019-09-18 07:14:00,-0.939601,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.53928,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114196",2019-09-18 07:15:00,-0.787225,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.83727,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114197",2019-09-18 07:16:00,-1.18854,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114198",2019-09-18 07:17:00,-0.761255,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114199",2019-09-18 07:18:00,-0.798651,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.72387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114200",2019-09-18 07:19:00,-0.729428,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114201",2019-09-18 07:20:00,-0.865978,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114202",2019-09-18 07:21:00,-0.708588,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.49896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114203",2019-09-18 07:22:00,-1.09821,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.49455,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114204",2019-09-18 07:23:00,-0.717601,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114205",2019-09-18 07:24:00,-0.717958,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114206",2019-09-18 07:25:00,-1.07998,28,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.46557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114207",2019-09-18 07:26:00,-0.723858,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114208",2019-09-18 07:27:00,-0.715864,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.47754,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114209",2019-09-18 07:28:00,-0.717038,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.45864,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114210",2019-09-18 07:29:00,-0.525431,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.44541,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114211",2019-09-18 07:30:00,-0.735553,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114212",2019-09-18 07:31:00,-0.740119,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.44982,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114213",2019-09-18 07:32:00,-0.737803,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.40509,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114214",2019-09-18 07:33:00,-0.768788,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.39627,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114215",2019-09-18 07:34:00,-0.845002,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.38997,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114216",2019-09-18 07:35:00,-1.09895,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.39627,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114217",2019-09-18 07:36:00,-0.806499,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.40887,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114218",2019-09-18 07:37:00,-0.9946,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.40887,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114219",2019-09-18 07:38:00,-1.00199,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.40824,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114220",2019-09-18 07:39:00,-0.932825,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.39627,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114221",2019-09-18 07:40:00,-0.907353,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.42084,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114222",2019-09-18 07:41:00,-0.961552,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.3843,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114223",2019-09-18 07:42:00,-0.87311,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.38367,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114224",2019-09-18 07:43:00,-0.5179,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.37674,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114225",2019-09-18 07:44:00,-0.900303,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.38304,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114226",2019-09-18 07:45:00,-0.612791,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.8,0.37674,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114227",2019-09-18 07:46:00,-0.724926,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.37737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114228",2019-09-18 07:47:00,0,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114229",2019-09-18 07:48:00,-0.700576,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114230",2019-09-18 07:49:00,-0.532595,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114231",2019-09-18 07:50:00,-0.679349,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114232",2019-09-18 07:51:00,-0.487903,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114233",2019-09-18 07:52:00,0,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,24,24.5,12.9,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114234",2019-09-18 07:53:00,-0.652666,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.69426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114235",2019-09-18 07:54:00,-0.670174,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114236",2019-09-18 07:55:00,-0.680495,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114237",2019-09-18 07:56:00,-0.431784,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114238",2019-09-18 07:57:00,-0.698915,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114239",2019-09-18 07:58:00,-0.72201,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114240",2019-09-18 07:59:00,-0.731944,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114241",2019-09-18 08:00:00,-0.755756,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.30681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114242",2019-09-18 08:01:00,-0.809087,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.28287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114243",2019-09-18 08:02:00,-0.49857,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.27657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114244",2019-09-18 08:03:00,-0.717519,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.28602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114245",2019-09-18 08:04:00,-0.84186,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.26145,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114246",2019-09-18 08:05:00,-0.814432,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.8,0.23814,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114247",2019-09-18 08:06:00,-0.791749,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.7,0.20664,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114248",2019-09-18 08:07:00,-0.529129,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.6,0.1701,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114249",2019-09-18 08:08:00,-0.800702,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.6,0.18144,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114250",2019-09-18 08:09:00,-0.684753,81,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.17451,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114251",2019-09-18 08:10:00,-0.863003,81,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.18081,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114252",2019-09-18 08:11:00,-0.74978,81,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.18144,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114253",2019-09-18 08:12:00,-0.798391,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.18081,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114254",2019-09-18 08:13:00,-0.798503,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.18081,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114255",2019-09-18 08:14:00,-0.795671,81,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.17388,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114256",2019-09-18 08:15:00,-0.766825,84,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.4,0.16254,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114257",2019-09-18 08:16:00,-0.719898,85,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.4,0.14994,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114258",2019-09-18 08:17:00,-0.650041,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.4,0.14427,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114259",2019-09-18 08:18:00,-0.629943,87,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.4,0.15561,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114260",2019-09-18 08:19:00,-0.641763,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,22,23.5,24.5,23.5,24.5,12.5,0.15624,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114261",2019-09-18 08:20:00,-0.605244,85,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.5,0.15498,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114262",2019-09-18 08:21:00,-0.593139,85,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.6,1.55043,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114263",2019-09-18 08:22:00,-0.995836,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23,24.5,23.5,24.5,12.7,0.15687,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114264",2019-09-18 08:23:00,-0.664669,87,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23,24.5,23.5,24.5,12.7,0.1449,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114265",2019-09-18 08:24:00,-0.58923,89,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23,24.5,23.5,24.5,12.6,0.13167,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114266",2019-09-18 08:25:00,-0.592189,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23,24.5,23.5,24.5,12.7,0.10647,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114267",2019-09-18 08:26:00,-0.608161,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.7,0.09324,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114268",2019-09-18 08:27:00,0,100,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.7,0.20727,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114269",2019-09-18 08:28:00,-0.61142,103,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.7,0.50211,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114270",2019-09-18 08:29:00,-0.547858,106,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.8,0.50967,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114271",2019-09-18 08:30:00,-0.676231,110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.8,0.30807,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114272",2019-09-18 08:31:00,-0.587511,113,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24.5,12.8,0.19719,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114273",2019-09-18 08:32:00,-0.709171,114,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,0.04158,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114274",2019-09-18 08:33:00,-0.609009,118,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,0.08568,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114275",2019-09-18 08:34:00,-0.598205,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.00693,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114276",2019-09-18 08:35:00,-0.567944,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.03276,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114277",2019-09-18 08:36:00,0,133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.05544,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114278",2019-09-18 08:37:00,-0.580786,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.08001,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114279",2019-09-18 08:38:00,-0.612578,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.08946,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114280",2019-09-18 08:39:00,-0.609984,141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.02016,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114281",2019-09-18 08:40:00,-0.610184,139,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.09513,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114282",2019-09-18 08:41:00,-0.592366,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,0.0189,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114283",2019-09-18 08:42:00,-0.629284,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13,0.02205,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114284",2019-09-18 08:43:00,-0.725375,139,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13,0.01197,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114285",2019-09-18 08:44:00,-0.621003,142,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.09891,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114286",2019-09-18 08:45:00,-0.608247,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,0.01071,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114287",2019-09-18 08:46:00,-0.617883,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.01827,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
