"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"114288",2019-09-18 08:47:00,0,147,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13,-0.02457,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114289",2019-09-18 08:48:00,-0.608687,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.13356,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114290",2019-09-18 08:49:00,-0.554714,150,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.13356,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114291",2019-09-18 08:50:00,-0.510395,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.7,-0.09576,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114292",2019-09-18 08:51:00,-0.69004,148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.7,-0.09576,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114293",2019-09-18 08:52:00,-0.654687,148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.12726,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114294",2019-09-18 08:53:00,-0.620739,150,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.13986,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114295",2019-09-18 08:54:00,-0.567481,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.16569,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114296",2019-09-18 08:55:00,-0.604333,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.23373,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114297",2019-09-18 08:56:00,-0.577229,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.24003,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114298",2019-09-18 08:57:00,-0.613716,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.24066,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114299",2019-09-18 08:58:00,-0.605512,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.2,-0.2394,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114300",2019-09-18 08:59:00,-0.688027,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.3,-0.23373,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114301",2019-09-18 09:00:00,-0.58992,162,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.4,0.07497,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114302",2019-09-18 09:01:00,-0.604,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.5,0.1197,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114303",2019-09-18 09:02:00,-0.739971,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.6,0.1008,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114304",2019-09-18 09:03:00,-0.673754,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.6,0.00629999,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114305",2019-09-18 09:04:00,-0.598321,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.2,-0.22554,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114306",2019-09-18 09:05:00,-0.588981,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13,-0.23436,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114307",2019-09-18 09:06:00,-0.621012,168,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13,-0.25263,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114308",2019-09-18 09:07:00,-0.595254,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.26397,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114309",2019-09-18 09:08:00,-0.600355,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.29106,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114310",2019-09-18 09:09:00,-0.682384,173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.3,-0.30429,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114311",2019-09-18 09:10:00,-0.780743,175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.31059,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114312",2019-09-18 09:11:00,-0.730316,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13,-0.32823,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114313",2019-09-18 09:12:00,-0.595691,179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.34713,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114314",2019-09-18 09:13:00,-0.648652,183,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.35973,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114315",2019-09-18 09:14:00,-0.692144,185,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.36666,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114316",2019-09-18 09:15:00,-0.612509,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.8,-0.36666,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114317",2019-09-18 09:16:00,-0.536884,189,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.38493,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114318",2019-09-18 09:17:00,-0.615378,191,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.2,-0.37926,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114319",2019-09-18 09:18:00,-0.764072,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.4,-0.3906,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114320",2019-09-18 09:19:00,-0.628685,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.4,-0.39249,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114321",2019-09-18 09:20:00,-0.609638,196,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.38493,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114322",2019-09-18 09:21:00,-0.619669,198,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.4347,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114323",2019-09-18 09:22:00,-0.621558,203,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.44793,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114324",2019-09-18 09:23:00,-0.667881,206,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,12.9,-0.45486,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114325",2019-09-18 09:24:00,-0.588458,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.47313,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114326",2019-09-18 09:25:00,-0.605484,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.3,-0.48573,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114327",2019-09-18 09:26:00,0,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.4,-0.4914,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114328",2019-09-18 09:27:00,-0.614357,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.3,-0.49266,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114329",2019-09-18 09:28:00,-0.606777,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.5103,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114330",2019-09-18 09:29:00,-0.608436,211,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24.5,23.5,24,13.1,-0.50526,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114331",2019-09-18 09:30:00,-0.428903,214,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13,-0.51156,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114332",2019-09-18 09:31:00,-0.623763,215,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13,-0.52353,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114333",2019-09-18 09:32:00,-0.622288,214,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.3,-0.52038,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114334",2019-09-18 09:33:00,-0.619444,216,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.4,-0.21483,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114335",2019-09-18 09:34:00,-0.605894,218,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.2,-0.21483,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114336",2019-09-18 09:35:00,-0.605702,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.2,-0.22239,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114337",2019-09-18 09:36:00,-0.598587,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.3,-0.3843,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114338",2019-09-18 09:37:00,-0.857206,230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.4,-0.4662,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114339",2019-09-18 09:38:00,-0.585976,234,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.2,-0.62433,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114340",2019-09-18 09:39:00,-0.624432,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13,-0.60543,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114341",2019-09-18 09:40:00,-0.631691,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13,-0.6678,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114342",2019-09-18 09:41:00,-0.624272,246,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.1,-0.68103,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114343",2019-09-18 09:42:00,-0.625322,249,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.2,0.80892,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114344",2019-09-18 09:43:00,-0.615836,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.1,-0.61929,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114345",2019-09-18 09:44:00,-0.615103,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.2,-0.78246,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114346",2019-09-18 09:45:00,0,271,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.2,-0.81396,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114347",2019-09-18 09:46:00,-0.656263,275,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.4,-0.83727,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114348",2019-09-18 09:47:00,-0.634327,279,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.4,-0.84861,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114349",2019-09-18 09:48:00,-0.775605,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.4,-0.87444,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114350",2019-09-18 09:49:00,-0.639819,301,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.4,-0.95319,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114351",2019-09-18 09:50:00,-0.984649,314,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.5,-1.09179,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114352",2019-09-18 09:51:00,-0.625799,343,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.6,-1.20393,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114353",2019-09-18 09:52:00,-0.60377,410,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.6,-1.60713,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114354",2019-09-18 09:53:00,-0.632369,679,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,13.8,-1.69281,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114355",2019-09-18 09:54:00,-0.61356,425,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.1,-1.53909,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114356",2019-09-18 09:55:00,-0.643864,402,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14,-1.43766,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114357",2019-09-18 09:56:00,-0.639276,418,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.1,-1.50696,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114358",2019-09-18 09:57:00,-0.882181,540,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.3,-1.7577,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114359",2019-09-18 09:58:00,-0.611091,610,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.4,-2.0034,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114360",2019-09-18 09:59:00,-0.649786,712,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.8,-2.45826,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114361",2019-09-18 10:00:00,-0.634563,767,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,15.2,-2.5578,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"114362",2019-09-18 10:01:00,-0.614021,802,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.9,-2.61387,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114363",2019-09-18 10:02:00,-0.625888,749,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,15,-2.4381,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114364",2019-09-18 10:03:00,-0.591778,671,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,15.3,-1.78983,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114365",2019-09-18 10:04:00,-0.594258,684,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,15.1,-2.23209,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114366",2019-09-18 10:05:00,-0.665522,576,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.9,-1.98954,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114367",2019-09-18 10:06:00,-0.578384,309,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.9,-1.07478,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114368",2019-09-18 10:07:00,-0.603594,290,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.7,-0.97461,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114369",2019-09-18 10:08:00,0,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.5,-0.82278,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114370",2019-09-18 10:09:00,-0.615128,300,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.2,-0.73836,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114371",2019-09-18 10:10:00,-0.431905,260,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.1,-0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114372",2019-09-18 10:11:00,-0.603208,248,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.3,-0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114373",2019-09-18 10:12:00,-0.622912,244,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.3,-0.63693,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114374",2019-09-18 10:13:00,-0.640296,240,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.6,-0.76986,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114375",2019-09-18 10:14:00,-0.619194,239,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.3,-0.77931,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114376",2019-09-18 10:15:00,-0.632015,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.9,-0.8253,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114377",2019-09-18 10:16:00,-0.652138,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.8,-0.89649,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114378",2019-09-18 10:17:00,-0.45567,277,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14,-1.008,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114379",2019-09-18 10:18:00,-0.626646,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.1,-0.85806,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114380",2019-09-18 10:19:00,-0.623874,256,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.9,-0.87066,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114381",2019-09-18 10:20:00,-0.621124,271,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.7,-0.9765,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114382",2019-09-18 10:21:00,-0.621707,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.5,-1.10439,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114383",2019-09-18 10:22:00,-0.623578,335,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.6,-1.24551,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114384",2019-09-18 10:23:00,-0.615514,341,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.8,-1.29213,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114385",2019-09-18 10:24:00,-0.574917,343,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14,-1.31733,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114386",2019-09-18 10:25:00,-0.621562,352,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.8,-1.35009,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114387",2019-09-18 10:26:00,-0.635435,378,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.8,-1.48239,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114388",2019-09-18 10:27:00,-0.621385,401,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.9,-1.60776,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114389",2019-09-18 10:28:00,-0.610008,434,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,13.8,-1.73943,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114390",2019-09-18 10:29:00,-0.602181,455,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.1,-1.8459,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"114391",2019-09-18 10:30:00,-0.686311,489,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.3,-2.01222,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114392",2019-09-18 10:31:00,-0.70588,665,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.4,-2.6271,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114393",2019-09-18 10:32:00,-0.618112,543,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.4,-2.23776,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114394",2019-09-18 10:33:00,-0.615238,575,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.3,-2.36439,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114395",2019-09-18 10:34:00,-0.642771,573,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.5,-2.4948,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114396",2019-09-18 10:35:00,-0.653624,942,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,14.6,-3.53367,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114397",2019-09-18 10:36:00,-0.607484,948,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,15.7,-3.71133,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114398",2019-09-18 10:37:00,-0.429005,929,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,23.5,24,16.3,-3.25836,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114399",2019-09-18 10:38:00,-0.530308,894,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,16.7,-3.60486,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114400",2019-09-18 10:39:00,-0.5673,828,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,16.9,-3.46626,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114401",2019-09-18 10:40:00,-0.612257,477,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,15.7,-1.55673,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114402",2019-09-18 10:41:00,-0.6203,446,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,15.4,-1.37592,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114403",2019-09-18 10:42:00,-0.60007,413,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,14.9,-1.40553,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114404",2019-09-18 10:43:00,-0.60707,398,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,15.1,-1.53153,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114405",2019-09-18 10:44:00,-0.846281,403,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22,23.5,24,24,24,15.5,-1.5435,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114406",2019-09-18 10:45:00,-0.615826,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15,-1.61973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114407",2019-09-18 10:46:00,-0.653309,444,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,14.7,-1.75833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114408",2019-09-18 10:47:00,-0.663834,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,14.8,-2.03553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114409",2019-09-18 10:48:00,-0.620209,872,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,14.9,-2.82933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114410",2019-09-18 10:49:00,-0.592643,617,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15.7,-2.26296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114411",2019-09-18 10:50:00,-0.610355,566,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15.9,-2.44503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114412",2019-09-18 10:51:00,-0.657888,688,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15.7,-2.67939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114413",2019-09-18 10:52:00,-0.62866,592,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15.5,-2.835,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114414",2019-09-18 10:53:00,-0.649188,593,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15.2,-2.7468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114415",2019-09-18 10:54:00,-0.650046,768,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24,15.4,-2.76066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114416",2019-09-18 10:55:00,-0.6486,617,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.2,-2.583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114417",2019-09-18 10:56:00,-0.632249,642,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15,-2.50236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114418",2019-09-18 10:57:00,-0.875483,989,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.3,-3.49083,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114419",2019-09-18 10:58:00,-0.808358,569,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15,-2.19996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114420",2019-09-18 10:59:00,-0.740008,529,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.2,-2.11806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114421",2019-09-18 11:00:00,-0.793054,507,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.6,-1.87929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114422",2019-09-18 11:01:00,-0.807245,501,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.6,-1.99773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114423",2019-09-18 11:02:00,-0.832965,708,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.7,-2.46834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114424",2019-09-18 11:03:00,-0.833063,589,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.9,-2.2302,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114425",2019-09-18 11:04:00,-0.69264,568,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.9,-2.2554,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114426",2019-09-18 11:05:00,-0.607913,530,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.6,-2.1042,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114427",2019-09-18 11:06:00,-0.73474,616,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-2.30643,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114428",2019-09-18 11:07:00,-0.524496,559,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.5,-2.21256,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114429",2019-09-18 11:08:00,-0.813161,553,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.3,-1.84527,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114430",2019-09-18 11:09:00,-0.636731,586,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,14.9,-1.86165,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114431",2019-09-18 11:10:00,-0.81564,540,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.3,-1.76022,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114432",2019-09-18 11:11:00,-0.651357,494,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.7,-1.6821,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114433",2019-09-18 11:12:00,-0.807412,463,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.7,-1.63737,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114434",2019-09-18 11:13:00,-0.77971,461,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.7,-1.78353,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114435",2019-09-18 11:14:00,-0.791389,453,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.3,-1.80306,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114436",2019-09-18 11:15:00,-0.711528,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.5,-1.82826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114437",2019-09-18 11:16:00,-0.658502,479,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.6,-1.9026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114438",2019-09-18 11:17:00,-0.617775,511,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.2,-1.99836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114439",2019-09-18 11:18:00,-0.555744,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.1,-2.01096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114440",2019-09-18 11:19:00,-0.633,593,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.6,-2.46393,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114441",2019-09-18 11:20:00,-0.632605,583,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-2.38896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114442",2019-09-18 11:21:00,-0.592805,640,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16,-2.9421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114443",2019-09-18 11:22:00,-0.623884,603,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-2.42613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114444",2019-09-18 11:23:00,-0.619185,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-2.28123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114445",2019-09-18 11:24:00,-0.840739,576,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.9,-2.29446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114446",2019-09-18 11:25:00,-0.60103,590,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-2.57166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114447",2019-09-18 11:26:00,-0.633859,569,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-2.3121,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114448",2019-09-18 11:27:00,-0.675749,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.2,-2.25729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114449",2019-09-18 11:28:00,-0.733175,529,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.3,-2.12436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114450",2019-09-18 11:29:00,-0.743563,506,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.1,-2.04183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114451",2019-09-18 11:30:00,-0.796368,493,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.4,-1.97883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114452",2019-09-18 11:31:00,-0.849471,480,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-1.92276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114453",2019-09-18 11:32:00,-0.716424,475,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.9,-1.75959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114454",2019-09-18 11:33:00,-0.710452,467,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16.1,-1.74006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114455",2019-09-18 11:34:00,-0.86507,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16.2,-1.85346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114456",2019-09-18 11:35:00,-0.798003,469,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16.5,-1.87173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114457",2019-09-18 11:36:00,-0.821752,473,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16.3,-1.53279,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114458",2019-09-18 11:37:00,-0.794903,473,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,15.8,-1.50507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114459",2019-09-18 11:38:00,-0.872789,472,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16,-1.4805,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114460",2019-09-18 11:39:00,-0.803731,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24,24,24.5,16,-1.54413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114461",2019-09-18 11:40:00,-0.792315,459,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,15.9,-1.79172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114462",2019-09-18 11:41:00,-0.676641,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,15.4,-1.79865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114463",2019-09-18 11:42:00,-0.776072,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,15.1,-1.85472,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114464",2019-09-18 11:43:00,-0.792472,477,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,14.7,-1.91142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114465",2019-09-18 11:44:00,-0.716902,490,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,15,-1.96119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114466",2019-09-18 11:45:00,-0.804361,497,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,14.8,-1.9908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114467",2019-09-18 11:46:00,-0.795252,499,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,23.5,24.5,24,24.5,14.5,-2.01726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114468",2019-09-18 11:47:00,-0.796801,506,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.8,-2.04246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114469",2019-09-18 11:48:00,-0.790637,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.9,-2.02986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114470",2019-09-18 11:49:00,-0.810411,493,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.6,-1.97316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114471",2019-09-18 11:50:00,-0.786668,486,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.7,-1.94166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114472",2019-09-18 11:51:00,-1.00784,482,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.7,-1.93536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114473",2019-09-18 11:52:00,-1.02794,486,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.5,-1.95426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114474",2019-09-18 11:53:00,-0.756993,491,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,22.5,24,24.5,24,24.5,14.5,-1.14849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114475",2019-09-18 11:54:00,-0.81716,490,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,14.5,-1.95363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114476",2019-09-18 11:55:00,-0.801093,484,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,14.3,-1.94355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114477",2019-09-18 11:56:00,-0.656881,479,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,14.7,-1.91079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114478",2019-09-18 11:57:00,-0.804288,477,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,14.6,-1.90764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114479",2019-09-18 11:58:00,-0.742029,481,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,14.7,-1.93599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114480",2019-09-18 11:59:00,-0.82214,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,15,-1.95363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114481",2019-09-18 12:00:00,-0.805584,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,15.3,-1.95363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114482",2019-09-18 12:01:00,-0.820664,489,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,15,-1.97253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114483",2019-09-18 12:02:00,-0.788587,498,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24,24.5,14.8,-2.01033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114484",2019-09-18 12:03:00,-0.789407,506,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,14.7,-2.04876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114485",2019-09-18 12:04:00,-0.787027,519,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,14.9,-1.76211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114486",2019-09-18 12:05:00,-0.93569,527,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15,-1.75581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114487",2019-09-18 12:06:00,-0.791937,527,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,14.9,-1.77786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114488",2019-09-18 12:07:00,-0.802155,529,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.1,-1.90386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114489",2019-09-18 12:08:00,-0.798049,526,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15,-2.0538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114490",2019-09-18 12:09:00,-0.77336,521,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.1,-2.09286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114491",2019-09-18 12:10:00,-0.748238,527,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.1,-2.12499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114492",2019-09-18 12:11:00,-0.450427,531,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15,-2.1609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114493",2019-09-18 12:12:00,-0.963088,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,14.9,-2.16846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114494",2019-09-18 12:13:00,-0.630595,538,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.1,-2.16594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114495",2019-09-18 12:14:00,-0.634904,548,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.7,-2.21319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114496",2019-09-18 12:15:00,-0.754029,565,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.6,-2.3499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114497",2019-09-18 12:16:00,-0.678826,602,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.8,-2.55276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114498",2019-09-18 12:17:00,-0.752837,616,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,16.2,-2.6082,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114499",2019-09-18 12:18:00,-0.565627,644,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,16.5,-2.66679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114500",2019-09-18 12:19:00,-0.742924,641,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,16.9,-2.64096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114501",2019-09-18 12:20:00,-0.855691,681,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,16.1,-2.55339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114502",2019-09-18 12:21:00,-0.676175,699,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.6,-2.71026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114503",2019-09-18 12:22:00,-0.762286,754,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,15.5,-2.90808,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114504",2019-09-18 12:23:00,-0.73108,714,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,24,24.5,24.5,24.5,16.2,-2.87406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114505",2019-09-18 12:24:00,-0.735517,688,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,24.5,16.5,-2.77956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114506",2019-09-18 12:25:00,-0.655126,666,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,24.5,16.7,-2.75436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114507",2019-09-18 12:26:00,-0.75187,667,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,24.5,16.1,-2.78019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114508",2019-09-18 12:27:00,-0.747022,661,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,24.5,16.6,-2.71341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114509",2019-09-18 12:28:00,-0.747393,643,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,24.5,16.5,-2.61576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114510",2019-09-18 12:29:00,-0.719954,630,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-2.51559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114511",2019-09-18 12:30:00,-0.773096,626,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.1,-2.24406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114512",2019-09-18 12:31:00,0,632,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,15.7,-2.2932,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114513",2019-09-18 12:32:00,-0.790572,632,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,15.9,-2.33163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114514",2019-09-18 12:33:00,-0.742196,642,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-2.41416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114515",2019-09-18 12:34:00,-0.760254,641,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.6,-2.5074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114516",2019-09-18 12:35:00,-0.771125,630,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17,-2.55276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114517",2019-09-18 12:36:00,-0.910827,627,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.2,-2.53953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114518",2019-09-18 12:37:00,-0.757051,636,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.6,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114519",2019-09-18 12:38:00,-1.00007,647,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.8,-2.55906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114520",2019-09-18 12:39:00,-0.926565,647,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.2,-2.54646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114521",2019-09-18 12:40:00,0,631,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17,-2.49543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114522",2019-09-18 12:41:00,-0.807693,644,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.8,-2.68947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114523",2019-09-18 12:42:00,-0.763036,684,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.9,-2.90619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114524",2019-09-18 12:43:00,-0.765247,641,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.9,-2.5704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114525",2019-09-18 12:44:00,-0.740567,614,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.1,-2.36628,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114526",2019-09-18 12:45:00,-0.780961,608,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.3,-2.3562,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114527",2019-09-18 12:46:00,-0.738957,596,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.6,-2.38833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114528",2019-09-18 12:47:00,-0.726242,566,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.2,-2.25099,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114529",2019-09-18 12:48:00,-0.763446,555,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.4,-2.2302,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114530",2019-09-18 12:49:00,-0.762138,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-2.30202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114531",2019-09-18 12:50:00,-0.739896,598,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.1,-2.48157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114532",2019-09-18 12:51:00,-0.631694,627,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-2.57229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114533",2019-09-18 12:52:00,-1.144,582,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-2.30769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114534",2019-09-18 12:53:00,-0.778209,560,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.1,-2.23146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114535",2019-09-18 12:54:00,-0.770022,586,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.2,-2.42361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114536",2019-09-18 12:55:00,-0.774782,613,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16,-2.59056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114537",2019-09-18 12:56:00,-0.784881,803,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.4,-2.4381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114538",2019-09-18 12:57:00,-0.791287,731,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.7,-2.89989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114539",2019-09-18 12:58:00,-0.770354,745,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17,-2.12499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114540",2019-09-18 12:59:00,-0.856914,718,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.5,-2.43873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114541",2019-09-18 13:00:00,-0.749902,1071,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.6,-3.96459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114542",2019-09-18 13:01:00,-0.909077,1202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.8,-3.97719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114543",2019-09-18 13:02:00,-0.779055,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.1,-3.99546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114544",2019-09-18 13:03:00,-0.837696,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.9,-3.98223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114545",2019-09-18 13:04:00,-0.767041,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.3,-3.74094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114546",2019-09-18 13:05:00,-0.769729,658,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.5,-2.42172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114547",2019-09-18 13:06:00,-0.787056,780,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-3.23001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114548",2019-09-18 13:07:00,-0.771373,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.3,-3.76299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114549",2019-09-18 13:08:00,-0.76924,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.5,-3.75669,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114550",2019-09-18 13:09:00,-0.791952,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.1,-5.14647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114551",2019-09-18 13:10:00,-0.780907,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17,-5.24349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114552",2019-09-18 13:11:00,-0.790171,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.7,-5.13765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114553",2019-09-18 13:12:00,-0.698692,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17,-5.40603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114554",2019-09-18 13:13:00,-0.780329,1163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.9,-4.12209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114555",2019-09-18 13:14:00,-0.784933,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.2,-5.02236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114556",2019-09-18 13:15:00,-0.800734,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.1,-4.34259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114557",2019-09-18 13:16:00,-0.7658,1110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,16.8,-4.57065,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114558",2019-09-18 13:17:00,-0.772472,1088,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17,-4.51899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114559",2019-09-18 13:18:00,-0.820399,948,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.3,-3.18402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114560",2019-09-18 13:19:00,-0.742898,1007,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,24,24.5,24.5,25,17.3,-3.2823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114561",2019-09-18 13:20:00,-0.717146,1046,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.5,-3.9312,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114562",2019-09-18 13:21:00,-0.834099,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.8,-5.31783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114563",2019-09-18 13:22:00,-0.797344,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.1,-4.95306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114564",2019-09-18 13:23:00,-0.80466,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.1,-3.84363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114565",2019-09-18 13:24:00,-0.78363,1137,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.1,-4.4919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114566",2019-09-18 13:25:00,-0.968346,1015,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.8,-3.80142,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114567",2019-09-18 13:26:00,-0.789845,1189,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,18.6,-4.851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114568",2019-09-18 13:27:00,-0.795153,1089,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,18.4,-4.0257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114569",2019-09-18 13:28:00,-0.794957,857,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,19,-3.19977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114570",2019-09-18 13:29:00,-0.757806,931,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,18.8,-4.52718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114571",2019-09-18 13:30:00,-0.789874,1199,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,18.3,-5.06079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114572",2019-09-18 13:31:00,-0.772946,1044,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.7,-4.47867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114573",2019-09-18 13:32:00,-0.552214,1173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25,17.6,-4.64688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114574",2019-09-18 13:33:00,-0.785297,1160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.3,-3.63069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114575",2019-09-18 13:34:00,-0.762918,1219,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.7,-4.61349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114576",2019-09-18 13:35:00,-0.774963,1161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.3,-4.07106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114577",2019-09-18 13:36:00,-0.784763,1085,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.9,-4.34196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114578",2019-09-18 13:37:00,-0.780701,1140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.8,-4.32684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114579",2019-09-18 13:38:00,-1.00112,937,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.9,-3.7233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114580",2019-09-18 13:39:00,-0.838665,1055,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.8,-3.8934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
