"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"114581",2019-09-18 13:40:00,-0.819559,925,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18,-3.49209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114582",2019-09-18 13:41:00,-0.799704,732,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18,-2.62269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114583",2019-09-18 13:42:00,-0.820607,760,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.2,-2.70459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114584",2019-09-18 13:43:00,-0.829181,761,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.5,-2.68317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114585",2019-09-18 13:44:00,-0.788076,741,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18,-3.13677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114586",2019-09-18 13:45:00,-0.683945,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.4,-3.37743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114587",2019-09-18 13:46:00,-0.9406,763,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.4,-2.86587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114588",2019-09-18 13:47:00,-1.24949,712,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.7,-2.77641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114589",2019-09-18 13:48:00,0,683,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,19.1,-2.53827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114590",2019-09-18 13:49:00,-0.815379,823,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.6,-2.9799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114591",2019-09-18 13:50:00,-0.801418,784,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.3,-4.0446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114592",2019-09-18 13:51:00,-0.798012,860,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.3,-4.19202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114593",2019-09-18 13:52:00,-0.844185,992,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.1,-3.63132,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114594",2019-09-18 13:53:00,-0.787286,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17,-2.99817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114595",2019-09-18 13:54:00,-0.788643,966,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.3,-3.6414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114596",2019-09-18 13:55:00,-0.810066,993,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.1,-4.46859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114597",2019-09-18 13:56:00,-0.807083,598,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,16.9,-2.17665,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114598",2019-09-18 13:57:00,-0.798883,580,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.1,-2.30328,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114599",2019-09-18 13:58:00,-0.794108,948,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.1,-2.7342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114600",2019-09-18 13:59:00,-0.826497,674,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.1,-2.72349,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114601",2019-09-18 14:00:00,-0.780376,918,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.4,-4.5045,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114602",2019-09-18 14:01:00,-0.773939,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.5,-4.55679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114603",2019-09-18 14:02:00,-0.804101,505,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.4,-2.37195,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114604",2019-09-18 14:03:00,-0.778597,802,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.7,-2.56473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114605",2019-09-18 14:04:00,-0.788212,530,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18.2,-1.58382,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114606",2019-09-18 14:05:00,-0.790679,881,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.8,-3.29679,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114607",2019-09-18 14:06:00,-0.940874,1059,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.5,-3.96963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114608",2019-09-18 14:07:00,-0.802507,1110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.6,-4.5864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114609",2019-09-18 14:08:00,-0.814724,1094,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.9,-4.44969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114610",2019-09-18 14:09:00,-0.766614,987,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.7,-4.50576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114611",2019-09-18 14:10:00,-0.579265,1082,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.7,-4.3911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114612",2019-09-18 14:11:00,-0.7939,1059,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,18,-4.29723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114613",2019-09-18 14:12:00,-0.608123,1036,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.7,-4.15989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114614",2019-09-18 14:13:00,-0.472026,938,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.8,-3.402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114615",2019-09-18 14:14:00,-0.870265,1008,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.5,-3.94506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114616",2019-09-18 14:15:00,-0.80308,982,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.2,-4.05342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114617",2019-09-18 14:16:00,-0.774168,1021,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25,17.8,-4.16808,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114618",2019-09-18 14:17:00,-0.761539,1027,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18,-4.10319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114619",2019-09-18 14:18:00,-0.803145,985,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.8,-3.6792,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114620",2019-09-18 14:19:00,-0.845313,961,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18,-3.82788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114621",2019-09-18 14:20:00,-0.790529,1011,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18,-4.06413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114622",2019-09-18 14:21:00,-0.805593,1031,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.8,-4.08366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114623",2019-09-18 14:22:00,-0.759525,1020,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.7,-4.07799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114624",2019-09-18 14:23:00,-0.798397,1031,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.6,-3.83103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114625",2019-09-18 14:24:00,-0.754535,1039,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,17.9,-3.75606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114626",2019-09-18 14:25:00,-0.801967,1027,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.2,-3.74283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114627",2019-09-18 14:26:00,-0.980389,1028,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.2,-3.79953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114628",2019-09-18 14:27:00,-0.77023,1041,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19,-3.92616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114629",2019-09-18 14:28:00,-0.796559,1039,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-4.09122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114630",2019-09-18 14:29:00,-0.792212,1045,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18,-4.15926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114631",2019-09-18 14:30:00,-0.775145,1064,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-4.2273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114632",2019-09-18 14:31:00,-0.799649,1066,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.8,-4.29723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114633",2019-09-18 14:32:00,-0.926368,1084,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.4,-4.29723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114634",2019-09-18 14:33:00,-0.696861,1060,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.6,-4.37094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114635",2019-09-18 14:34:00,-0.781605,998,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.7,-4.24116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114636",2019-09-18 14:35:00,-1.12206,1102,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.2,-4.22289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114637",2019-09-18 14:36:00,-0.764651,728,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.3,-4.3029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114638",2019-09-18 14:37:00,-0.709674,1112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.5,-3.87513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114639",2019-09-18 14:38:00,-0.753694,534,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.7,-2.08593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114640",2019-09-18 14:39:00,-0.555017,570,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.4,-3.01014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114641",2019-09-18 14:40:00,-0.790351,640,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.4,-1.95993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114642",2019-09-18 14:41:00,-0.760853,498,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.7,-1.8711,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114643",2019-09-18 14:42:00,-0.748498,717,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.6,-2.43936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114644",2019-09-18 14:43:00,-0.746274,849,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.8,-4.52844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114645",2019-09-18 14:44:00,-0.743434,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.2,-2.44755,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114646",2019-09-18 14:45:00,-0.810117,1095,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.3,-4.0572,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114647",2019-09-18 14:46:00,-0.809211,1127,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.4,-4.14666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114648",2019-09-18 14:47:00,-0.765907,1105,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.6,-3.8934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114649",2019-09-18 14:48:00,-0.755117,1030,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.7,-4.07862,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114650",2019-09-18 14:49:00,-0.737815,1055,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.8,-4.12146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114651",2019-09-18 14:50:00,-0.682735,1049,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.6,-4.16682,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114652",2019-09-18 14:51:00,-0.789902,1057,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.1,-4.1706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114653",2019-09-18 14:52:00,-0.780514,1041,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19,-4.06476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114654",2019-09-18 14:53:00,-0.505506,1042,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.3,-3.99294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114655",2019-09-18 14:54:00,-0.90762,856,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.6,-3.40641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114656",2019-09-18 14:55:00,-0.70839,921,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,19.4,-3.87513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114657",2019-09-18 14:56:00,-0.810699,1002,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.6,-3.5595,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114658",2019-09-18 14:57:00,-0.610299,992,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,18.3,-3.90474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114659",2019-09-18 14:58:00,-0.749226,964,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.2,-3.7863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114660",2019-09-18 14:59:00,-0.720169,844,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.2,-2.89989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114661",2019-09-18 15:00:00,-0.777911,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.2,-3.19221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114662",2019-09-18 15:01:00,-0.808386,966,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.3,-3.8178,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114663",2019-09-18 15:02:00,-0.833357,951,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.3,-3.73023,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114664",2019-09-18 15:03:00,-0.798796,939,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.3,-3.56139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114665",2019-09-18 15:04:00,-0.776729,932,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.5,-3.29427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114666",2019-09-18 15:05:00,-0.781827,940,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.1,-3.32199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114667",2019-09-18 15:06:00,-0.683154,933,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19,-3.30498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114668",2019-09-18 15:07:00,-0.764785,922,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19,-3.31569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114669",2019-09-18 15:08:00,-0.778196,931,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.1,-3.64896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114670",2019-09-18 15:09:00,-0.791853,936,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.3,-3.66156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114671",2019-09-18 15:10:00,-0.786515,918,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.3,-3.51855,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114672",2019-09-18 15:11:00,-0.766733,901,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.1,-3.49209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114673",2019-09-18 15:12:00,-0.747996,903,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.8,-3.52233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114674",2019-09-18 15:13:00,-0.751603,902,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.9,-3.51666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114675",2019-09-18 15:14:00,-0.885697,897,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19,-3.49776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114676",2019-09-18 15:15:00,-0.805126,899,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.8,-3.49713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114677",2019-09-18 15:16:00,-0.78897,898,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19,-3.48579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114678",2019-09-18 15:17:00,-0.6801,898,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.1,-3.46689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114679",2019-09-18 15:18:00,-0.775378,884,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.9,-3.43413,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114680",2019-09-18 15:19:00,-1.20437,893,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.5,-3.48705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114681",2019-09-18 15:20:00,-0.745048,893,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18,-3.46689,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114682",2019-09-18 15:21:00,-0.816985,882,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.3,-3.42783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114683",2019-09-18 15:22:00,-0.896181,875,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,17.8,-3.39255,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114684",2019-09-18 15:23:00,-0.812539,879,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.1,-3.42468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114685",2019-09-18 15:24:00,-0.819458,878,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.3,-3.06243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114686",2019-09-18 15:25:00,-0.800819,873,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.6,-3.01896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114687",2019-09-18 15:26:00,-0.919166,875,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.3,-3.04227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114688",2019-09-18 15:27:00,-0.828946,868,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.9,-3.04479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114689",2019-09-18 15:28:00,-0.814873,852,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.6,-3.276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114690",2019-09-18 15:29:00,-0.816684,862,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.7,-3.32703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114691",2019-09-18 15:30:00,-0.827776,873,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.3,-3.36987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114692",2019-09-18 15:31:00,-0.863065,860,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.8,-3.25836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114693",2019-09-18 15:32:00,-0.879667,853,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.6,-3.27663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114694",2019-09-18 15:33:00,-1.02773,854,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,18.8,-3.27411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114695",2019-09-18 15:34:00,-0.907176,854,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,19.2,-3.27663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114696",2019-09-18 15:35:00,-0.897679,844,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,19.1,-3.20859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114697",2019-09-18 15:36:00,-0.897642,844,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.9,-3.23883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114698",2019-09-18 15:37:00,-0.923059,844,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.3,-3.22056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114699",2019-09-18 15:38:00,-0.87771,835,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.8,-3.19473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114700",2019-09-18 15:39:00,-0.760783,831,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.9,-3.16386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114701",2019-09-18 15:40:00,-0.863115,822,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.9,-3.15063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114702",2019-09-18 15:41:00,-0.613112,821,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.8,-3.16953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114703",2019-09-18 15:42:00,-0.7835,819,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,18.8,-3.13173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114704",2019-09-18 15:43:00,-0.759076,813,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,19.1,-3.10275,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114705",2019-09-18 15:44:00,-0.46611,808,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,19.4,-2.71026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114706",2019-09-18 15:45:00,-0.738897,803,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,19.5,-2.66616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114707",2019-09-18 15:46:00,-0.848391,810,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,20,-2.74113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114708",2019-09-18 15:47:00,-0.738486,814,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,20.5,-2.78019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114709",2019-09-18 15:48:00,-0.674043,813,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,20,-3.05928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114710",2019-09-18 15:49:00,-0.737626,800,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,20.1,-3.00636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114711",2019-09-18 15:50:00,-0.759698,788,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,20,-3.01203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114712",2019-09-18 15:51:00,-0.751385,796,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19.8,-3.02526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114713",2019-09-18 15:52:00,-0.732611,789,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19.3,-2.99691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114714",2019-09-18 15:53:00,-0.5303,779,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19,-2.94462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114715",2019-09-18 15:54:00,-0.738383,774,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.4,-2.91186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114716",2019-09-18 15:55:00,-0.738222,779,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.2,-2.97486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114717",2019-09-18 15:56:00,-0.73237,781,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.1,-2.98053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114718",2019-09-18 15:57:00,-0.775325,778,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.1,-2.9799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114719",2019-09-18 15:58:00,-0.760064,780,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.6,-2.96667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114720",2019-09-18 15:59:00,-0.827832,771,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.7,-2.93769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114721",2019-09-18 16:00:00,-0.882681,778,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.8,-2.5704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114722",2019-09-18 16:01:00,-0.827712,772,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.2,-2.62206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114723",2019-09-18 16:02:00,-0.843565,761,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.1,-2.62836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114724",2019-09-18 16:03:00,-0.839303,746,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.3,-2.25036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114725",2019-09-18 16:04:00,-0.804707,753,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.5,-2.23146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114726",2019-09-18 16:05:00,-0.815587,755,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.6,-2.26233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114727",2019-09-18 16:06:00,-0.765443,747,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19.1,-2.32344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114728",2019-09-18 16:07:00,-0.749708,733,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19,-2.31399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114729",2019-09-18 16:08:00,-0.647347,733,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19.6,-2.58048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114730",2019-09-18 16:09:00,-0.788426,740,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,20.1,-2.59371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114731",2019-09-18 16:10:00,-0.799749,737,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,20.3,-2.58363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114732",2019-09-18 16:11:00,-0.797503,735,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,19.7,-2.56221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114733",2019-09-18 16:12:00,-0.79805,714,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.5,-2.48346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114734",2019-09-18 16:13:00,-0.946042,706,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.6,-2.457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114735",2019-09-18 16:14:00,-0.796323,695,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24.5,25,25.5,18.7,-2.40849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114736",2019-09-18 16:15:00,-0.783383,615,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.2,-2.13633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114737",2019-09-18 16:16:00,-0.776298,700,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.8,-2.44503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114738",2019-09-18 16:17:00,-0.812579,691,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,20.2,-2.38266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114739",2019-09-18 16:18:00,-0.804107,707,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.9,-2.48409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114740",2019-09-18 16:19:00,-0.825743,712,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,20.3,-2.48409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114741",2019-09-18 16:20:00,-0.991451,681,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,20.9,-1.93599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114742",2019-09-18 16:21:00,-0.796338,706,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,20.1,-2.49543,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114743",2019-09-18 16:22:00,-0.812132,724,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.7,-2.55339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114744",2019-09-18 16:23:00,-0.808988,715,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.5,-2.52126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114745",2019-09-18 16:24:00,-0.810826,734,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.5,-2.0538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114746",2019-09-18 16:25:00,-0.777767,367,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.8,-1.34379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114747",2019-09-18 16:26:00,-0.527081,234,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.7,-0.17766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114748",2019-09-18 16:27:00,-0.434584,231,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.7,-0.32193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114749",2019-09-18 16:28:00,-0.791979,269,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.4,-0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114750",2019-09-18 16:29:00,-0.790662,216,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,18.8,-0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114751",2019-09-18 16:30:00,-0.791987,738,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,18.5,-2.6208,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114752",2019-09-18 16:31:00,-0.808959,724,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,18.6,-2.54646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114753",2019-09-18 16:32:00,-0.790903,694,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,18.6,-2.50803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114754",2019-09-18 16:33:00,-0.823332,445,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19,-0.89649,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114755",2019-09-18 16:34:00,-0.812721,271,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,25.5,19.1,-1.37655,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114756",2019-09-18 16:35:00,-0.788459,759,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25,26,19.1,-2.67939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114757",2019-09-18 16:36:00,-0.804066,723,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.4,-2.54646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114758",2019-09-18 16:37:00,-0.824513,733,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.6,-2.54583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114759",2019-09-18 16:38:00,-0.780774,708,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.8,-2.43999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114760",2019-09-18 16:39:00,-0.836527,702,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.9,-2.42172,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114761",2019-09-18 16:40:00,-0.916499,511,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.2,-1.4049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114762",2019-09-18 16:41:00,-0.840543,699,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.9,-2.4381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114763",2019-09-18 16:42:00,-0.833075,708,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19,-2.37573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114764",2019-09-18 16:43:00,-0.566191,620,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.4,-2.40786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114765",2019-09-18 16:44:00,-0.848334,680,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,20,-2.38203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114766",2019-09-18 16:45:00,-0.838093,470,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,20.4,-1.63233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114767",2019-09-18 16:46:00,-0.813097,695,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.8,-2.0601,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114768",2019-09-18 16:47:00,-0.481449,722,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.7,-2.079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114769",2019-09-18 16:48:00,-0.855402,737,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.6,-2.1924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114770",2019-09-18 16:49:00,-0.831264,751,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.9,-2.29383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114771",2019-09-18 16:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"114772",2019-09-18 16:51:00,-0.856872,719,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,20,-2.31966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114773",2019-09-18 16:52:00,-0.885224,595,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.8,-1.18755,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114774",2019-09-18 16:53:00,-0.737806,496,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.8,-1.65816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114775",2019-09-18 16:54:00,-0.837297,565,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.7,-1.9089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114776",2019-09-18 16:55:00,-0.881318,547,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.3,-1.64493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114777",2019-09-18 16:56:00,-0.909075,572,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.3,-1.69155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114778",2019-09-18 16:57:00,-0.895281,452,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.2,-1.71108,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114779",2019-09-18 16:58:00,-1.0347,441,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.3,-1.04454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114780",2019-09-18 16:59:00,-0.900361,357,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19,-0.96642,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114781",2019-09-18 17:00:00,-0.745873,553,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.1,-1.70919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114782",2019-09-18 17:01:00,-0.893262,363,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19.1,-1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114783",2019-09-18 17:02:00,-0.808205,447,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,19,-0.94185,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114784",2019-09-18 17:03:00,-0.835617,374,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.9,-1.38789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114785",2019-09-18 17:04:00,-0.838059,550,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.6,-1.90575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114786",2019-09-18 17:05:00,-1.19916,474,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.9,-1.04769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114787",2019-09-18 17:06:00,-0.818214,325,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.6,-0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114788",2019-09-18 17:07:00,-0.853239,370,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.5,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114789",2019-09-18 17:08:00,-0.810235,308,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.6,-0.38619,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114790",2019-09-18 17:09:00,-0.80536,355,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.8,-0.39186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114791",2019-09-18 17:10:00,-0.773582,360,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.5,-0.77553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114792",2019-09-18 17:11:00,-0.850255,387,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.5,-1.197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114793",2019-09-18 17:12:00,-0.834662,523,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.4,-1.47105,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114794",2019-09-18 17:13:00,-0.856387,324,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.3,-0.65016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114795",2019-09-18 17:14:00,-0.744426,243,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.1,-0.56133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114796",2019-09-18 17:15:00,-0.858228,245,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,17.9,-0.59346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114797",2019-09-18 17:16:00,-0.824355,283,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,17.8,-0.76986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114798",2019-09-18 17:17:00,-0.824663,361,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,17.9,-1.08738,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114799",2019-09-18 17:18:00,-0.830714,398,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.3,-1.07793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114800",2019-09-18 17:19:00,-0.837123,415,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.7,-1.09116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114801",2019-09-18 17:20:00,-0.872478,371,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.4,-1.01493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114802",2019-09-18 17:21:00,-0.713499,332,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.4,-0.88956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114803",2019-09-18 17:22:00,-0.862465,343,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.3,-0.95886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114804",2019-09-18 17:23:00,-0.863701,380,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.3,-0.91602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114805",2019-09-18 17:24:00,-0.860859,391,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.1,-1.27323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114806",2019-09-18 17:25:00,-0.835851,343,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24.5,24.5,25.5,26,18.4,-0.75852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114807",2019-09-18 17:26:00,-0.859046,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,25.5,26,18.4,-0.81396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114808",2019-09-18 17:27:00,-0.930591,351,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,25.5,26,18.1,-0.72009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114809",2019-09-18 17:28:00,-1.14341,293,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,25.5,26,18,-0.66213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114810",2019-09-18 17:29:00,-0.75163,432,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,25.5,26,17.8,-1.08675,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114811",2019-09-18 17:30:00,-0.638197,470,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26,17.8,-1.24803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114812",2019-09-18 17:31:00,-0.836109,446,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26,17.9,-0.92106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114813",2019-09-18 17:32:00,-0.661952,457,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26,18,-0.73899,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114814",2019-09-18 17:33:00,-0.850654,459,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26,18.1,0.77427,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114815",2019-09-18 17:34:00,-0.839197,456,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.1,0.57834,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114816",2019-09-18 17:35:00,-0.861802,448,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.4,-0.92799,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114817",2019-09-18 17:36:00,-0.857827,431,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.6,-1.12896,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114818",2019-09-18 17:37:00,-1.75923,346,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.5,-0.83286,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114819",2019-09-18 17:38:00,-1.34333,261,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.1,-0.52731,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114820",2019-09-18 17:39:00,-2.31084,299,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.2,-0.69489,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114821",2019-09-18 17:40:00,-3.00761,250,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.2,-0.49833,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114822",2019-09-18 17:41:00,-3.28449,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.3,-0.37044,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114823",2019-09-18 17:42:00,-4.05141,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.3,-0.3276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114824",2019-09-18 17:43:00,-4.34055,182,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.2,-0.28602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114825",2019-09-18 17:44:00,-4.48528,179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.2,-0.29673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114826",2019-09-18 17:45:00,-4.59374,182,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18.1,-0.30492,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114827",2019-09-18 17:46:00,-4.29532,183,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,18,-0.32823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114828",2019-09-18 17:47:00,-3.46464,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.9,-0.2583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114829",2019-09-18 17:48:00,-3.02975,151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.7,-0.17703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114830",2019-09-18 17:49:00,-2.65454,147,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.7,-0.16128,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114831",2019-09-18 17:50:00,-2.42462,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.7,-0.18963,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114832",2019-09-18 17:51:00,-2.11742,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.6,-0.24318,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114833",2019-09-18 17:52:00,-1.96763,167,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.6,-0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114834",2019-09-18 17:53:00,-1.79371,165,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.6,-0.30933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114835",2019-09-18 17:54:00,-1.39835,158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.52983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114836",2019-09-18 17:55:00,-1.37737,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.29106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114837",2019-09-18 17:56:00,-1.52269,152,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,0.10395,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114838",2019-09-18 17:57:00,-1.32236,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.09702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114839",2019-09-18 17:58:00,-1.41824,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.09387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114840",2019-09-18 17:59:00,-1.41263,135,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.11403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114841",2019-09-18 18:00:00,-1.41142,131,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.0252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114842",2019-09-18 18:01:00,-1.26848,132,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.08757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114843",2019-09-18 18:02:00,-1.40513,129,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,0.03717,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114844",2019-09-18 18:03:00,-1.37703,127,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,0.0441,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114845",2019-09-18 18:04:00,-1.33346,124,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.5,-0.07749,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114846",2019-09-18 18:05:00,-1.42508,124,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,-0.2331,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114847",2019-09-18 18:06:00,-1.97237,122,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,0.26775,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114848",2019-09-18 18:07:00,-2.3114,115,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,0.16317,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114849",2019-09-18 18:08:00,-2.73638,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,0.13734,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114850",2019-09-18 18:09:00,-3.14386,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,0.15498,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114851",2019-09-18 18:10:00,-3.4826,104,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,0.16254,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114852",2019-09-18 18:11:00,-3.67379,103,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.4,0.15057,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114853",2019-09-18 18:12:00,-3.76664,105,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.3,0.1323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114854",2019-09-18 18:13:00,-3.9426,109,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.3,0.11718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114855",2019-09-18 18:14:00,-3.82104,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.09387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114856",2019-09-18 18:15:00,-3.90138,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.11277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114857",2019-09-18 18:16:00,-3.77426,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.13167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114858",2019-09-18 18:17:00,-3.17305,102,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.15624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114859",2019-09-18 18:18:00,-2.77093,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,2.30517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114860",2019-09-18 18:19:00,-2.53456,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,2.30517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114861",2019-09-18 18:20:00,-2.09734,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.3,2.81547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114862",2019-09-18 18:21:00,-1.65021,94,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,2.72097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114863",2019-09-18 18:22:00,-1.61875,90,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114864",2019-09-18 18:23:00,-1.78661,88,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114865",2019-09-18 18:24:00,-1.14663,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.28161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114866",2019-09-18 18:25:00,-1.36723,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.37485,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114867",2019-09-18 18:26:00,-1.4202,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.37359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114868",2019-09-18 18:27:00,-1.2781,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.35154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114869",2019-09-18 18:28:00,-1.51528,69,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.21231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114870",2019-09-18 18:29:00,-1.25135,66,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.2,0.23184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114871",2019-09-18 18:30:00,-1.10044,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.25641,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114872",2019-09-18 18:31:00,-1.07279,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.28098,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"114873",2019-09-18 18:32:00,-1.22292,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.32193,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114874",2019-09-18 18:33:00,-1.2467,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.32634,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
