"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"114875",2019-09-18 18:34:00,-1.22045,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.76797,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114876",2019-09-18 18:35:00,-1.49449,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.35784,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114877",2019-09-18 18:36:00,-1.73254,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.378,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114878",2019-09-18 18:37:00,-2.13275,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17.1,0.39564,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114879",2019-09-18 18:38:00,-2.59152,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.40446,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114880",2019-09-18 18:39:00,-2.883,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.34398,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114881",2019-09-18 18:40:00,-3.17086,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.35154,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114882",2019-09-18 18:41:00,-3.18762,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.36414,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"114883",2019-09-18 18:42:00,-3.36935,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.36351,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114884",2019-09-18 18:43:00,-3.49501,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.3654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114885",2019-09-18 18:44:00,-3.51362,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.38241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114886",2019-09-18 18:45:00,-3.45676,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114887",2019-09-18 18:46:00,-3.33828,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114888",2019-09-18 18:47:00,-3.03677,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.78687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114889",2019-09-18 18:48:00,-2.90461,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,17,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114890",2019-09-18 18:49:00,-2.5443,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,16.9,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114891",2019-09-18 18:50:00,-1.9499,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24.5,24.5,26,26.5,16.9,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114892",2019-09-18 18:51:00,-1.38022,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26.5,16.8,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114893",2019-09-18 18:52:00,-1.73081,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26.5,16.8,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114894",2019-09-18 18:53:00,-1.6137,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26.5,16.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114895",2019-09-18 18:54:00,-1.51787,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26.5,16.7,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114896",2019-09-18 18:55:00,-1.33128,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26.5,16.7,0.45423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114897",2019-09-18 18:56:00,-1.39267,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,24.5,26,26.5,16.7,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"114898",2019-09-18 18:57:00,-1.32627,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,16.7,0.4662,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"114899",2019-09-18 18:58:00,-1.35491,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,16.7,0.47817,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"114900",2019-09-18 18:59:00,-1.28612,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,16.7,0.4914,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"114901",2019-09-18 19:00:00,-1.25297,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,25,26,26.5,16.7,0.49707,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"114902",2019-09-18 19:01:00,-1.28347,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.7,0.52857,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"114903",2019-09-18 19:02:00,-1.59907,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.7,0.55251,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114904",2019-09-18 19:03:00,-1.35385,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.6,0.55251,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114905",2019-09-18 19:04:00,-1.6124,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.6,0.55314,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114906",2019-09-18 19:05:00,-2.08944,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.6,0.56007,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114907",2019-09-18 19:06:00,-2.64165,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.6,0.56574,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114908",2019-09-18 19:07:00,-2.66572,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.5,0.57834,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114909",2019-09-18 19:08:00,-2.86389,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.5,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114910",2019-09-18 19:09:00,-3.32285,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.5,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114911",2019-09-18 19:10:00,-3.52255,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.5,0.58401,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114912",2019-09-18 19:11:00,-3.61038,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.5,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114913",2019-09-18 19:12:00,-3.24868,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.5,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114914",2019-09-18 19:13:00,-3.35688,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.4,0.98154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114915",2019-09-18 19:14:00,-3.32374,28,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.4,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114916",2019-09-18 19:15:00,-3.20989,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.4,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114917",2019-09-18 19:16:00,-3.2051,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.4,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114918",2019-09-18 19:17:00,-2.86511,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.4,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114919",2019-09-18 19:18:00,-2.7284,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114920",2019-09-18 19:19:00,-2.2777,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114921",2019-09-18 19:20:00,-1.98998,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114922",2019-09-18 19:21:00,-1.77744,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114923",2019-09-18 19:22:00,-1.30778,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.56763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114924",2019-09-18 19:23:00,-1.45422,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.69363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114925",2019-09-18 19:24:00,-1.35739,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.73899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114926",2019-09-18 19:25:00,-1.2854,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.72702,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114927",2019-09-18 19:26:00,-1.24669,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.3,0.7938,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"114928",2019-09-18 19:27:00,-1.16884,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.2,0.72954,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"114929",2019-09-18 19:28:00,-0.863769,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.2,0.71001,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"114930",2019-09-18 19:29:00,-1.14513,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.1,0.63189,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"114931",2019-09-18 19:30:00,-1.17565,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16.1,0.65772,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"114932",2019-09-18 19:31:00,-1.34983,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,25,26,26.5,16,0.66276,0,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,1,1,1,1
"114933",2019-09-18 19:32:00,-1.11713,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,26,26.5,16,0.65457,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114934",2019-09-18 19:33:00,-1.31505,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,26,26.5,16,0.65457,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114935",2019-09-18 19:34:00,-1.4462,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,26,26.5,16,0.66087,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114936",2019-09-18 19:35:00,-2.15058,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,25.5,26.5,15.9,0.68985,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114937",2019-09-18 19:36:00,-1.92792,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,25.5,26.5,15.9,0.66654,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"114938",2019-09-18 19:37:00,-2.20767,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,25.5,26.5,15.9,0.75789,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114939",2019-09-18 19:38:00,-1.99554,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,25.5,26.5,15.9,1.06092,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114940",2019-09-18 19:39:00,-2.64943,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,25.5,26.5,15.8,1.06281,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114941",2019-09-18 19:40:00,-2.83491,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,25,25,25.5,26.5,15.8,1.01304,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"114942",2019-09-18 19:41:00,-2.9454,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.8,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114943",2019-09-18 19:42:00,-3.25762,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.7,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114944",2019-09-18 19:43:00,-3.01428,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.8,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114945",2019-09-18 19:44:00,-3.07206,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.7,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114946",2019-09-18 19:45:00,-2.88642,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.7,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114947",2019-09-18 19:46:00,-2.88642,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.6,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114948",2019-09-18 19:47:00,-2.44769,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.6,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114949",2019-09-18 19:48:00,-2.09209,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.6,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114950",2019-09-18 19:49:00,-2.00121,6,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.5,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114951",2019-09-18 19:50:00,-1.45092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.5,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114952",2019-09-18 19:51:00,-1.2289,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.5,0.72828,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114953",2019-09-18 19:52:00,-1.0748,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,25,25,25.5,26.5,15.4,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114954",2019-09-18 19:53:00,-0.988763,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,25,25.5,26.5,15.4,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114955",2019-09-18 19:54:00,-0.859915,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,25,25.5,26.5,15.3,0.693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114956",2019-09-18 19:55:00,-0.821973,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,25,25.5,26.5,15.4,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114957",2019-09-18 19:56:00,-0.775887,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,25,25.5,26.5,15.3,0.75663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"114958",2019-09-18 19:57:00,-0.756478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,25,25,25.5,26.5,15.4,0.72891,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114959",2019-09-18 19:58:00,-0.697762,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25.5,26.5,15.2,0.71694,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114960",2019-09-18 19:59:00,-0.766384,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25.5,26.5,15.2,0.70056,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114961",2019-09-18 20:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25.5,26.5,15.2,0.69552,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114962",2019-09-18 20:01:00,-1.11182,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25.5,26.5,15.1,0.70434,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114963",2019-09-18 20:02:00,-0.748926,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25.5,26.5,15.1,0.67851,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114964",2019-09-18 20:03:00,-0.882132,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,25,25,25.5,26.5,15.1,0.66465,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114965",2019-09-18 20:04:00,-0.888091,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26.5,15,0.67158,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114966",2019-09-18 20:05:00,-1.21851,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26.5,15,1.10187,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114967",2019-09-18 20:06:00,-1.169,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,15,1.17054,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114968",2019-09-18 20:07:00,-1.12512,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,15,1.14408,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114969",2019-09-18 20:08:00,-1.19716,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,15,0.9891,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114970",2019-09-18 20:09:00,-0.772623,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.9,0.79254,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114971",2019-09-18 20:10:00,-1.19543,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.9,0.86184,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114972",2019-09-18 20:11:00,-1.16121,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,15,0.86814,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114973",2019-09-18 20:12:00,-1.18919,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.9,0.86247,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114974",2019-09-18 20:13:00,-1.19169,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.9,0.86121,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114975",2019-09-18 20:14:00,-1.19558,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.9,0.85554,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114976",2019-09-18 20:15:00,-1.12105,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.9,0.86625,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114977",2019-09-18 20:16:00,-1.11953,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.8,0.8568,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114978",2019-09-18 20:17:00,-1.03599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.8,0.85617,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114979",2019-09-18 20:18:00,-1.01066,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.86121,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114980",2019-09-18 20:19:00,-0.960468,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.86814,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114981",2019-09-18 20:20:00,-0.94355,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.84987,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114982",2019-09-18 20:21:00,-0.909324,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.93114,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114983",2019-09-18 20:22:00,-0.899931,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,2.27367,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114984",2019-09-18 20:23:00,-1.12956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.84357,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114985",2019-09-18 20:24:00,-0.894002,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.81837,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114986",2019-09-18 20:25:00,-0.878162,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.71127,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114987",2019-09-18 20:26:00,-0.906677,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.7182,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"114988",2019-09-18 20:27:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.7,0.72387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114989",2019-09-18 20:28:00,-0.898746,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25.5,26,14.6,0.72387,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114990",2019-09-18 20:29:00,-0.532845,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,25,25,25,26,14.5,0.72324,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114991",2019-09-18 20:30:00,-0.77215,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,25,25,26,14.7,0.7182,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114992",2019-09-18 20:31:00,-0.615102,0,0.559,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,25,25,26,14.7,1.49184,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114993",2019-09-18 20:32:00,-0.697861,0,1.619,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,25,25,26,14.6,2.23461,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114994",2019-09-18 20:33:00,-0.961529,0,1.204,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,25,25,26,14.7,1.84779,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114995",2019-09-18 20:34:00,-1.26709,0,1.209,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,25,25,26,14.6,1.8648,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"114996",2019-09-18 20:35:00,-1.07674,0,0.917,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,25,25,26,14.6,1.53342,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"114997",2019-09-18 20:36:00,-0.928668,0,0.873,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,24.5,25,26,14.7,1.50444,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"114998",2019-09-18 20:37:00,-1.12984,0,0.875,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,24.5,25,26,14.6,1.50507,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"114999",2019-09-18 20:38:00,-1.0909,0,0.663,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,24.5,25,26,14.6,1.54854,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115000",2019-09-18 20:39:00,-1.23699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24.5,24.5,25,26,14.6,1.11447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115001",2019-09-18 20:40:00,-1.0775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.6,1.12644,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115002",2019-09-18 20:41:00,-1.1256,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.94437,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115003",2019-09-18 20:42:00,-1.11913,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.87507,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115004",2019-09-18 20:43:00,-1.1545,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.7182,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115005",2019-09-18 20:44:00,-1.09977,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.90657,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115006",2019-09-18 20:45:00,-1.08437,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.9135,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115007",2019-09-18 20:46:00,-1.09276,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.4,0.92295,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115008",2019-09-18 20:47:00,-1.13636,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.9072,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115009",2019-09-18 20:48:00,-1.1314,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,24,24.5,24.5,25,26,14.5,0.90972,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115010",2019-09-18 20:49:00,-0.968448,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.4,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115011",2019-09-18 20:50:00,-1.49468,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.4,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115012",2019-09-18 20:51:00,-1.18395,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.3,0.74781,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115013",2019-09-18 20:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.3,1.19196,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115014",2019-09-18 20:53:00,-0.749362,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.4,1.22283,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115015",2019-09-18 20:54:00,-0.585727,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.3,1.23543,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"115016",2019-09-18 20:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.3,1.25433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"115017",2019-09-18 20:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24.5,24.5,25,26,14.4,1.27323,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115018",2019-09-18 20:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,24,24.5,25,26,14.3,1.2852,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115019",2019-09-18 20:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.27764,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115020",2019-09-18 20:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.27764,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115021",2019-09-18 21:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.3,1.24929,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115022",2019-09-18 21:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.24425,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115023",2019-09-18 21:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.25496,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115024",2019-09-18 21:03:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.25811,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115025",2019-09-18 21:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.2474,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"115026",2019-09-18 21:05:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.25307,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"115027",2019-09-18 21:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.24677,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115028",2019-09-18 21:07:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.2,1.25307,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115029",2019-09-18 21:08:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,26,14.1,1.25811,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115030",2019-09-18 21:09:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14.1,1.25874,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115031",2019-09-18 21:10:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14.2,1.23354,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115032",2019-09-18 21:11:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.27764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115033",2019-09-18 21:12:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14.1,1.5624,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115034",2019-09-18 21:13:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14.1,1.57437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115035",2019-09-18 21:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14.1,1.54224,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115036",2019-09-18 21:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14.1,1.42065,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115037",2019-09-18 21:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.24047,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115038",2019-09-18 21:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.26819,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115039",2019-09-18 21:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.27134,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115040",2019-09-18 21:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.26567,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115041",2019-09-18 21:20:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.26693,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115042",2019-09-18 21:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.26756,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115043",2019-09-18 21:22:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.27701,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115044",2019-09-18 21:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.27701,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"115045",2019-09-18 21:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.27827,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"115046",2019-09-18 21:25:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.28457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115047",2019-09-18 21:26:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,14,1.29024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115048",2019-09-18 21:27:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.2852,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115049",2019-09-18 21:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.27953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115050",2019-09-18 21:29:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.26567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115051",2019-09-18 21:30:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.26567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115052",2019-09-18 21:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.26567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115053",2019-09-18 21:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.26,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115054",2019-09-18 21:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.25937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115055",2019-09-18 21:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.8,1.25937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115056",2019-09-18 21:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.8,1.2663,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115057",2019-09-18 21:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.9,1.26567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115058",2019-09-18 21:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.8,1.26063,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115059",2019-09-18 21:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.8,1.26063,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115060",2019-09-18 21:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,25,25.5,13.7,1.28079,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115061",2019-09-18 21:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24.5,24.5,25.5,13.8,1.29024,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115062",2019-09-18 21:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.7,1.26567,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115063",2019-09-18 21:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.8,1.28583,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115064",2019-09-18 21:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.8,1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115065",2019-09-18 21:44:00,2.51698,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.8,1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115066",2019-09-18 21:45:00,3.25742,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.7,1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115067",2019-09-18 21:46:00,4.83125,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.8,1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115068",2019-09-18 21:47:00,7.18409,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.8,1.50255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115069",2019-09-18 21:48:00,5.54429,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25.5,13.7,1.66131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115070",2019-09-18 21:49:00,4.06734,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,1.67454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115071",2019-09-18 21:50:00,2.08366,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.7,1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115072",2019-09-18 21:51:00,1.08762,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.7,1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115073",2019-09-18 21:52:00,1.06957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115074",2019-09-18 21:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.65457,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115075",2019-09-18 21:54:00,0.553057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.65394,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115076",2019-09-18 21:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.64512,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115077",2019-09-18 21:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.65898,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115078",2019-09-18 21:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.7,0.65268,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115079",2019-09-18 21:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.6426,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115080",2019-09-18 21:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.64197,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115081",2019-09-18 22:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.51597,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115082",2019-09-18 22:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52227,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115083",2019-09-18 22:02:00,-3.16296,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.5,0.58401,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115084",2019-09-18 22:03:00,-2.42488,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.5,0.58401,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115085",2019-09-18 22:04:00,-3.07202,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.58464,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115086",2019-09-18 22:05:00,-4.16265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.59031,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"115087",2019-09-18 22:06:00,-1.69287,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115088",2019-09-18 22:07:00,-0.0646256,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115089",2019-09-18 22:08:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115090",2019-09-18 22:09:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115091",2019-09-18 22:10:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115092",2019-09-18 22:11:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115093",2019-09-18 22:12:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115094",2019-09-18 22:13:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23.5,24.5,24.5,25.5,13.6,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115095",2019-09-18 22:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.8,0.54999,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115096",2019-09-18 22:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.6,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115097",2019-09-18 22:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.6,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115098",2019-09-18 22:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.6,2.72412,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115099",2019-09-18 22:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.6,2.88729,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115100",2019-09-18 22:19:00,0.851149,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.6,2.76444,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115101",2019-09-18 22:20:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25.5,13.5,2.78523,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115102",2019-09-18 22:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.6,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115103",2019-09-18 22:22:00,-0.751656,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.6,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115104",2019-09-18 22:23:00,-1.00013,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.6,0.58275,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115105",2019-09-18 22:24:00,-1.402,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.7,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115106",2019-09-18 22:25:00,-1.50739,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.6,0.5922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115107",2019-09-18 22:26:00,-1.59159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.6,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115108",2019-09-18 22:27:00,-1.55805,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115109",2019-09-18 22:28:00,-1.59463,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.84861,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115110",2019-09-18 22:29:00,-1.80206,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115111",2019-09-18 22:30:00,-1.33517,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.91287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115112",2019-09-18 22:31:00,-1.12881,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.79821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115113",2019-09-18 22:32:00,-1.17448,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115114",2019-09-18 22:33:00,-1.02675,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.58401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115115",2019-09-18 22:34:00,-1.22502,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115116",2019-09-18 22:35:00,-0.994898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.57267,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115117",2019-09-18 22:36:00,-0.936747,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.5733,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115118",2019-09-18 22:37:00,-0.867734,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.6,0.57834,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115119",2019-09-18 22:38:00,-0.712976,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.5796,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115120",2019-09-18 22:39:00,-0.866069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.65394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115121",2019-09-18 22:40:00,-0.88447,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.5,0.57834,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115122",2019-09-18 22:41:00,-0.874353,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.567,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115123",2019-09-18 22:42:00,-0.853412,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.57267,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115124",2019-09-18 22:43:00,-0.827832,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24.5,24.5,25,13.4,0.57204,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115125",2019-09-18 22:44:00,-0.825168,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.5,0.5733,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115126",2019-09-18 22:45:00,-0.8236,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.58401,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115127",2019-09-18 22:46:00,-0.80159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.567,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115128",2019-09-18 22:47:00,-0.824292,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.56637,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115129",2019-09-18 22:48:00,-0.837721,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.2,0.57267,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115130",2019-09-18 22:49:00,-0.821216,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.75537,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115131",2019-09-18 22:50:00,-0.821002,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,2.22327,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115132",2019-09-18 22:51:00,-0.753561,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.5,0.77679,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115133",2019-09-18 22:52:00,-0.798272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.5,0.7686,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115134",2019-09-18 22:53:00,-0.803304,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.76104,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115135",2019-09-18 22:54:00,-0.801024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.3,0.77364,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115136",2019-09-18 22:55:00,-0.814371,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.76923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115137",2019-09-18 22:56:00,-0.80265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115138",2019-09-18 22:57:00,-0.802156,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.3,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115139",2019-09-18 22:58:00,-0.79063,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24.5,24.5,25,13.4,0.77931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115140",2019-09-18 22:59:00,-0.832479,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,25,13.4,0.76482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115141",2019-09-18 23:00:00,-0.761377,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,25,13.4,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115142",2019-09-18 23:01:00,-0.744301,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,25,13.3,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115143",2019-09-18 23:02:00,-0.769707,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,25,13.3,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115144",2019-09-18 23:03:00,-0.806842,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13.2,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115145",2019-09-18 23:04:00,-0.7612,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13.2,0.76167,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115146",2019-09-18 23:05:00,-0.541361,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13.2,1.06344,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115147",2019-09-18 23:06:00,-0.793184,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13.2,1.09431,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115148",2019-09-18 23:07:00,-0.781998,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13.2,1.06344,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115149",2019-09-18 23:08:00,-0.573727,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13.2,0.93807,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115150",2019-09-18 23:09:00,-0.812005,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24.5,25,13,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115151",2019-09-18 23:10:00,-1.23942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,13.1,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115152",2019-09-18 23:11:00,-0.747302,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,13.1,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115153",2019-09-18 23:12:00,-0.801617,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,13,0.74844,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115154",2019-09-18 23:13:00,-0.768043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,13,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115155",2019-09-18 23:14:00,-0.819672,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,13,0.76041,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115156",2019-09-18 23:15:00,-0.926809,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,12.9,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115157",2019-09-18 23:16:00,-0.793737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,22.5,23,24.5,24,25,13,0.75159,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115158",2019-09-18 23:17:00,-0.797461,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13.1,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115159",2019-09-18 23:18:00,-0.791555,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13,0.76041,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115160",2019-09-18 23:19:00,-0.845082,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13,0.76167,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115161",2019-09-18 23:20:00,-0.751958,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13,0.76734,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115162",2019-09-18 23:21:00,-0.793852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,12.9,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115163",2019-09-18 23:22:00,-0.782373,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,12.9,0.7497,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115164",2019-09-18 23:23:00,-0.771933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,12.9,0.7623,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115165",2019-09-18 23:24:00,-0.777894,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115166",2019-09-18 23:25:00,-0.681538,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115167",2019-09-18 23:26:00,-0.759275,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,13,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115168",2019-09-18 23:27:00,-0.75379,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,12.8,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115169",2019-09-18 23:28:00,-0.765709,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,12.8,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115170",2019-09-18 23:29:00,-0.758744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24.5,24,25,12.9,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115171",2019-09-18 23:30:00,-0.885719,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.7497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115172",2019-09-18 23:31:00,-0.708109,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115173",2019-09-18 23:32:00,-0.573594,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.7,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115174",2019-09-18 23:33:00,-0.740333,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.6,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115175",2019-09-18 23:34:00,-0.765974,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.6,0.75537,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115176",2019-09-18 23:35:00,-0.659074,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.7,0.76041,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115177",2019-09-18 23:36:00,-0.738883,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.7,0.75285,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115178",2019-09-18 23:37:00,-0.731413,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.7,0.75411,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
