"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"115179",2019-09-18 23:38:00,-0.728957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,25,12.5,0.74844,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115180",2019-09-18 23:39:00,-0.784218,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,25,12.5,0.7434,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115181",2019-09-18 23:40:00,-0.761213,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,25,12.5,0.76167,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115182",2019-09-18 23:41:00,-0.694225,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.5,0.75726,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115183",2019-09-18 23:42:00,-0.692076,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.5,1.06407,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115184",2019-09-18 23:43:00,-0.702316,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,1.07667,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115185",2019-09-18 23:44:00,-0.70767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,1.0647,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115186",2019-09-18 23:45:00,-1.08303,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.96012,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115187",2019-09-18 23:46:00,-1.03632,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.75537,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115188",2019-09-18 23:47:00,-0.691413,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.74907,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115189",2019-09-18 23:48:00,-0.687577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.77427,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115190",2019-09-18 23:49:00,-0.695774,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.77427,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115191",2019-09-18 23:50:00,-0.720582,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.3,0.76545,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115192",2019-09-18 23:51:00,-0.712699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.5,0.76986,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115193",2019-09-18 23:52:00,-0.7253,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.3,0.7686,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115194",2019-09-18 23:53:00,-0.661597,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.3,0.76167,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115195",2019-09-18 23:54:00,-0.708766,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.7812,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115196",2019-09-18 23:55:00,-0.691424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.77427,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115197",2019-09-18 23:56:00,-0.654599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.77553,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115198",2019-09-18 23:57:00,-0.817272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.77301,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115199",2019-09-18 23:58:00,-0.65583,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.4,0.76167,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115200",2019-09-18 23:59:00,-0.76713,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.3,0.76797,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115201",2019-09-19 00:00:00,-0.998318,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.1,0.76167,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115202",2019-09-19 00:01:00,-0.667383,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.2,0.73647,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115203",2019-09-19 00:02:00,-0.430196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.2,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115204",2019-09-19 00:03:00,-0.645995,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.3,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115205",2019-09-19 00:04:00,-0.611574,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.2,0.81711,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115206",2019-09-19 00:05:00,-0.659051,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.1,0.71442,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115207",2019-09-19 00:06:00,-0.692652,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,22.5,24,24,24.5,12.2,0.71064,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115208",2019-09-19 00:07:00,-0.637059,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.70497,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115209",2019-09-19 00:08:00,-0.641297,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.71064,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115210",2019-09-19 00:09:00,-0.666631,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.70497,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115211",2019-09-19 00:10:00,-0.664604,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.71064,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115212",2019-09-19 00:11:00,-0.601642,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.1,0.70497,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115213",2019-09-19 00:12:00,-0.624701,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.70371,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115214",2019-09-19 00:13:00,-0.785055,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.59283,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115215",2019-09-19 00:14:00,-0.658617,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.59157,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115216",2019-09-19 00:15:00,-0.673203,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115217",2019-09-19 00:16:00,-0.678079,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.4,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115218",2019-09-19 00:17:00,-0.702609,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115219",2019-09-19 00:18:00,-0.742383,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115220",2019-09-19 00:19:00,-0.774231,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115221",2019-09-19 00:20:00,-0.908644,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115222",2019-09-19 00:21:00,-0.745087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115223",2019-09-19 00:22:00,-0.764043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115224",2019-09-19 00:23:00,-0.744353,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"115225",2019-09-19 00:24:00,-0.764933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.53487,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115226",2019-09-19 00:25:00,-0.723458,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.82908,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115227",2019-09-19 00:26:00,-0.73788,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.81081,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115228",2019-09-19 00:27:00,-0.85208,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.78624,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115229",2019-09-19 00:28:00,-0.763586,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.66717,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115230",2019-09-19 00:29:00,-0.707143,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.48384,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115231",2019-09-19 00:30:00,-0.697429,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.49014,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115232",2019-09-19 00:31:00,-0.543817,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115233",2019-09-19 00:32:00,-0.626948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.3,0.47691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115234",2019-09-19 00:33:00,-0.61167,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"115235",2019-09-19 00:34:00,-0.707577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.46557,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"115236",2019-09-19 00:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.4788,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"115237",2019-09-19 00:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.2,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"115238",2019-09-19 00:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.1,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115239",2019-09-19 00:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,12.1,0.43911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115240",2019-09-19 00:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,24,24.5,11.8,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115241",2019-09-19 00:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.5,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115242",2019-09-19 00:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.5,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115243",2019-09-19 00:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.6,0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115244",2019-09-19 00:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.7,0.41265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115245",2019-09-19 00:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115246",2019-09-19 00:45:00,-0.80894,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.7,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115247",2019-09-19 00:46:00,-1.45462,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115248",2019-09-19 00:47:00,-1.82472,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.6,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115249",2019-09-19 00:48:00,-1.68484,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.7,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115250",2019-09-19 00:49:00,-1.23737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.9,0.69741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115251",2019-09-19 00:50:00,-0.956607,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.8,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115252",2019-09-19 00:51:00,-0.773961,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.6,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115253",2019-09-19 00:52:00,-0.685064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.6,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115254",2019-09-19 00:53:00,-0.525793,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.6,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115255",2019-09-19 00:54:00,-0.56338,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.7,0.54999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115256",2019-09-19 00:55:00,-0.522741,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.6,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115257",2019-09-19 00:56:00,-0.452943,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.4,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115258",2019-09-19 00:57:00,-0.426148,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.5,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115259",2019-09-19 00:58:00,-0.406526,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,22.5,24,23.5,24.5,11.5,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115260",2019-09-19 00:59:00,-0.392545,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.84275,25,22,22,22.5,24,23.5,24.5,11.6,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115261",2019-09-19 01:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.9485,25,22,22,22.5,24,23.5,24.5,11.5,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115262",2019-09-19 01:01:00,-0.408238,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.97483333333333,25,22,22,22.5,24,23.5,24.5,11.4,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115263",2019-09-19 01:02:00,-0.380306,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.98233333333333,25,22,22,22.5,24,23.5,24.5,11.4,0.69741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115264",2019-09-19 01:03:00,-0.385675,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.99262295081967,25,22,22,22.5,24,23.5,24.5,11.6,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115265",2019-09-19 01:04:00,-0.393978,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.01833333333333,25,22,22,22.5,24,23.5,24.5,11.6,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115266",2019-09-19 01:05:00,-0.390184,0,0,25.5,22,22,16.5,24.5,28.5,29,0,3.78883333333333,25,22,22,22.5,24,23.5,24.5,11.6,0.61677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115267",2019-09-19 01:06:00,-0.532163,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22,22.5,24,23.5,24.5,11.5,0.59157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115268",2019-09-19 01:07:00,-0.655618,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22,22.5,24,23.5,24.5,11.3,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115269",2019-09-19 01:08:00,-0.401124,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22,22.5,24,23.5,24.5,11.5,0.7371,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115270",2019-09-19 01:09:00,-0.393788,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22,22.5,24,23.5,24.5,11.4,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115271",2019-09-19 01:10:00,-0.3834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22,22.5,24,23.5,24.5,11.4,0.96201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115272",2019-09-19 01:11:00,-0.373109,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22,22.5,24,23.5,24.5,11.4,0.80577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115273",2019-09-19 01:12:00,-0.405414,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24.5,11.5,0.7434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115274",2019-09-19 01:13:00,-0.338522,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24.5,11.6,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115275",2019-09-19 01:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24.5,11.5,0.66402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115276",2019-09-19 01:15:00,-0.481506,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.59346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115277",2019-09-19 01:16:00,-0.472483,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.2,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115278",2019-09-19 01:17:00,-0.484106,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.2,0.63252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115279",2019-09-19 01:18:00,-0.504004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.2,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115280",2019-09-19 01:19:00,-0.504872,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115281",2019-09-19 01:20:00,-0.424948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.4,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115282",2019-09-19 01:21:00,-0.497133,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.4,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115283",2019-09-19 01:22:00,-0.435185,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115284",2019-09-19 01:23:00,-0.834997,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.5,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115285",2019-09-19 01:24:00,-0.490928,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.4,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115286",2019-09-19 01:25:00,-0.399007,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115287",2019-09-19 01:26:00,-0.491319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.2,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115288",2019-09-19 01:27:00,-0.592852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115289",2019-09-19 01:28:00,-0.477744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115290",2019-09-19 01:29:00,-0.490645,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.2,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115291",2019-09-19 01:30:00,-0.557087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.2,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115292",2019-09-19 01:31:00,-0.477868,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115293",2019-09-19 01:32:00,-0.487502,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115294",2019-09-19 01:33:00,-0.491595,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115295",2019-09-19 01:34:00,-0.670862,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115296",2019-09-19 01:35:00,-0.477592,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115297",2019-09-19 01:36:00,-0.478704,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115298",2019-09-19 01:37:00,-0.494613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115299",2019-09-19 01:38:00,-0.484172,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115300",2019-09-19 01:39:00,-0.485212,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115301",2019-09-19 01:40:00,-0.61519,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.4,0.51156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115302",2019-09-19 01:41:00,-0.494897,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115303",2019-09-19 01:42:00,-0.485353,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.3,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115304",2019-09-19 01:43:00,-0.478002,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115305",2019-09-19 01:44:00,-0.486056,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11.1,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115306",2019-09-19 01:45:00,-0.478527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11,0.50589,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115307",2019-09-19 01:46:00,-0.482254,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11,0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115308",2019-09-19 01:47:00,-0.426236,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115309",2019-09-19 01:48:00,-0.457709,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.9,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115310",2019-09-19 01:49:00,-0.474493,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,11,0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115311",2019-09-19 01:50:00,-0.555196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.9,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115312",2019-09-19 01:51:00,-0.500069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.9,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115313",2019-09-19 01:52:00,-0.511394,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.9,0.41139,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115314",2019-09-19 01:53:00,-0.473572,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.9,0.7119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115315",2019-09-19 01:54:00,-0.486528,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.8,0.71694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115316",2019-09-19 01:55:00,-0.487512,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.8,0.72324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115317",2019-09-19 01:56:00,-0.494872,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.8,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115318",2019-09-19 01:57:00,-0.449018,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.6,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115319",2019-09-19 01:58:00,-0.460044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115320",2019-09-19 01:59:00,-0.445758,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.8,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115321",2019-09-19 02:00:00,-0.594362,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115322",2019-09-19 02:01:00,-0.368144,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115323",2019-09-19 02:02:00,-0.444176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.6,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115324",2019-09-19 02:03:00,-0.452611,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.6,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115325",2019-09-19 02:04:00,-0.448815,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.7,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115326",2019-09-19 02:05:00,-0.461268,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.6,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115327",2019-09-19 02:06:00,-0.451222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.6,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115328",2019-09-19 02:07:00,-0.528619,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.7,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115329",2019-09-19 02:08:00,-0.439231,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23.5,24,10.6,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115330",2019-09-19 02:09:00,-0.457463,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115331",2019-09-19 02:10:00,-0.45434,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.7,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115332",2019-09-19 02:11:00,-0.464668,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.7,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115333",2019-09-19 02:12:00,-0.453533,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115334",2019-09-19 02:13:00,-0.463322,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115335",2019-09-19 02:14:00,-0.531967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115336",2019-09-19 02:15:00,-0.401419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115337",2019-09-19 02:16:00,-0.462971,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115338",2019-09-19 02:17:00,-0.451116,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115339",2019-09-19 02:18:00,-0.465659,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115340",2019-09-19 02:19:00,-0.472963,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,21.5,22.5,24,23,24,10.6,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115341",2019-09-19 02:20:00,-0.464296,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.6,0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115342",2019-09-19 02:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.7,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115343",2019-09-19 02:22:00,-0.410918,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.6,0.42525,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115344",2019-09-19 02:23:00,-0.672791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115345",2019-09-19 02:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.5,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115346",2019-09-19 02:25:00,-0.413078,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.5,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115347",2019-09-19 02:26:00,-0.428057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.6,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115348",2019-09-19 02:27:00,-0.420308,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.5,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115349",2019-09-19 02:28:00,-0.378598,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.5,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115350",2019-09-19 02:29:00,-0.397865,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21.5,22.5,24,23,24,10.6,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115351",2019-09-19 02:30:00,-0.402524,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,24,10.6,0.42462,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115352",2019-09-19 02:31:00,-0.405547,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,24,10.6,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115353",2019-09-19 02:32:00,-0.414946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,24,10.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115354",2019-09-19 02:33:00,-0.407309,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,24,10.6,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115355",2019-09-19 02:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,24,10.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115356",2019-09-19 02:35:00,-0.56301,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,24,10.6,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115357",2019-09-19 02:36:00,-0.400293,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.6,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115358",2019-09-19 02:37:00,-0.406325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.6,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115359",2019-09-19 02:38:00,-0.404292,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.6,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115360",2019-09-19 02:39:00,-0.357718,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.6,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115361",2019-09-19 02:40:00,-0.404935,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115362",2019-09-19 02:41:00,-0.447899,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.7,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115363",2019-09-19 02:42:00,-0.42009,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,21,22.5,24,23,23.5,10.8,0.72387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115364",2019-09-19 02:43:00,-0.412025,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.64134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115365",2019-09-19 02:44:00,-0.566043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115366",2019-09-19 02:45:00,-0.404037,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115367",2019-09-19 02:46:00,-0.432985,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115368",2019-09-19 02:47:00,-0.398659,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115369",2019-09-19 02:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115370",2019-09-19 02:49:00,-0.410966,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115371",2019-09-19 02:50:00,-0.406252,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.41265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115372",2019-09-19 02:51:00,-0.405716,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.43218,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115373",2019-09-19 02:52:00,-0.400116,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115374",2019-09-19 02:53:00,-0.39974,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115375",2019-09-19 02:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.41139,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115376",2019-09-19 02:55:00,-0.63737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.42273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115377",2019-09-19 02:56:00,-0.407803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115378",2019-09-19 02:57:00,-0.426382,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.41643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115379",2019-09-19 02:58:00,-0.386277,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115380",2019-09-19 02:59:00,-0.400615,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115381",2019-09-19 03:00:00,-0.428834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.42399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115382",2019-09-19 03:01:00,-0.555217,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115383",2019-09-19 03:02:00,-0.422033,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115384",2019-09-19 03:03:00,-0.419128,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115385",2019-09-19 03:04:00,-0.397056,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115386",2019-09-19 03:05:00,-0.441104,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115387",2019-09-19 03:06:00,-0.663767,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115388",2019-09-19 03:07:00,-0.412122,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115389",2019-09-19 03:08:00,-0.6087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115390",2019-09-19 03:09:00,-0.408226,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.8,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115391",2019-09-19 03:10:00,-0.522517,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.9,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115392",2019-09-19 03:11:00,-0.37949,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115393",2019-09-19 03:12:00,-0.386045,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.7,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115394",2019-09-19 03:13:00,-0.42867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.40635,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115395",2019-09-19 03:14:00,-0.404922,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115396",2019-09-19 03:15:00,-0.428997,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,24,23,23.5,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115397",2019-09-19 03:16:00,-0.402508,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115398",2019-09-19 03:17:00,-0.415674,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115399",2019-09-19 03:18:00,-0.418071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.6,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115400",2019-09-19 03:19:00,-0.412996,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115401",2019-09-19 03:20:00,-0.414609,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115402",2019-09-19 03:21:00,-0.463074,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115403",2019-09-19 03:22:00,-0.536464,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115404",2019-09-19 03:23:00,-0.423766,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.9,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115405",2019-09-19 03:24:00,-0.399026,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.8,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115406",2019-09-19 03:25:00,-0.416101,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115407",2019-09-19 03:26:00,-0.406408,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115408",2019-09-19 03:27:00,-0.37957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.6,0.38052,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115409",2019-09-19 03:28:00,-0.476737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.4,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115410",2019-09-19 03:29:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115411",2019-09-19 03:30:00,-0.449775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.4,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115412",2019-09-19 03:31:00,-0.560028,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.5,0.65961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115413",2019-09-19 03:32:00,-0.42416,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.5,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115414",2019-09-19 03:33:00,-0.427429,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.5,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115415",2019-09-19 03:34:00,-0.394009,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.5,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115416",2019-09-19 03:35:00,-0.386066,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.6,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115417",2019-09-19 03:36:00,-0.405057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115418",2019-09-19 03:37:00,-0.406545,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115419",2019-09-19 03:38:00,-0.395499,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115420",2019-09-19 03:39:00,-0.392426,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115421",2019-09-19 03:40:00,-0.388471,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.4,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115422",2019-09-19 03:41:00,-0.381321,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.4,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115423",2019-09-19 03:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.5,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115424",2019-09-19 03:43:00,-0.347074,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.4,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115425",2019-09-19 03:44:00,-0.360144,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.3,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115426",2019-09-19 03:45:00,-0.353633,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.2,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115427",2019-09-19 03:46:00,-0.317358,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.3,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115428",2019-09-19 03:47:00,-0.323072,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22.5,23.5,23,23.5,10.3,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115429",2019-09-19 03:48:00,-0.51912,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115430",2019-09-19 03:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115431",2019-09-19 03:50:00,-0.325627,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115432",2019-09-19 03:51:00,-0.363339,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115433",2019-09-19 03:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115434",2019-09-19 03:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115435",2019-09-19 03:54:00,-0.332965,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115436",2019-09-19 03:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115437",2019-09-19 03:56:00,-0.340416,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10.1,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115438",2019-09-19 03:57:00,-0.350875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115439",2019-09-19 03:58:00,-0.367413,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115440",2019-09-19 03:59:00,-0.351082,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10,0.41769,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115441",2019-09-19 04:00:00,-0.373369,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,23,23.5,10,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115442",2019-09-19 04:01:00,-0.41658,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,10.1,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115443",2019-09-19 04:02:00,-0.520637,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,10,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115444",2019-09-19 04:03:00,-0.418795,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.9,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115445",2019-09-19 04:04:00,-0.432771,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.9,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115446",2019-09-19 04:05:00,-0.420709,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.9,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115447",2019-09-19 04:06:00,-0.46025,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.8,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115448",2019-09-19 04:07:00,-0.445644,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.9,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115449",2019-09-19 04:08:00,-0.567202,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115450",2019-09-19 04:09:00,-0.45079,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.9,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115451",2019-09-19 04:10:00,-0.449306,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115452",2019-09-19 04:11:00,-0.460863,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115453",2019-09-19 04:12:00,-0.495828,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.8,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115454",2019-09-19 04:13:00,-0.508393,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23.5,9.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115455",2019-09-19 04:14:00,-0.492413,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.7,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115456",2019-09-19 04:15:00,-0.726111,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115457",2019-09-19 04:16:00,-0.482499,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115458",2019-09-19 04:17:00,-0.462197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.9,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115459",2019-09-19 04:18:00,-0.498197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115460",2019-09-19 04:19:00,-0.426597,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.7,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115461",2019-09-19 04:20:00,-0.442837,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.7,0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115462",2019-09-19 04:21:00,-0.405595,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,21,22,23.5,22.5,23,9.6,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115463",2019-09-19 04:22:00,-0.421522,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115464",2019-09-19 04:23:00,-0.402495,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.41328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115465",2019-09-19 04:24:00,-0.380764,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115466",2019-09-19 04:25:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.6993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115467",2019-09-19 04:26:00,-0.392635,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115468",2019-09-19 04:27:00,-0.385288,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115469",2019-09-19 04:28:00,-0.512387,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115470",2019-09-19 04:29:00,-0.409912,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115471",2019-09-19 04:30:00,-0.367875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115472",2019-09-19 04:31:00,-0.394901,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115473",2019-09-19 04:32:00,-0.389063,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115474",2019-09-19 04:33:00,-0.367516,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115475",2019-09-19 04:34:00,-0.385991,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115476",2019-09-19 04:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115477",2019-09-19 04:36:00,-0.447985,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115478",2019-09-19 04:37:00,-0.386744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115479",2019-09-19 04:38:00,-0.401855,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115480",2019-09-19 04:39:00,-0.406793,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.3,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
