"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"115481",2019-09-19 04:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.3,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115482",2019-09-19 04:41:00,-0.395355,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.39375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115483",2019-09-19 04:42:00,-0.430649,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115484",2019-09-19 04:43:00,-0.324199,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115485",2019-09-19 04:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115486",2019-09-19 04:45:00,-0.485966,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115487",2019-09-19 04:46:00,-0.397335,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.4,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115488",2019-09-19 04:47:00,-0.373933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115489",2019-09-19 04:48:00,-0.378008,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115490",2019-09-19 04:49:00,-0.495431,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115491",2019-09-19 04:50:00,-0.371189,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115492",2019-09-19 04:51:00,-0.393299,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115493",2019-09-19 04:52:00,-0.3909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.7,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115494",2019-09-19 04:53:00,-0.394573,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.6,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115495",2019-09-19 04:54:00,-0.386184,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.6,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115496",2019-09-19 04:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115497",2019-09-19 04:56:00,-0.46679,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115498",2019-09-19 04:57:00,-0.372589,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115499",2019-09-19 04:58:00,-0.391738,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115500",2019-09-19 04:59:00,-0.381365,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115501",2019-09-19 05:00:00,-0.389935,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.7686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115502",2019-09-19 05:01:00,-0.372521,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115503",2019-09-19 05:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.5,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115504",2019-09-19 05:03:00,-0.376841,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24,21.5,20.5,22,23.5,22.5,23,9.6,0.6048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115505",2019-09-19 05:04:00,-0.38332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.5,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115506",2019-09-19 05:05:00,-0.391487,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.58842,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115507",2019-09-19 05:06:00,-0.367275,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.2,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115508",2019-09-19 05:07:00,-0.580023,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115509",2019-09-19 05:08:00,-0.346646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115510",2019-09-19 05:09:00,-0.382272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.5,0.57708,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115511",2019-09-19 05:10:00,-0.391699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.56196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115512",2019-09-19 05:11:00,-0.327166,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.2,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115513",2019-09-19 05:12:00,-0.536365,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115514",2019-09-19 05:13:00,-0.380258,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115515",2019-09-19 05:14:00,-0.371338,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115516",2019-09-19 05:15:00,-0.369724,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.4,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115517",2019-09-19 05:16:00,-0.364892,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.79443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115518",2019-09-19 05:17:00,-0.357097,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.4,0.8253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115519",2019-09-19 05:18:00,-0.35928,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.78183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115520",2019-09-19 05:19:00,-0.47877,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.2,0.70182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115521",2019-09-19 05:20:00,-0.364697,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115522",2019-09-19 05:21:00,-0.376867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.4,0.55692,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115523",2019-09-19 05:22:00,-0.378791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.3,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115524",2019-09-19 05:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.2,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115525",2019-09-19 05:24:00,-0.3419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.1,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115526",2019-09-19 05:25:00,-0.363363,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.2,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115527",2019-09-19 05:26:00,-0.349044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.1,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115528",2019-09-19 05:27:00,-0.372283,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.9,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115529",2019-09-19 05:28:00,-0.363871,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.9,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115530",2019-09-19 05:29:00,-0.459731,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115531",2019-09-19 05:30:00,-0.422318,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.1,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115532",2019-09-19 05:31:00,-0.365033,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,9.1,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115533",2019-09-19 05:32:00,-0.357962,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.9,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115534",2019-09-19 05:33:00,-0.349787,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.9,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115535",2019-09-19 05:34:00,-0.557006,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.9,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115536",2019-09-19 05:35:00,-0.346771,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115537",2019-09-19 05:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,9.1,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115538",2019-09-19 05:37:00,-0.318584,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,9.1,0.54999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115539",2019-09-19 05:38:00,-0.342287,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,9.1,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115540",2019-09-19 05:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115541",2019-09-19 05:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115542",2019-09-19 05:41:00,-0.36416,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115543",2019-09-19 05:42:00,-0.363776,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115544",2019-09-19 05:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115545",2019-09-19 05:44:00,-0.359694,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,8.9,0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115546",2019-09-19 05:45:00,-0.324694,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,9.1,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115547",2019-09-19 05:46:00,-0.325812,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,9,0.53928,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115548",2019-09-19 05:47:00,-0.328459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20.5,22,23.5,22,23,9.1,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115549",2019-09-19 05:48:00,-0.324639,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,23,9.2,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115550",2019-09-19 05:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,23,9.1,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115551",2019-09-19 05:50:00,-0.378524,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,23,9.2,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115552",2019-09-19 05:51:00,-0.336689,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,23,9.3,0.53046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115553",2019-09-19 05:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,9.2,0.53865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115554",2019-09-19 05:53:00,-0.318853,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115555",2019-09-19 05:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,9,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115556",2019-09-19 05:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.9,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115557",2019-09-19 05:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.8,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115558",2019-09-19 05:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115559",2019-09-19 05:58:00,-0.351397,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.9,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115560",2019-09-19 05:59:00,-0.346825,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115561",2019-09-19 06:00:00,-0.359051,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.8,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115562",2019-09-19 06:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.7,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115563",2019-09-19 06:02:00,-0.360599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.7,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115564",2019-09-19 06:03:00,-0.521756,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.7,0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115565",2019-09-19 06:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.7,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115566",2019-09-19 06:05:00,-0.358605,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115567",2019-09-19 06:06:00,-0.405238,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.7,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115568",2019-09-19 06:07:00,-0.360214,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.9,0.51282,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115569",2019-09-19 06:08:00,-0.353513,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,22,23.5,22,22.5,8.9,0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115570",2019-09-19 06:09:00,-0.372129,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23.5,22,22.5,8.9,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115571",2019-09-19 06:10:00,-0.624658,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.9,0.51156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115572",2019-09-19 06:11:00,-0.351044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.9,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115573",2019-09-19 06:12:00,-0.316708,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.8,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115574",2019-09-19 06:13:00,-0.327288,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.5,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115575",2019-09-19 06:14:00,-0.325755,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.7,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115576",2019-09-19 06:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.9,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115577",2019-09-19 06:16:00,-0.393818,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9,0.76671,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115578",2019-09-19 06:17:00,-0.404324,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9,0.84357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115579",2019-09-19 06:18:00,-0.33065,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.7875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115580",2019-09-19 06:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.70182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115581",2019-09-19 06:20:00,-0.358052,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.2,0.54495,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115582",2019-09-19 06:21:00,-0.370939,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.2,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115583",2019-09-19 06:22:00,-0.399968,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115584",2019-09-19 06:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.8,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115585",2019-09-19 06:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.8,0.53928,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115586",2019-09-19 06:25:00,-0.453803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.54558,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115587",2019-09-19 06:26:00,-0.492052,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115588",2019-09-19 06:27:00,-0.524763,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115589",2019-09-19 06:28:00,-0.532459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,8.8,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115590",2019-09-19 06:29:00,-0.460696,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9,0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115591",2019-09-19 06:30:00,-0.423502,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115592",2019-09-19 06:31:00,-0.431419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115593",2019-09-19 06:32:00,-0.536915,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115594",2019-09-19 06:33:00,-0.364146,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.2,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115595",2019-09-19 06:34:00,-0.368924,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115596",2019-09-19 06:35:00,-0.354057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9,0.52605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115597",2019-09-19 06:36:00,-0.326042,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115598",2019-09-19 06:37:00,-0.461462,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115599",2019-09-19 06:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115600",2019-09-19 06:39:00,-0.325667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115601",2019-09-19 06:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9,0.50085,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115602",2019-09-19 06:41:00,-0.328989,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,22,23,22,22.5,9.1,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115603",2019-09-19 06:42:00,-0.333498,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9.1,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115604",2019-09-19 06:43:00,-0.323869,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115605",2019-09-19 06:44:00,-0.357749,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115606",2019-09-19 06:45:00,-0.347646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115607",2019-09-19 06:46:00,-0.334542,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115608",2019-09-19 06:47:00,-0.34205,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115609",2019-09-19 06:48:00,-0.331788,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9.1,0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115610",2019-09-19 06:49:00,-0.327981,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115611",2019-09-19 06:50:00,-0.433951,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.53172,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115612",2019-09-19 06:51:00,0,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115613",2019-09-19 06:52:00,-0.415045,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.6111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115614",2019-09-19 06:53:00,-0.328489,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115615",2019-09-19 06:54:00,-0.323714,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115616",2019-09-19 06:55:00,0,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,1.97694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115617",2019-09-19 06:56:00,-0.327885,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,1.95867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115618",2019-09-19 06:57:00,-0.465042,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.5355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115619",2019-09-19 06:58:00,-0.337335,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.63252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115620",2019-09-19 06:59:00,-0.3361,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115621",2019-09-19 07:00:00,-0.327685,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115622",2019-09-19 07:01:00,-0.349062,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115623",2019-09-19 07:02:00,-0.319072,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115624",2019-09-19 07:03:00,-0.503503,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115625",2019-09-19 07:04:00,0,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115626",2019-09-19 07:05:00,-0.328443,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.8,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115627",2019-09-19 07:06:00,-0.338732,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115628",2019-09-19 07:07:00,0,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115629",2019-09-19 07:08:00,-0.327804,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115630",2019-09-19 07:09:00,-0.325594,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115631",2019-09-19 07:10:00,-0.442179,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,8.9,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115632",2019-09-19 07:11:00,-0.335182,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21,20,21.5,23,22,22.5,9,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115633",2019-09-19 07:12:00,-0.324826,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,21.5,23,22,22.5,9,0.79317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115634",2019-09-19 07:13:00,-0.333166,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.79947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115635",2019-09-19 07:14:00,-0.320547,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.88704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115636",2019-09-19 07:15:00,-0.336242,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,21.5,23,22,22.5,9,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115637",2019-09-19 07:16:00,-0.319403,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,23.5,21.5,20,21.5,23,22,22.5,9,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115638",2019-09-19 07:17:00,0,21,0,25.5,22,22,16.5,24.5,28.5,29,6.509375,0,23.5,21.5,20,21.5,23,22,22.5,9,0.60984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115639",2019-09-19 07:18:00,0,24,0,25.5,22,22,16.5,24.5,28.5,29,7.0195,0,23.5,21.5,20,21.5,23,22,22.5,9,0.61362,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115640",2019-09-19 07:19:00,0,24,0,25.5,22,22,16.5,24.5,28.5,29,7.1325,0,23.5,21.5,20,21.5,23,22,22.5,9,0.60984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115641",2019-09-19 07:20:00,-0.338363,26,0,25.5,22,22,16.5,24.5,28.5,29,7.09852459016393,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115642",2019-09-19 07:21:00,-0.332218,28,0,25.5,22,22,16.5,24.5,28.5,29,7.115,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115643",2019-09-19 07:22:00,-0.325193,29,0,25.5,22,22,16.5,24.5,28.5,29,7.11683333333333,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115644",2019-09-19 07:23:00,-0.321378,30,0,25.5,22,22,16.5,24.5,28.5,29,7.101,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115645",2019-09-19 07:24:00,0,32,0,25.5,22,22,16.5,24.5,28.5,29,7.09934426229508,0,23.5,21.5,20,21.5,23,22,22.5,9,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115646",2019-09-19 07:25:00,0,35,0,25.5,22,22,16.5,24.5,28.5,29,7.0885,0,23.5,21.5,20,21.5,23,22,22.5,9,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115647",2019-09-19 07:26:00,-0.322492,37,0,25.5,22,22,16.5,24.5,28.5,29,7.08666666666667,0,23.5,21.5,20,21.5,23,22,22.5,8.9,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115648",2019-09-19 07:27:00,-0.373463,40,0,25.5,22,22,16.5,24.5,28.5,29,7.06716666666667,0,23.5,21.5,20,21.5,23,22,22.5,8.9,0.9513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115649",2019-09-19 07:28:00,0.645844,40,0,25.5,22,22,16.5,24.5,28.5,29,7.06416666666667,0,23.5,21.5,20,21.5,23,22,22.5,8.9,0.96957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"115650",2019-09-19 07:29:00,0,41,0,22,22,22,22,30,27,27,4.78622950819672,0,23.5,21.5,20,21.5,23,22,22.5,8.9,0.99477,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"115651",2019-09-19 07:30:00,0,44,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20,21.5,23,22,22.5,9,0.9513,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115652",2019-09-19 07:31:00,0,46,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.48384,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115653",2019-09-19 07:32:00,0,47,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.378,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115654",2019-09-19 07:33:00,0,50,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20,21.5,23,22,22.5,9.1,0.37107,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115655",2019-09-19 07:34:00,0,52,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,22,22.5,9.1,0.35658,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115656",2019-09-19 07:35:00,0,54,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,22,22.5,9.2,0.35406,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115657",2019-09-19 07:36:00,0,56,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.3,0.76419,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115658",2019-09-19 07:37:00,0,57,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.4,0.33957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115659",2019-09-19 07:38:00,0,64,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.5,0.31437,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"115660",2019-09-19 07:39:00,0,63,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115661",2019-09-19 07:40:00,0.132452,57,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115662",2019-09-19 07:41:00,0,58,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.4,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115663",2019-09-19 07:42:00,2.87276,69,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.5,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115664",2019-09-19 07:43:00,6.62738,79,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.5,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115665",2019-09-19 07:44:00,6.26301,83,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.6,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115666",2019-09-19 07:45:00,3.90669,87,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.7,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115667",2019-09-19 07:46:00,1.95977,92,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.8,2.50299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115668",2019-09-19 07:47:00,1.02649,81,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,9.9,2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115669",2019-09-19 07:48:00,0.916558,77,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22.5,10,2.51307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115670",2019-09-19 07:49:00,0.7137,85,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.1,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115671",2019-09-19 07:50:00,0.711888,92,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.2,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115672",2019-09-19 07:51:00,0.96407,92,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.4,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115673",2019-09-19 07:52:00,0.796804,93,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.6,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115674",2019-09-19 07:53:00,1.16867,92,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.7,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115675",2019-09-19 07:54:00,2.02614,96,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.7,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115676",2019-09-19 07:55:00,2.93802,100,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115677",2019-09-19 07:56:00,3.27833,105,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.8,2.71341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115678",2019-09-19 07:57:00,3.22559,111,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.8,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115679",2019-09-19 07:58:00,3.35422,117,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.8,2.55339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115680",2019-09-19 07:59:00,2.66887,118,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,10.9,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115681",2019-09-19 08:00:00,2.18981,109,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,11.2,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115682",2019-09-19 08:01:00,1.90073,114,0,22,22,22,22,30,27,27,0,0,23,21.5,20,21.5,23,21.5,22,11.3,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115683",2019-09-19 08:02:00,1.6095,127,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.4,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115684",2019-09-19 08:03:00,1.67516,137,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.3,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115685",2019-09-19 08:04:00,1.4848,142,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115686",2019-09-19 08:05:00,1.54507,131,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.3,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115687",2019-09-19 08:06:00,1.80246,127,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.2,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115688",2019-09-19 08:07:00,2.28382,132,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.1,0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115689",2019-09-19 08:08:00,2.38445,121,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115690",2019-09-19 08:09:00,2.64645,115,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.2,0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115691",2019-09-19 08:10:00,2.52424,115,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.1,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115692",2019-09-19 08:11:00,2.43579,127,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.1,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115693",2019-09-19 08:12:00,2.40404,134,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.1,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115694",2019-09-19 08:13:00,2.19809,130,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11.1,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115695",2019-09-19 08:14:00,1.95889,121,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115696",2019-09-19 08:15:00,1.89607,123,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,21.5,22,11,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115697",2019-09-19 08:16:00,1.90687,131,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115698",2019-09-19 08:17:00,1.89324,134,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115699",2019-09-19 08:18:00,2.37925,149,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115700",2019-09-19 08:19:00,1.95744,174,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115701",2019-09-19 08:20:00,1.95808,177,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115702",2019-09-19 08:21:00,2.05818,163,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115703",2019-09-19 08:22:00,2.16168,152,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115704",2019-09-19 08:23:00,2.22497,153,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115705",2019-09-19 08:24:00,2.529,157,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.8,1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115706",2019-09-19 08:25:00,2.34221,170,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115707",2019-09-19 08:26:00,2.17671,192,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.9,0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115708",2019-09-19 08:27:00,2.10258,189,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,10.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115709",2019-09-19 08:28:00,2.05027,167,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115710",2019-09-19 08:29:00,2.01391,167,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115711",2019-09-19 08:30:00,1.87283,157,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115712",2019-09-19 08:31:00,1.71008,159,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.3,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115713",2019-09-19 08:32:00,2.00411,139,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115714",2019-09-19 08:33:00,1.93096,189,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115715",2019-09-19 08:34:00,1.88738,224,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115716",2019-09-19 08:35:00,1.91757,217,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115717",2019-09-19 08:36:00,1.72965,195,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.8,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115718",2019-09-19 08:37:00,2.21281,208,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115719",2019-09-19 08:38:00,2.03319,232,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115720",2019-09-19 08:39:00,2.10534,241,0,22,22,22,22,30,27,27,0,0,23,21.5,20,22,23,22,22,11.8,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115721",2019-09-19 08:40:00,2.06149,236,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.8,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115722",2019-09-19 08:41:00,2.41726,227,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115723",2019-09-19 08:42:00,2.02363,240,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115724",2019-09-19 08:43:00,2.0322,204,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.8,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115725",2019-09-19 08:44:00,1.98811,248,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.9,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115726",2019-09-19 08:45:00,1.50612,293,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.9,0.08568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115727",2019-09-19 08:46:00,1.91425,294,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,11.9,0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115728",2019-09-19 08:47:00,1.81683,305,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.1,0.00504002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115729",2019-09-19 08:48:00,1.82859,293,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.2,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115730",2019-09-19 08:49:00,1.85874,274,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.5,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115731",2019-09-19 08:50:00,1.80381,240,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115732",2019-09-19 08:51:00,1.87062,291,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.9,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115733",2019-09-19 08:52:00,2.00337,237,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.9,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115734",2019-09-19 08:53:00,1.77445,267,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.9,-0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115735",2019-09-19 08:54:00,0.613014,306,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,12.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115736",2019-09-19 08:55:00,0,313,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22,13,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115737",2019-09-19 08:56:00,0,327,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.9,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115738",2019-09-19 08:57:00,0,301,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13,-0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115739",2019-09-19 08:58:00,0,261,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.1,-0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115740",2019-09-19 08:59:00,0,267,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115741",2019-09-19 09:00:00,0,278,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.1,-0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115742",2019-09-19 09:01:00,0,305,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.2,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115743",2019-09-19 09:02:00,0,346,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.3,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115744",2019-09-19 09:03:00,0,358,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.6,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115745",2019-09-19 09:04:00,0,367,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.7,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115746",2019-09-19 09:05:00,0,359,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.9,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115747",2019-09-19 09:06:00,0,348,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,14.1,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115748",2019-09-19 09:07:00,0,369,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,14.1,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115749",2019-09-19 09:08:00,0,374,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.4,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115750",2019-09-19 09:09:00,0,379,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.7,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115751",2019-09-19 09:10:00,0,366,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13.5,-0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115752",2019-09-19 09:11:00,0,385,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.8,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115753",2019-09-19 09:12:00,0,393,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.7,-1.05399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115754",2019-09-19 09:13:00,0,360,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.8,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115755",2019-09-19 09:14:00,0,337,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.6,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115756",2019-09-19 09:15:00,0,341,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.7,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115757",2019-09-19 09:16:00,0,369,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.4,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115758",2019-09-19 09:17:00,0,395,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,12.8,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115759",2019-09-19 09:18:00,0,395,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,22,23,22,22.5,13,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115760",2019-09-19 09:19:00,0,383,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.8,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115761",2019-09-19 09:20:00,0,413,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.5,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115762",2019-09-19 09:21:00,0,427,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.5,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115763",2019-09-19 09:22:00,0,429,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.8,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115764",2019-09-19 09:23:00,0,423,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.2,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115765",2019-09-19 09:24:00,0,425,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115766",2019-09-19 09:25:00,0,419,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.9,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115767",2019-09-19 09:26:00,0,362,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.7,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115768",2019-09-19 09:27:00,0,388,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.8,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115769",2019-09-19 09:28:00,0,404,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.8,-1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115770",2019-09-19 09:29:00,0,431,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.9,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115771",2019-09-19 09:30:00,0,440,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.2,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115772",2019-09-19 09:31:00,0,432,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.4,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115773",2019-09-19 09:32:00,0,414,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.4,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115774",2019-09-19 09:33:00,0,388,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.2,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115775",2019-09-19 09:34:00,0,366,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.1,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115776",2019-09-19 09:35:00,0,355,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.9,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115777",2019-09-19 09:36:00,0,415,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.6,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115778",2019-09-19 09:37:00,0,442,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,12.7,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115779",2019-09-19 09:38:00,0,452,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.2,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115780",2019-09-19 09:39:00,0,468,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.6,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115781",2019-09-19 09:40:00,0,470,0,22,22,22,22,30,27,27,0,0,22.5,21.5,20.5,22,23,22,22.5,13.9,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115782",2019-09-19 09:41:00,0,485,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115783",2019-09-19 09:42:00,0,492,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.3,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115784",2019-09-19 09:43:00,0,487,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.3,-1.72242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115785",2019-09-19 09:44:00,0,507,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.6,-1.79739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115786",2019-09-19 09:45:00,0,505,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.6,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115787",2019-09-19 09:46:00,0,515,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.3,-1.79739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115788",2019-09-19 09:47:00,0,521,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.6,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115789",2019-09-19 09:48:00,0,524,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.7,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115790",2019-09-19 09:49:00,0,530,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,14.9,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115791",2019-09-19 09:50:00,0,533,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,15.2,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115792",2019-09-19 09:51:00,0,536,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,15,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115793",2019-09-19 09:52:00,0,543,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,23,22,22.5,15,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
