"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"115794",2019-09-19 09:53:00,0,544,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,15,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115795",2019-09-19 09:54:00,0,550,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.9,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115796",2019-09-19 09:55:00,0,544,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.8,-1.94229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115797",2019-09-19 09:56:00,0,553,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.5,-1.98198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115798",2019-09-19 09:57:00,0,561,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.6,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115799",2019-09-19 09:58:00,0,555,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,13.8,-1.9278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115800",2019-09-19 09:59:00,0,564,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,13.4,-2.03427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115801",2019-09-19 10:00:00,0,571,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,13.6,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115802",2019-09-19 10:01:00,0,576,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.1,-2.16027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115803",2019-09-19 10:02:00,0,579,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,13.8,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115804",2019-09-19 10:03:00,0,583,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.2,-2.15775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115805",2019-09-19 10:04:00,0,589,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,14.1,-2.16657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115806",2019-09-19 10:05:00,0,592,0,22,22,22,22,30,27,27,0,0,22,21.5,20.5,22,22.5,22,22.5,13.9,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115807",2019-09-19 10:06:00,0,595,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.4,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115808",2019-09-19 10:07:00,0,599,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.7,-2.16594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115809",2019-09-19 10:08:00,0,603,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.5,-2.29824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115810",2019-09-19 10:09:00,0,607,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.5,-2.35998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115811",2019-09-19 10:10:00,0,610,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.5,-2.38077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115812",2019-09-19 10:11:00,0,610,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.5,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115813",2019-09-19 10:12:00,0,619,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.5,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115814",2019-09-19 10:13:00,0,622,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.9,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115815",2019-09-19 10:14:00,0,625,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.8,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115816",2019-09-19 10:15:00,0,629,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.9,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115817",2019-09-19 10:16:00,0,631,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.7,-2.24028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115818",2019-09-19 10:17:00,0,635,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.9,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115819",2019-09-19 10:18:00,0,640,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.1,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115820",2019-09-19 10:19:00,0,646,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,14.9,-0.87255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115821",2019-09-19 10:20:00,0,650,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.1,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115822",2019-09-19 10:21:00,0,651,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.3,-2.54961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115823",2019-09-19 10:22:00,0,655,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.7,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115824",2019-09-19 10:23:00,0,658,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.1,-1.35261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115825",2019-09-19 10:24:00,0,662,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,14.1,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115826",2019-09-19 10:25:00,0,666,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,14.5,-2.55717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115827",2019-09-19 10:26:00,0,669,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,15.2,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115828",2019-09-19 10:27:00,0,673,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,15.5,-2.55465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115829",2019-09-19 10:28:00,0,676,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,15.2,-2.54331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115830",2019-09-19 10:29:00,0,679,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,15,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115831",2019-09-19 10:30:00,0,683,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,15.5,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115832",2019-09-19 10:31:00,0,685,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,15.9,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115833",2019-09-19 10:32:00,0,690,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,23,22,22.5,16,-2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115834",2019-09-19 10:33:00,0,695,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.4,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115835",2019-09-19 10:34:00,0,697,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.9,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115836",2019-09-19 10:35:00,0,700,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.2,-2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115837",2019-09-19 10:36:00,0,704,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.4,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115838",2019-09-19 10:37:00,0,709,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,15.1,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115839",2019-09-19 10:38:00,0,712,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,14.8,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115840",2019-09-19 10:39:00,0,712,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,14.8,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115841",2019-09-19 10:40:00,0,717,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,14.7,-2.81169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115842",2019-09-19 10:41:00,0,720,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,15.3,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115843",2019-09-19 10:42:00,0,724,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,16.3,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115844",2019-09-19 10:43:00,0,728,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,16.6,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115845",2019-09-19 10:44:00,0,733,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,16.1,-2.85705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115846",2019-09-19 10:45:00,0,735,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,16.1,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115847",2019-09-19 10:46:00,0,739,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,15.8,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115848",2019-09-19 10:47:00,0,739,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,15.9,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115849",2019-09-19 10:48:00,0,744,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,15.5,-2.88414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115850",2019-09-19 10:49:00,0,746,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,15.8,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115851",2019-09-19 10:50:00,0,752,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,16.3,-2.89611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115852",2019-09-19 10:51:00,0,755,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22,22.5,16.7,-2.54646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115853",2019-09-19 10:52:00,0,759,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.9,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115854",2019-09-19 10:53:00,0,764,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,17.3,-2.53134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115855",2019-09-19 10:54:00,0,764,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,18,-2.72412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115856",2019-09-19 10:55:00,0,766,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,18.1,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115857",2019-09-19 10:56:00,0,771,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,17.2,-2.91186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115858",2019-09-19 10:57:00,0,777,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.8,-2.92509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115859",2019-09-19 10:58:00,0,779,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,17,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115860",2019-09-19 10:59:00,0,782,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,17,-2.80791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115861",2019-09-19 11:00:00,0,785,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.3,-2.94714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115862",2019-09-19 11:01:00,0,790,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.8,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115863",2019-09-19 11:02:00,0,793,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.6,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115864",2019-09-19 11:03:00,0,797,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,16.9,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115865",2019-09-19 11:04:00,0,801,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,17.3,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115866",2019-09-19 11:05:00,0,803,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22,22.5,17,-2.97045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115867",2019-09-19 11:06:00,0,809,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,16.9,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115868",2019-09-19 11:07:00,0,810,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,16.7,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115869",2019-09-19 11:08:00,0,813,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,16.9,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115870",2019-09-19 11:09:00,0,819,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,17.6,-3.0681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115871",2019-09-19 11:10:00,0,818,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,17,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115872",2019-09-19 11:11:00,0,825,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,16.7,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115873",2019-09-19 11:12:00,0,829,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,17.1,-3.09582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115874",2019-09-19 11:13:00,0,830,0,22,22,22,22,30,27,27,0,0,22,21.5,21,22,22.5,22.5,22.5,17.1,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115875",2019-09-19 11:14:00,0,835,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17,-3.12354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115876",2019-09-19 11:15:00,0,839,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17.8,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115877",2019-09-19 11:16:00,0,845,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17.6,-3.13929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115878",2019-09-19 11:17:00,0,846,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17.2,-3.1626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115879",2019-09-19 11:18:00,0,851,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,16.7,-3.1941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115880",2019-09-19 11:19:00,0,855,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,16.7,-3.23127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115881",2019-09-19 11:20:00,0,856,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115882",2019-09-19 11:21:00,0,857,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,16.6,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115883",2019-09-19 11:22:00,0,863,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,16.1,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115884",2019-09-19 11:23:00,0,866,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,16.3,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115885",2019-09-19 11:24:00,0,868,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17.2,-3.087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115886",2019-09-19 11:25:00,0,871,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17.5,-3.24009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115887",2019-09-19 11:26:00,0,875,0,22,22,22,22,30,27,27,0,0,21.5,21.5,21,22,22.5,22.5,22.5,17,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115888",2019-09-19 11:27:00,0,877,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,16.9,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115889",2019-09-19 11:28:00,0,877,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,16.2,-3.26529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115890",2019-09-19 11:29:00,0,883,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,15.9,-3.26529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115891",2019-09-19 11:30:00,0,885,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,16.3,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115892",2019-09-19 11:31:00,0,887,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,16.7,-3.20922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115893",2019-09-19 11:32:00,0,889,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,16.7,-3.16134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115894",2019-09-19 11:33:00,0,895,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,16.4,-3.14181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115895",2019-09-19 11:34:00,0,897,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,15.9,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115896",2019-09-19 11:35:00,0,901,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22,22.5,22.5,22.5,15.8,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115897",2019-09-19 11:36:00,0,903,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,16,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115898",2019-09-19 11:37:00,0,909,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,16.3,-3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115899",2019-09-19 11:38:00,0,913,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,16.4,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115900",2019-09-19 11:39:00,0,911,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,17,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115901",2019-09-19 11:40:00,0,911,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,17.1,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115902",2019-09-19 11:41:00,0,914,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,17.2,-3.35349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115903",2019-09-19 11:42:00,0,916,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,17.4,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115904",2019-09-19 11:43:00,0,920,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,17.7,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115905",2019-09-19 11:44:00,0,923,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,16.9,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115906",2019-09-19 11:45:00,0,930,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22.5,22.5,17.2,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115907",2019-09-19 11:46:00,0,931,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,17.3,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115908",2019-09-19 11:47:00,0.0172599,933,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,17.4,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115909",2019-09-19 11:48:00,0,927,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,17.7,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115910",2019-09-19 11:49:00,0,933,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.8,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115911",2019-09-19 11:50:00,0,937,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.2,-3.07629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115912",2019-09-19 11:51:00,0,940,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,15.8,-3.14244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115913",2019-09-19 11:52:00,0,941,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115914",2019-09-19 11:53:00,0,940,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115915",2019-09-19 11:54:00,0,947,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.3,-3.49713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115916",2019-09-19 11:55:00,0,950,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.5,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115917",2019-09-19 11:56:00,0,951,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.9,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115918",2019-09-19 11:57:00,0,951,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.7,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115919",2019-09-19 11:58:00,0,952,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,16.7,-3.58911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115920",2019-09-19 11:59:00,0,954,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,17,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115921",2019-09-19 12:00:00,0,957,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,17.2,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115922",2019-09-19 12:01:00,0,957,0,22,22,22,22,30,27,27,0,0,21,22,21,22,22.5,22,22.5,17,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115923",2019-09-19 12:02:00,0,961,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.9,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115924",2019-09-19 12:03:00,0,961,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.6,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115925",2019-09-19 12:04:00,0,965,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.5,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115926",2019-09-19 12:05:00,0,964,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.5,-3.68676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115927",2019-09-19 12:06:00,0,964,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.2,-3.70755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115928",2019-09-19 12:07:00,0,970,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.1,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115929",2019-09-19 12:08:00,0,973,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.2,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115930",2019-09-19 12:09:00,0,975,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.9,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115931",2019-09-19 12:10:00,0,975,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17.2,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115932",2019-09-19 12:11:00,0,980,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17.2,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115933",2019-09-19 12:12:00,0,983,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115934",2019-09-19 12:13:00,0,981,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.6,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115935",2019-09-19 12:14:00,0,981,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17.1,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115936",2019-09-19 12:15:00,0,984,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115937",2019-09-19 12:16:00,0,991,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.7,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115938",2019-09-19 12:17:00,0,985,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.9,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115939",2019-09-19 12:18:00,0,995,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17.2,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115940",2019-09-19 12:19:00,0,996,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,17.2,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115941",2019-09-19 12:20:00,0,995,0,22,22,22,22,30,27,27,0,0,20,22,21,22,22.5,22,22.5,16.7,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115942",2019-09-19 12:21:00,0,994,0,22,22,22,22,30,27,27,0,0,20,22,21,22,22.5,22,22.5,16.8,-3.74409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115943",2019-09-19 12:22:00,0,999,0,22,22,22,22,30,27,27,0,0,20,22,21,22,22.5,22,22.5,16.9,-3.95262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115944",2019-09-19 12:23:00,0,1002,0,22,22,22,22,30,27,27,0,0,20,22,21,22,22.5,22,22.5,17.1,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115945",2019-09-19 12:24:00,0,1002,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.6,-4.00365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115946",2019-09-19 12:25:00,0,1001,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22,22.5,22,22.5,16.3,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115947",2019-09-19 12:26:00,0,1009,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115948",2019-09-19 12:27:00,0,1011,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.3,-4.02066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115949",2019-09-19 12:28:00,0,1012,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.2,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115950",2019-09-19 12:29:00,0,1014,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.2,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115951",2019-09-19 12:30:00,0,1010,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.1,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115952",2019-09-19 12:31:00,0,1013,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.2,-4.03074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115953",2019-09-19 12:32:00,0,1015,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.6,-3.82221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115954",2019-09-19 12:33:00,0,1017,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,22.5,22,22.5,17.9,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115955",2019-09-19 12:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"115956",2019-09-19 12:35:00,0,1019,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.1,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115957",2019-09-19 12:36:00,0,1023,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18,-3.6603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115958",2019-09-19 12:37:00,0,1025,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.2,-3.56328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115959",2019-09-19 12:38:00,0,1024,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.6,-3.44799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115960",2019-09-19 12:39:00,0,1025,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,17.9,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115961",2019-09-19 12:40:00,0,1021,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,17.8,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115962",2019-09-19 12:41:00,0,1028,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.6,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115963",2019-09-19 12:42:00,0,1025,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.4,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115964",2019-09-19 12:43:00,0,1026,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,17.8,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115965",2019-09-19 12:44:00,0,1026,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,17.8,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115966",2019-09-19 12:45:00,0,1031,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115967",2019-09-19 12:46:00,0,1034,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,17.5,-1.43892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115968",2019-09-19 12:47:00,0,1029,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,17.9,-1.4553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115969",2019-09-19 12:48:00,0,1039,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.3,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115970",2019-09-19 12:49:00,0,1039,0,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.2,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115971",2019-09-19 12:50:00,0,1039,0.191,22,22,22,22,30,27,27,0,0,20.5,22,21,22.5,23,22,22.5,18.6,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115972",2019-09-19 12:51:00,0,1038,1.083,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,18.3,-2.87784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115973",2019-09-19 12:52:00,0,1039,1.079,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.9,-3.07188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115974",2019-09-19 12:53:00,0,1037,1.081,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.8,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115975",2019-09-19 12:54:00,0,1041,1.075,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,18.4,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115976",2019-09-19 12:55:00,0,1041,1.072,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.8,-3.10779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115977",2019-09-19 12:56:00,0,1038,0.739,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.6,-4.02066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115978",2019-09-19 12:57:00,0,1044,0.569,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.6,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115979",2019-09-19 12:58:00,0,1039,0.565,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,18,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115980",2019-09-19 12:59:00,0,1044,0.561,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,18,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115981",2019-09-19 13:00:00,0,1045,0.559,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.4,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115982",2019-09-19 13:01:00,0,1043,0.558,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.7,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115983",2019-09-19 13:02:00,0,1042,0.555,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,17.7,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115984",2019-09-19 13:03:00,0,1041,0.559,22,22,22,22,30,27,27,0,0,21,22,21,22.5,23,22,22.5,18.2,-3.61935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115985",2019-09-19 13:04:00,0,1044,0.556,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.9,-3.62439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115986",2019-09-19 13:05:00,0,1044,0.556,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,18.1,-3.63069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115987",2019-09-19 13:06:00,0,1047,0.555,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.5,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115988",2019-09-19 13:07:00,0,1047,1.346,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.6,-2.85768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115989",2019-09-19 13:08:00,0,1049,1.332,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.3,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115990",2019-09-19 13:09:00,0,1047,1.329,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115991",2019-09-19 13:10:00,0,1046,1.301,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.2,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115992",2019-09-19 13:11:00,0,1044,0.605,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.3,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115993",2019-09-19 13:12:00,0,1044,0.86,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.1,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115994",2019-09-19 13:13:00,0,1046,0.186,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.6,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115995",2019-09-19 13:14:00,0,1044,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.7,-4.15233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115996",2019-09-19 13:15:00,0,1050,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.3,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115997",2019-09-19 13:16:00,0,1052,0,22,22,22,22,30,27,27,0,0,21.5,22,21,22.5,23,22,22.5,17.5,-4.158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115998",2019-09-19 13:17:00,0,1052,0,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17.4,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"115999",2019-09-19 13:18:00,0,1046,0.039,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17.2,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116000",2019-09-19 13:19:00,0,1050,0.108,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17.5,-3.97152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116001",2019-09-19 13:20:00,0,1048,0.108,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17.7,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116002",2019-09-19 13:21:00,0,1044,0.087,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17.9,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116003",2019-09-19 13:22:00,0,1052,0,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,18,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116004",2019-09-19 13:23:00,0,1052,0.076,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,18.1,-3.88458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116005",2019-09-19 13:24:00,0,1053,0.106,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,18.3,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116006",2019-09-19 13:25:00,0,1057,0.074,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,19.1,-3.90474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116007",2019-09-19 13:26:00,0,1051,0.087,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,19.1,-3.87639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116008",2019-09-19 13:27:00,0,1059,0.108,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,18.8,-3.86253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116009",2019-09-19 13:28:00,0,1055,0.041,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17.6,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116010",2019-09-19 13:29:00,0,1056,0,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,17,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116011",2019-09-19 13:30:00,0,1057,0,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,16.8,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116012",2019-09-19 13:31:00,0,1054,2.099,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,16.7,-1.8144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116013",2019-09-19 13:32:00,0,1053,2.089,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,16.6,-1.8333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116014",2019-09-19 13:33:00,0,1058,2.058,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22,22.5,16.4,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116015",2019-09-19 13:34:00,0,1057,2.075,22,22,22,22,30,27,27,0,0,21.5,22,21.5,22.5,23,22.5,22.5,16.4,-1.66194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116016",2019-09-19 13:35:00,0,1056,2.075,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,16.7,-1.54098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116017",2019-09-19 13:36:00,0,1057,2.089,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116018",2019-09-19 13:37:00,0,1055,2.102,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,16.9,-1.55232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116019",2019-09-19 13:38:00,0,1058,2.079,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.1,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116020",2019-09-19 13:39:00,0,1056,2.088,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.2,-1.78605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116021",2019-09-19 13:40:00,0,1057,2.093,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116022",2019-09-19 13:41:00,0,1052,0.092,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.2,-3.91986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116023",2019-09-19 13:42:00,0,1051,2.109,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.7,-1.84212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116024",2019-09-19 13:43:00,0,1050,2.093,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.5,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116025",2019-09-19 13:44:00,0,1045,2.089,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.4,-1.83645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116026",2019-09-19 13:45:00,0,1050,2.072,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.2,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116027",2019-09-19 13:46:00,0,1047,2.098,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.4,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116028",2019-09-19 13:47:00,0,1054,2.104,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.3,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116029",2019-09-19 13:48:00,0,1053,0.094,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.6,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116030",2019-09-19 13:49:00,0,1045,0.097,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.2,-3.91167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116031",2019-09-19 13:50:00,0,1050,0.071,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.6,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116032",2019-09-19 13:51:00,0,1049,0.117,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.2,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116033",2019-09-19 13:52:00,0,1049,0.078,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.7,-3.92805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116034",2019-09-19 13:53:00,0,1050,0.097,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.4,-4.00932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116035",2019-09-19 13:54:00,0,1048,0.095,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.1,-3.97278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116036",2019-09-19 13:55:00,0,1046,0.115,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.1,-4.00302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116037",2019-09-19 13:56:00,0,1050,0.12,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.4,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116038",2019-09-19 13:57:00,0,1051,0.065,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.3,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116039",2019-09-19 13:58:00,0,1050,0.095,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.3,-3.66471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116040",2019-09-19 13:59:00,0,1045,0.095,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.5,-3.60234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116041",2019-09-19 14:00:00,0,1048,0.116,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.6,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116042",2019-09-19 14:01:00,0,1045,0.116,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.8,-3.97467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116043",2019-09-19 14:02:00,0,1048,0.062,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.1,-3.98412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116044",2019-09-19 14:03:00,0,1043,0.097,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.3,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116045",2019-09-19 14:04:00,0,1044,0.095,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.6,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116046",2019-09-19 14:05:00,0,1043,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.9,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116047",2019-09-19 14:06:00,0,1042,0.117,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.6,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116048",2019-09-19 14:07:00,0,1043,0.062,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.5,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116049",2019-09-19 14:08:00,0,1042,0.099,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.6,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116050",2019-09-19 14:09:00,0,1039,0.097,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.4,-3.86442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116051",2019-09-19 14:10:00,0,1039,0.118,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.4,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116052",2019-09-19 14:11:00,0,1035,0.122,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.4,-3.89214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116053",2019-09-19 14:12:00,0,1037,0.062,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.3,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116054",2019-09-19 14:13:00,0,1036,0.099,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.6,-3.90789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116055",2019-09-19 14:14:00,0,1036,0.099,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.4,-3.97908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116056",2019-09-19 14:15:00,0,1037,0.12,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.4,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116057",2019-09-19 14:16:00,0,1032,0.124,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.8,-4.04397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116058",2019-09-19 14:17:00,0,1029,0.064,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.8,-4.0383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116059",2019-09-19 14:18:00,0,1033,0.037,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,17.9,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116060",2019-09-19 14:19:00,0,1028,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.3,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116061",2019-09-19 14:20:00,0,1023,0,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116062",2019-09-19 14:21:00,0,1026,0.076,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.5,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116063",2019-09-19 14:22:00,0,1023,0.076,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.1,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116064",2019-09-19 14:23:00,0,1024,0.097,22,22,22,22,30,27,27,0,0,22,22,21.5,22.5,23,22.5,22.5,18.1,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116065",2019-09-19 14:24:00,0,1024,0.06,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.3,-3.90789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116066",2019-09-19 14:25:00,0,1026,0.119,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.6,-3.9816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116067",2019-09-19 14:26:00,0,1021,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.2,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116068",2019-09-19 14:27:00,0,1017,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.4,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116069",2019-09-19 14:28:00,0,1014,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.2,-3.96396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116070",2019-09-19 14:29:00,0,1003,0.117,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.8,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116071",2019-09-19 14:30:00,0,1012,0.064,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.7,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116072",2019-09-19 14:31:00,0,1012,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.7,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116073",2019-09-19 14:32:00,0,1010,0.039,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.8,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116074",2019-09-19 14:33:00,0,1007,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.5,-3.84993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116075",2019-09-19 14:34:00,0,1008,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.6,-3.83355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116076",2019-09-19 14:35:00,0,1004,2.059,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.9,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116077",2019-09-19 14:36:00,0,994,2.055,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.2,-1.81566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116078",2019-09-19 14:37:00,0,998,2.024,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.5,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116079",2019-09-19 14:38:00,0,999,2.035,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.9,-1.82196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116080",2019-09-19 14:39:00,0,996,2.04,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.9,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116081",2019-09-19 14:40:00,0,992,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.8,-3.87072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116082",2019-09-19 14:41:00,0,989,2.065,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.9,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116083",2019-09-19 14:42:00,0,991,2.026,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116084",2019-09-19 14:43:00,0,989,2.044,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.6,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116085",2019-09-19 14:44:00,0,989,2.039,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.6,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116086",2019-09-19 14:45:00,0,983,2.045,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116087",2019-09-19 14:46:00,0,985,2.043,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.1,-1.75266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116088",2019-09-19 14:47:00,0,983,2.035,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.8,-1.77786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116089",2019-09-19 14:48:00,0,979,0.1,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.6,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116090",2019-09-19 14:49:00,0,977,0.046,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.7,-3.79827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116091",2019-09-19 14:50:00,0,973,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.8,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116092",2019-09-19 14:51:00,0,972,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,17.7,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116093",2019-09-19 14:52:00,0,972,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116094",2019-09-19 14:53:00,0,967,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,22.5,18.5,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116095",2019-09-19 14:54:00,0,964,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.6,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116096",2019-09-19 14:55:00,0,962,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.3,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116097",2019-09-19 14:56:00,0,962,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.3,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116098",2019-09-19 14:57:00,0,960,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.5,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116099",2019-09-19 14:58:00,0,960,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.3,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116100",2019-09-19 14:59:00,0,950,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.2,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116101",2019-09-19 15:00:00,0,944,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.3,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116102",2019-09-19 15:01:00,0,944,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.4,-3.55194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116103",2019-09-19 15:02:00,0,935,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.5,-3.23064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116104",2019-09-19 15:03:00,0,946,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.3,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116105",2019-09-19 15:04:00,0,945,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.3,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116106",2019-09-19 15:05:00,0,942,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.4,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116107",2019-09-19 15:06:00,0,939,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,22.5,23,22.5,23,18.5,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116108",2019-09-19 15:07:00,0,933,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,23,23,22.5,23,18.2,-3.58848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116109",2019-09-19 15:08:00,0,931,0,22,22,22,22,30,27,27,0,0,22.5,22,21.5,23,23,22.5,23,17.8,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116110",2019-09-19 15:09:00,0,928,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.9,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116111",2019-09-19 15:10:00,0,925,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,18.3,-3.54249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116112",2019-09-19 15:11:00,0,921,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.8,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116113",2019-09-19 15:12:00,0,917,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.8,-3.50532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116114",2019-09-19 15:13:00,0,916,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.8,-3.51477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116115",2019-09-19 15:14:00,0,914,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.9,-3.50217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116116",2019-09-19 15:15:00,0,915,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.8,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
