"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"116117",2019-09-19 15:16:00,0,912,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.8,-3.51351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116118",2019-09-19 15:17:00,0,911,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.9,-3.48705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116119",2019-09-19 15:18:00,0,907,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.6,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116120",2019-09-19 15:19:00,0,904,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.8,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116121",2019-09-19 15:20:00,0,902,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.5,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116122",2019-09-19 15:21:00,0,899,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.6,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116123",2019-09-19 15:22:00,0,896,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,18,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116124",2019-09-19 15:23:00,0,894,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,18,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116125",2019-09-19 15:24:00,0,894,0,22,22,22,22,30,27,27,0,0,22.5,22,22,23,23,22.5,23,17.7,-3.0555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116126",2019-09-19 15:25:00,0,891,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.4,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116127",2019-09-19 15:26:00,0,891,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.6,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116128",2019-09-19 15:27:00,0,885,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.7,-3.33963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116129",2019-09-19 15:28:00,0,882,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116130",2019-09-19 15:29:00,0,879,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.8,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116131",2019-09-19 15:30:00,0,878,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.8,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116132",2019-09-19 15:31:00,0,877,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116133",2019-09-19 15:32:00,0,871,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.3,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116134",2019-09-19 15:33:00,0,866,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.8,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116135",2019-09-19 15:34:00,0,861,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.9,-3.22119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116136",2019-09-19 15:35:00,0,864,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116137",2019-09-19 15:36:00,0,862,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116138",2019-09-19 15:37:00,0,857,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.4,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116139",2019-09-19 15:38:00,0,851,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.3,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116140",2019-09-19 15:39:00,0,850,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116141",2019-09-19 15:40:00,0,850,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.9,-2.97675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116142",2019-09-19 15:41:00,0,847,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.3,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116143",2019-09-19 15:42:00,0,844,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.8,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116144",2019-09-19 15:43:00,0,840,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116145",2019-09-19 15:44:00,0,837,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116146",2019-09-19 15:45:00,0,833,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.9,-3.09582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116147",2019-09-19 15:46:00,0,831,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.8,-3.06621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116148",2019-09-19 15:47:00,0,825,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,17.9,-3.05298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116149",2019-09-19 15:48:00,0,823,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.2,-3.03345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116150",2019-09-19 15:49:00,0,819,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.2,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116151",2019-09-19 15:50:00,0,813,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.6,-2.98998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116152",2019-09-19 15:51:00,0,809,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.2,-2.96478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116153",2019-09-19 15:52:00,0,803,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,22.5,23,18.2,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116154",2019-09-19 15:53:00,0,803,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.1,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116155",2019-09-19 15:54:00,0,802,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.3,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116156",2019-09-19 15:55:00,0,796,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116157",2019-09-19 15:56:00,0,791,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.2,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116158",2019-09-19 15:57:00,0,792,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.5,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116159",2019-09-19 15:58:00,0,787,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.4,-2.72979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116160",2019-09-19 15:59:00,0,783,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.3,-2.88162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116161",2019-09-19 16:00:00,0,777,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.1,-2.38392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116162",2019-09-19 16:01:00,0,772,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.2,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116163",2019-09-19 16:02:00,0,767,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.8,-2.58741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116164",2019-09-19 16:03:00,0,762,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.2,-2.61072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116165",2019-09-19 16:04:00,0,764,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.4,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116166",2019-09-19 16:05:00,0,761,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.4,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116167",2019-09-19 16:06:00,0,755,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.3,-2.63907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116168",2019-09-19 16:07:00,0,752,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18.4,-2.58804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116169",2019-09-19 16:08:00,0,746,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.7,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116170",2019-09-19 16:09:00,0,745,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.7,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116171",2019-09-19 16:10:00,0,744,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.6,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116172",2019-09-19 16:11:00,0,738,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.5,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116173",2019-09-19 16:12:00,0,734,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.3,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116174",2019-09-19 16:13:00,0,734,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.4,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116175",2019-09-19 16:14:00,0,729,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.4,-2.53071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116176",2019-09-19 16:15:00,0,726,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.6,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116177",2019-09-19 16:16:00,0,721,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.8,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116178",2019-09-19 16:17:00,0,718,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.7,-2.47779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116179",2019-09-19 16:18:00,0,716,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.6,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116180",2019-09-19 16:19:00,0,709,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.6,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116181",2019-09-19 16:20:00,0,706,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.6,-2.0664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116182",2019-09-19 16:21:00,0,704,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.7,-2.03427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116183",2019-09-19 16:22:00,0,700,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,17.9,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116184",2019-09-19 16:23:00,0,697,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23,18,-2.17539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116185",2019-09-19 16:24:00,0,690,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,18.2,-2.3499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116186",2019-09-19 16:25:00,0,684,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,18.2,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116187",2019-09-19 16:26:00,0,679,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,18.2,-2.30643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116188",2019-09-19 16:27:00,0,674,0,22,22,22,22,30,27,27,0,0,23,22,22,23,23,23,23.5,18.3,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116189",2019-09-19 16:28:00,0,672,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,18.1,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116190",2019-09-19 16:29:00,0,670,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.8,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116191",2019-09-19 16:30:00,0,665,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.6,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116192",2019-09-19 16:31:00,0,660,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.8,-2.23524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116193",2019-09-19 16:32:00,0,658,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.4,-2.27997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116194",2019-09-19 16:33:00,0,655,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.5,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116195",2019-09-19 16:34:00,0,650,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.7,-2.1924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116196",2019-09-19 16:35:00,0,649,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.6,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116197",2019-09-19 16:36:00,0,643,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.7,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116198",2019-09-19 16:37:00,0,639,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.9,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116199",2019-09-19 16:38:00,0,632,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.8,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116200",2019-09-19 16:39:00,0,631,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.7,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116201",2019-09-19 16:40:00,0,627,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.8,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116202",2019-09-19 16:41:00,0,620,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.8,-2.0349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116203",2019-09-19 16:42:00,0,616,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,17.8,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116204",2019-09-19 16:43:00,0,610,0,22,22,22,22,30,27,27,0,0,23,22,22,23.5,23,23,23.5,18,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116205",2019-09-19 16:44:00,0,607,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,17.9,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116206",2019-09-19 16:45:00,0,606,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,17.9,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116207",2019-09-19 16:46:00,0,598,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,18.2,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116208",2019-09-19 16:47:00,0,596,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,18.3,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116209",2019-09-19 16:48:00,0,591,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,18,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116210",2019-09-19 16:49:00,0,588,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,17.7,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116211",2019-09-19 16:50:00,0,583,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,17.8,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116212",2019-09-19 16:51:00,0,580,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,17.8,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116213",2019-09-19 16:52:00,0,575,0,22,22,22,22,30,27,27,0,0,23,22,22.5,23.5,23,23,23.5,17.9,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116214",2019-09-19 16:53:00,0,574,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23,23.5,17.7,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116215",2019-09-19 16:54:00,0,569,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23,23.5,17.6,-1.54161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116216",2019-09-19 16:55:00,0,566,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23,23.5,17.7,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116217",2019-09-19 16:56:00,0,562,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.5,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116218",2019-09-19 16:57:00,0,560,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.7,-1.69785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116219",2019-09-19 16:58:00,0,555,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.9,-1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116220",2019-09-19 16:59:00,0,550,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.8,-1.64115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116221",2019-09-19 17:00:00,0,548,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,18,-1.60461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116222",2019-09-19 17:01:00,0,544,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.9,-1.57248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116223",2019-09-19 17:02:00,0,538,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.8,-1.52964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116224",2019-09-19 17:03:00,0,533,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.7,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116225",2019-09-19 17:04:00,0,531,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.6,-1.49562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116226",2019-09-19 17:05:00,0,527,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.5,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116227",2019-09-19 17:06:00,0,521,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.5,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116228",2019-09-19 17:07:00,0,515,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.2,-1.35135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116229",2019-09-19 17:08:00,0,514,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.2,-1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116230",2019-09-19 17:09:00,0,508,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.3,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116231",2019-09-19 17:10:00,0,505,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.3,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116232",2019-09-19 17:11:00,0,500,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.3,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116233",2019-09-19 17:12:00,0,496,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.4,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116234",2019-09-19 17:13:00,0,491,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.3,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116235",2019-09-19 17:14:00,0,484,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.2,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116236",2019-09-19 17:15:00,0,482,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17.3,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116237",2019-09-19 17:16:00,0,476,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116238",2019-09-19 17:17:00,0,473,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23.5,23,23.5,23.5,17,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116239",2019-09-19 17:18:00,0,468,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.1,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116240",2019-09-19 17:19:00,0,464,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.5,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116241",2019-09-19 17:20:00,0,458,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116242",2019-09-19 17:21:00,0,457,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116243",2019-09-19 17:22:00,0,452,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.3,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116244",2019-09-19 17:23:00,0,447,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.3,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116245",2019-09-19 17:24:00,0,442,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116246",2019-09-19 17:25:00,0,438,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.9,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116247",2019-09-19 17:26:00,0,433,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.5,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116248",2019-09-19 17:27:00,0,429,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.5,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116249",2019-09-19 17:28:00,0,425,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-1.03005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116250",2019-09-19 17:29:00,0,422,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116251",2019-09-19 17:30:00,0,418,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.5,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116252",2019-09-19 17:31:00,0,413,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116253",2019-09-19 17:32:00,0,408,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116254",2019-09-19 17:33:00,0,402,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.5,-0.92358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116255",2019-09-19 17:34:00,0,397,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23,23.5,24,17.6,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116256",2019-09-19 17:35:00,0,392,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,17.7,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116257",2019-09-19 17:36:00,0,386,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,17.9,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116258",2019-09-19 17:37:00,0,382,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,17.6,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116259",2019-09-19 17:38:00,0,380,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,17.4,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116260",2019-09-19 17:39:00,0,376,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,17.2,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116261",2019-09-19 17:40:00,0,308,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17.2,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116262",2019-09-19 17:41:00,0,312,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17.2,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116263",2019-09-19 17:42:00,0,358,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17.3,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116264",2019-09-19 17:43:00,0,353,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17.2,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116265",2019-09-19 17:44:00,0,349,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17.1,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116266",2019-09-19 17:45:00,0,345,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116267",2019-09-19 17:46:00,0,342,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,17,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116268",2019-09-19 17:47:00,0,337,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,16.9,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116269",2019-09-19 17:48:00,0,334,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.8,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116270",2019-09-19 17:49:00,0,319,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.8,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116271",2019-09-19 17:50:00,0,216,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.8,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116272",2019-09-19 17:51:00,0,97,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.8,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116273",2019-09-19 17:52:00,0,78,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.7,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116274",2019-09-19 17:53:00,0,70,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.7,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116275",2019-09-19 17:54:00,0,68,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.6,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116276",2019-09-19 17:55:00,0,69,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.6,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116277",2019-09-19 17:56:00,0,68,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.5,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116278",2019-09-19 17:57:00,0,68,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.5,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116279",2019-09-19 17:58:00,0,67,0,22,22,22,22,30,27,27,0,0,23.5,22.5,23,24,23.5,24,24,16.4,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116280",2019-09-19 17:59:00,0,66,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24,16.5,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116281",2019-09-19 18:00:00,0,66,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24,16.5,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116282",2019-09-19 18:01:00,0,65,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24,16.5,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116283",2019-09-19 18:02:00,0,65,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116284",2019-09-19 18:03:00,0,64,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,-0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116285",2019-09-19 18:04:00,0,66,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,-0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116286",2019-09-19 18:05:00,0,71,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116287",2019-09-19 18:06:00,0,71,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116288",2019-09-19 18:07:00,0,64,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116289",2019-09-19 18:08:00,0,63,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116290",2019-09-19 18:09:00,0,64,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116291",2019-09-19 18:10:00,0,62,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116292",2019-09-19 18:11:00,0,62,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.23625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116293",2019-09-19 18:12:00,0,62,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116294",2019-09-19 18:13:00,0,61,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116295",2019-09-19 18:14:00,0,96,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116296",2019-09-19 18:15:00,0,191,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116297",2019-09-19 18:16:00,0,216,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116298",2019-09-19 18:17:00,0,211,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116299",2019-09-19 18:18:00,0,152,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116300",2019-09-19 18:19:00,0,201,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116301",2019-09-19 18:20:00,0,182,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116302",2019-09-19 18:21:00,0,136,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116303",2019-09-19 18:22:00,0,93,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116304",2019-09-19 18:23:00,0,62,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116305",2019-09-19 18:24:00,0,56,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116306",2019-09-19 18:25:00,0,55,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116307",2019-09-19 18:26:00,0,54,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116308",2019-09-19 18:27:00,0,54,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,2.21634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116309",2019-09-19 18:28:00,0,54,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,2.29194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116310",2019-09-19 18:29:00,0,53,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,2.23524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116311",2019-09-19 18:30:00,0,52,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,2.23524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116312",2019-09-19 18:31:00,0,52,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116313",2019-09-19 18:32:00,0,52,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116314",2019-09-19 18:33:00,0,51,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.2,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116315",2019-09-19 18:34:00,0,50,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.2,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116316",2019-09-19 18:35:00,0,50,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.2,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116317",2019-09-19 18:36:00,0,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.1,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116318",2019-09-19 18:37:00,0,49,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.1,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116319",2019-09-19 18:38:00,0,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16.1,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116320",2019-09-19 18:39:00,0,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116321",2019-09-19 18:40:00,0,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116322",2019-09-19 18:41:00,0,47,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16,0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116323",2019-09-19 18:42:00,0,47,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116324",2019-09-19 18:43:00,0,46,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116325",2019-09-19 18:44:00,0,45,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,16,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116326",2019-09-19 18:45:00,0,46,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.9,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116327",2019-09-19 18:46:00,0,45,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116328",2019-09-19 18:47:00,0,44,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116329",2019-09-19 18:48:00,0,43,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116330",2019-09-19 18:49:00,0,43,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116331",2019-09-19 18:50:00,0,43,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116332",2019-09-19 18:51:00,0,41,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116333",2019-09-19 18:52:00,0,41,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116334",2019-09-19 18:53:00,0,40,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.7,0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116335",2019-09-19 18:54:00,0,40,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.6,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116336",2019-09-19 18:55:00,0,39,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.6,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116337",2019-09-19 18:56:00,0,38,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116338",2019-09-19 18:57:00,0,38,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116339",2019-09-19 18:58:00,0,37,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116340",2019-09-19 18:59:00,0,36,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116341",2019-09-19 19:00:00,0,36,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116342",2019-09-19 19:01:00,0,34,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116343",2019-09-19 19:02:00,0,34,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116344",2019-09-19 19:03:00,0,34,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116345",2019-09-19 19:04:00,0,32,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116346",2019-09-19 19:05:00,0,32,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24.5,24.5,15.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116347",2019-09-19 19:06:00,0,31,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116348",2019-09-19 19:07:00,0,31,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116349",2019-09-19 19:08:00,0,29,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116350",2019-09-19 19:09:00,0,31,0.393,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.3,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116351",2019-09-19 19:10:00,0,29,0.39,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.3,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116352",2019-09-19 19:11:00,0,29,0.385,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116353",2019-09-19 19:12:00,0,29,0.383,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.2,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116354",2019-09-19 19:13:00,0,26,0.381,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116355",2019-09-19 19:14:00,0,26,0.242,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.2,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116356",2019-09-19 19:15:00,0,24,0.242,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116357",2019-09-19 19:16:00,0,24,0.244,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116358",2019-09-19 19:17:00,0,24,0.242,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116359",2019-09-19 19:18:00,0,23,0.242,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116360",2019-09-19 19:19:00,0,28,0.242,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116361",2019-09-19 19:20:00,0,24,0.412,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116362",2019-09-19 19:21:00,0,22,0.382,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116363",2019-09-19 19:22:00,0,21,0.182,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116364",2019-09-19 19:23:00,0,20,0.179,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,15,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116365",2019-09-19 19:24:00,0,17,0.179,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.9,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116366",2019-09-19 19:25:00,0,17,0.179,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.9,0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116367",2019-09-19 19:26:00,0,17,0.179,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.8,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116368",2019-09-19 19:27:00,0,16,0.421,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.8,1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116369",2019-09-19 19:28:00,0,16,0.42,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.7,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116370",2019-09-19 19:29:00,0,16,0.422,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.7,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116371",2019-09-19 19:30:00,0,15,0.42,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.6,0.81585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116372",2019-09-19 19:31:00,0,15,0.493,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24.5,24.5,14.6,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116373",2019-09-19 19:32:00,0,13,0.545,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.6,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116374",2019-09-19 19:33:00,0,13,0.545,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.6,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116375",2019-09-19 19:34:00,0,13,0.54,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.5,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116376",2019-09-19 19:35:00,0,11,0.542,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.01808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116377",2019-09-19 19:36:00,0,12,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116378",2019-09-19 19:37:00,0,11,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116379",2019-09-19 19:38:00,0,10,0.538,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116380",2019-09-19 19:39:00,0,11,0.54,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116381",2019-09-19 19:40:00,0,10,0.545,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116382",2019-09-19 19:41:00,0,10,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116383",2019-09-19 19:42:00,0,10,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.3,1.01178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116384",2019-09-19 19:43:00,0,10,0.539,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116385",2019-09-19 19:44:00,0,10,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.4,1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116386",2019-09-19 19:45:00,0,10,0.543,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.3,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116387",2019-09-19 19:46:00,0,7,0.544,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.3,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116388",2019-09-19 19:47:00,0,6,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.3,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116389",2019-09-19 19:48:00,0,0,0.541,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.3,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116390",2019-09-19 19:49:00,0,0,0.542,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.2,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116391",2019-09-19 19:50:00,0,0,0.544,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.2,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116392",2019-09-19 19:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.1,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116393",2019-09-19 19:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116394",2019-09-19 19:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116395",2019-09-19 19:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.1,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116396",2019-09-19 19:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.1,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116397",2019-09-19 19:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116398",2019-09-19 19:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116399",2019-09-19 19:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116400",2019-09-19 19:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116401",2019-09-19 20:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,14,1.01745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116402",2019-09-19 20:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,23.5,24,24.5,13.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116403",2019-09-19 20:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,13.9,0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116404",2019-09-19 20:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,13.9,2.12562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116405",2019-09-19 20:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,13.9,2.12877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116406",2019-09-19 20:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,13.9,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116407",2019-09-19 20:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,13.9,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116408",2019-09-19 20:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,13.8,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116409",2019-09-19 20:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.8,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116410",2019-09-19 20:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.8,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116411",2019-09-19 20:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.8,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116412",2019-09-19 20:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.7,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116413",2019-09-19 20:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.8,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116414",2019-09-19 20:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.8,0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116415",2019-09-19 20:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116416",2019-09-19 20:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.7,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116417",2019-09-19 20:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116418",2019-09-19 20:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.6,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116419",2019-09-19 20:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.6,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116420",2019-09-19 20:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.6,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116421",2019-09-19 20:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.65835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116422",2019-09-19 20:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116423",2019-09-19 20:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.6,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116424",2019-09-19 20:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116425",2019-09-19 20:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116426",2019-09-19 20:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116427",2019-09-19 20:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116428",2019-09-19 20:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116429",2019-09-19 20:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116430",2019-09-19 20:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116431",2019-09-19 20:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116432",2019-09-19 20:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116433",2019-09-19 20:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,2.28564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116434",2019-09-19 20:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116435",2019-09-19 20:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.3,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116436",2019-09-19 20:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.3,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116437",2019-09-19 20:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116438",2019-09-19 20:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.3,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116439",2019-09-19 20:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.4,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116440",2019-09-19 20:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.3,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116441",2019-09-19 20:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116442",2019-09-19 20:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116443",2019-09-19 20:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.87255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116444",2019-09-19 20:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116445",2019-09-19 20:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
