"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"116446",2019-09-19 20:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116447",2019-09-19 20:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116448",2019-09-19 20:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.1,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116449",2019-09-19 20:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116450",2019-09-19 20:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116451",2019-09-19 20:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.1,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116452",2019-09-19 20:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.2,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116453",2019-09-19 20:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.1,0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116454",2019-09-19 20:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.1,0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116455",2019-09-19 20:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116456",2019-09-19 20:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116457",2019-09-19 20:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116458",2019-09-19 20:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13.1,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116459",2019-09-19 20:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116460",2019-09-19 20:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116461",2019-09-19 21:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116462",2019-09-19 21:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116463",2019-09-19 21:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.80892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116464",2019-09-19 21:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116465",2019-09-19 21:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116466",2019-09-19 21:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116467",2019-09-19 21:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.70875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116468",2019-09-19 21:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116469",2019-09-19 21:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116470",2019-09-19 21:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.75915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116471",2019-09-19 21:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,13,2.17917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116472",2019-09-19 21:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.75978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116473",2019-09-19 21:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,0.87885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116474",2019-09-19 21:13:00,0,0,0.821,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,1.64052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116475",2019-09-19 21:14:00,0,0,0.818,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.53342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116476",2019-09-19 21:15:00,0,0,0.822,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.9,1.54224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116477",2019-09-19 21:16:00,0,0,0.815,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.53657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116478",2019-09-19 21:17:00,0,0,0.811,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116479",2019-09-19 21:18:00,0,0,0.813,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.84842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116480",2019-09-19 21:19:00,0,0,0.808,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,1.88244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116481",2019-09-19 21:20:00,0,0,0.811,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.84779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116482",2019-09-19 21:21:00,0,0,0.811,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116483",2019-09-19 21:22:00,0,0,0.809,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116484",2019-09-19 21:23:00,0,0,0.581,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116485",2019-09-19 21:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116486",2019-09-19 21:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116487",2019-09-19 21:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116488",2019-09-19 21:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.8,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116489",2019-09-19 21:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,0.80325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116490",2019-09-19 21:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116491",2019-09-19 21:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116492",2019-09-19 21:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116493",2019-09-19 21:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23.5,24,24.5,12.6,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116494",2019-09-19 21:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,12.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116495",2019-09-19 21:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,12.6,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116496",2019-09-19 21:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,12.6,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116497",2019-09-19 21:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,24,24.5,12.6,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116498",2019-09-19 21:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116499",2019-09-19 21:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116500",2019-09-19 21:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116501",2019-09-19 21:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.5,0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116502",2019-09-19 21:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116503",2019-09-19 21:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116504",2019-09-19 21:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116505",2019-09-19 21:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116506",2019-09-19 21:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.5,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116507",2019-09-19 21:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116508",2019-09-19 21:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116509",2019-09-19 21:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.6,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116510",2019-09-19 21:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.5,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116511",2019-09-19 21:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24.5,12.4,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116512",2019-09-19 21:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.4,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116513",2019-09-19 21:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.4,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116514",2019-09-19 21:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.4,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116515",2019-09-19 21:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.3,0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116516",2019-09-19 21:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.3,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116517",2019-09-19 21:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.3,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116518",2019-09-19 21:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,23.5,23.5,24,12.6,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116519",2019-09-19 21:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.5,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116520",2019-09-19 21:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116521",2019-09-19 22:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116522",2019-09-19 22:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116523",2019-09-19 22:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116524",2019-09-19 22:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116525",2019-09-19 22:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116526",2019-09-19 22:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116527",2019-09-19 22:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.3,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116528",2019-09-19 22:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.3,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116529",2019-09-19 22:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116530",2019-09-19 22:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116531",2019-09-19 22:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.3,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116532",2019-09-19 22:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.3,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116533",2019-09-19 22:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116534",2019-09-19 22:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116535",2019-09-19 22:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116536",2019-09-19 22:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116537",2019-09-19 22:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116538",2019-09-19 22:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116539",2019-09-19 22:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116540",2019-09-19 22:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116541",2019-09-19 22:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116542",2019-09-19 22:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116543",2019-09-19 22:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116544",2019-09-19 22:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116545",2019-09-19 22:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116546",2019-09-19 22:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116547",2019-09-19 22:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116548",2019-09-19 22:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,1.11888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116549",2019-09-19 22:28:00,0.890746,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.2,1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116550",2019-09-19 22:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116551",2019-09-19 22:30:00,0.894773,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116552",2019-09-19 22:31:00,1.93005,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,1.25811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116553",2019-09-19 22:32:00,4.6189,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,1.25622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116554",2019-09-19 22:33:00,7.07356,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,23.5,23.5,23.5,24,12.1,1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116555",2019-09-19 22:34:00,3.49192,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,12,1.33434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116556",2019-09-19 22:35:00,1.48548,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,12,1.29024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116557",2019-09-19 22:36:00,1.2385,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,12,1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116558",2019-09-19 22:37:00,0.859647,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,12,1.26567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116559",2019-09-19 22:38:00,0.71426,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.27197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116560",2019-09-19 22:39:00,0.763528,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.25622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116561",2019-09-19 22:40:00,0.689632,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.26567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116562",2019-09-19 22:41:00,0.813928,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116563",2019-09-19 22:42:00,1.29893,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116564",2019-09-19 22:43:00,2.20519,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116565",2019-09-19 22:44:00,2.91949,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.8,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116566",2019-09-19 22:45:00,3.11255,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.8,1.06218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116567",2019-09-19 22:46:00,3.10443,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.8,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116568",2019-09-19 22:47:00,2.8055,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.36584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116569",2019-09-19 22:48:00,2.41646,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116570",2019-09-19 22:49:00,2.00257,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,12,1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116571",2019-09-19 22:50:00,1.67544,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23.5,23.5,24,11.9,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116572",2019-09-19 22:51:00,1.5245,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23,23.5,24,11.8,3.34341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116573",2019-09-19 22:52:00,1.77386,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23,23.5,24,11.8,3.33459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116574",2019-09-19 22:53:00,1.27532,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,24,23,23.5,24,11.9,3.31884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116575",2019-09-19 22:54:00,1.61354,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.9,3.35601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116576",2019-09-19 22:55:00,1.65344,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.8,1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116577",2019-09-19 22:56:00,1.93057,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.9,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116578",2019-09-19 22:57:00,2.11971,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.8,1.20393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116579",2019-09-19 22:58:00,2.28794,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.9,1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116580",2019-09-19 22:59:00,2.40498,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.7,1.20897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116581",2019-09-19 23:00:00,2.46169,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.6,1.21338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116582",2019-09-19 23:01:00,2.26072,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.6,1.24047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116583",2019-09-19 23:02:00,2.16468,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23.5,24,11.6,1.21464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116584",2019-09-19 23:03:00,1.99536,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.6,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116585",2019-09-19 23:04:00,1.8134,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.6,1.21275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116586",2019-09-19 23:05:00,1.83674,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.6,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116587",2019-09-19 23:06:00,1.54827,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.6,1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116588",2019-09-19 23:07:00,2.26583,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.6,1.21464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116589",2019-09-19 23:08:00,1.7124,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.7,1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116590",2019-09-19 23:09:00,1.77565,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,24,23,23,24,11.7,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116591",2019-09-19 23:10:00,1.69301,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,23.5,23,23,24,11.6,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116592",2019-09-19 23:11:00,1.78464,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22,23.5,23,23,24,11.6,1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116593",2019-09-19 23:12:00,2.01854,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,24,11.6,1.22787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116594",2019-09-19 23:13:00,1.98215,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,24,11.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116595",2019-09-19 23:14:00,0.113422,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,24,11.6,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116596",2019-09-19 23:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,24,11.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116597",2019-09-19 23:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116598",2019-09-19 23:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116599",2019-09-19 23:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116600",2019-09-19 23:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116601",2019-09-19 23:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.5,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116602",2019-09-19 23:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116603",2019-09-19 23:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.6,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116604",2019-09-19 23:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.5,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116605",2019-09-19 23:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116606",2019-09-19 23:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116607",2019-09-19 23:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116608",2019-09-19 23:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116609",2019-09-19 23:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.3,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116610",2019-09-19 23:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116611",2019-09-19 23:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116612",2019-09-19 23:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116613",2019-09-19 23:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116614",2019-09-19 23:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23.5,23,23,23.5,11.4,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116615",2019-09-19 23:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116616",2019-09-19 23:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116617",2019-09-19 23:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116618",2019-09-19 23:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116619",2019-09-19 23:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.3,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116620",2019-09-19 23:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116621",2019-09-19 23:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116622",2019-09-19 23:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116623",2019-09-19 23:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116624",2019-09-19 23:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116625",2019-09-19 23:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116626",2019-09-19 23:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116627",2019-09-19 23:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116628",2019-09-19 23:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.2,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116629",2019-09-19 23:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116630",2019-09-19 23:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116631",2019-09-19 23:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116632",2019-09-19 23:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116633",2019-09-19 23:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116634",2019-09-19 23:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116635",2019-09-19 23:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116636",2019-09-19 23:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116637",2019-09-19 23:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,10.9,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116638",2019-09-19 23:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116639",2019-09-19 23:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116640",2019-09-19 23:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116641",2019-09-20 00:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,11,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116642",2019-09-20 00:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,10.9,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116643",2019-09-20 00:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22,23.5,23,23,23.5,10.8,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116644",2019-09-20 00:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116645",2019-09-20 00:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116646",2019-09-20 00:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116647",2019-09-20 00:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.7,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116648",2019-09-20 00:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116649",2019-09-20 00:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116650",2019-09-20 00:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116651",2019-09-20 00:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116652",2019-09-20 00:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116653",2019-09-20 00:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116654",2019-09-20 00:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11.2,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116655",2019-09-20 00:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116656",2019-09-20 00:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116657",2019-09-20 00:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11.1,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116658",2019-09-20 00:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116659",2019-09-20 00:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116660",2019-09-20 00:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116661",2019-09-20 00:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116662",2019-09-20 00:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116663",2019-09-20 00:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116664",2019-09-20 00:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116665",2019-09-20 00:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116666",2019-09-20 00:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116667",2019-09-20 00:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116668",2019-09-20 00:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.7,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116669",2019-09-20 00:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.85428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116670",2019-09-20 00:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116671",2019-09-20 00:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116672",2019-09-20 00:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116673",2019-09-20 00:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,11,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116674",2019-09-20 00:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116675",2019-09-20 00:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116676",2019-09-20 00:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,23,23.5,10.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116677",2019-09-20 00:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.9,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116678",2019-09-20 00:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.8,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116679",2019-09-20 00:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.7,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116680",2019-09-20 00:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.8,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116681",2019-09-20 00:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.8,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116682",2019-09-20 00:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.9,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116683",2019-09-20 00:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116684",2019-09-20 00:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.6,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116685",2019-09-20 00:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23.5,10.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116686",2019-09-20 00:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116687",2019-09-20 00:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116688",2019-09-20 00:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116689",2019-09-20 00:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116690",2019-09-20 00:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116691",2019-09-20 00:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116692",2019-09-20 00:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116693",2019-09-20 00:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116694",2019-09-20 00:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116695",2019-09-20 00:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116696",2019-09-20 00:55:00,0,0,0.105,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116697",2019-09-20 00:56:00,0,0,0.108,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116698",2019-09-20 00:57:00,0,0,0.062,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116699",2019-09-20 00:58:00,0,0,0.089,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116700",2019-09-20 00:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116701",2019-09-20 01:00:00,0,0,0.105,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,2.12247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116702",2019-09-20 01:01:00,0,0,0.109,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116703",2019-09-20 01:02:00,0,0,0.062,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116704",2019-09-20 01:03:00,0,0,0.091,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116705",2019-09-20 01:04:00,0,0,0.107,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116706",2019-09-20 01:05:00,0,0,0.037,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.7,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116707",2019-09-20 01:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116708",2019-09-20 01:07:00,0,0,0.1,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116709",2019-09-20 01:08:00,0,0,2.06,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,2.73357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116710",2019-09-20 01:09:00,0,0,2.035,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,2.55024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116711",2019-09-20 01:10:00,0,0,2.064,22,22,22,22,30,27,27,0,6.235625,24,22,21.5,23.5,23,22.5,23,10.7,2.60001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116712",2019-09-20 01:11:00,0,0,2.06,22,22,22,22,30,27,27,0,7.02583333333333,24,22,21.5,23.5,23,22.5,23,10.7,2.73294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116713",2019-09-20 01:12:00,0,0,2.074,22,22,22,22,30,27,27,0,6.95466666666667,24,22,21.5,23.5,23,22.5,23,10.6,2.72034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116714",2019-09-20 01:13:00,0,0,2.071,22,22,22,22,30,27,27,0,6.96852459016393,24,22,21.5,23.5,23,22.5,23,10.6,2.70837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116715",2019-09-20 01:14:00,0,0,2.057,22,22,22,22,30,27,27,0,5.64716666666667,24,22,21.5,23.5,23,22.5,23,10.6,2.68884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116716",2019-09-20 01:15:00,0,0,2.08,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,2.67498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116717",2019-09-20 01:16:00,0,0,2.073,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,2.62647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116718",2019-09-20 01:17:00,0,0,2.092,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.5,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116719",2019-09-20 01:18:00,0,0,2.111,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.6,2.64537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116720",2019-09-20 01:19:00,0,0,2.07,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.5,2.60757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116721",2019-09-20 01:20:00,0,0,2.086,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.4,2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116722",2019-09-20 01:21:00,0,0,2.087,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.4,2.63214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116723",2019-09-20 01:22:00,0,0,2.104,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.4,2.94714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116724",2019-09-20 01:23:00,0,0,2.105,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.4,2.94714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116725",2019-09-20 01:24:00,0,0,2.067,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116726",2019-09-20 01:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116727",2019-09-20 01:26:00,0,0,0.097,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116728",2019-09-20 01:27:00,0,0,0.115,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116729",2019-09-20 01:28:00,0,0,0.118,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116730",2019-09-20 01:29:00,0,0,0.062,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116731",2019-09-20 01:30:00,0,0,0.097,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116732",2019-09-20 01:31:00,0,0,0.095,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.2,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116733",2019-09-20 01:32:00,0,0,0.115,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116734",2019-09-20 01:33:00,0,0,0.118,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116735",2019-09-20 01:34:00,0,0,0.074,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116736",2019-09-20 01:35:00,0,0,0.097,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116737",2019-09-20 01:36:00,0,0,0.097,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116738",2019-09-20 01:37:00,0,0,0.118,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116739",2019-09-20 01:38:00,0,0,0.118,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116740",2019-09-20 01:39:00,0,0,0.094,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116741",2019-09-20 01:40:00,0,0,0.095,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116742",2019-09-20 01:41:00,0,0,0.046,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116743",2019-09-20 01:42:00,0,0,0.117,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10.1,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116744",2019-09-20 01:43:00,0,0,0.115,22,22,22,22,30,27,27,0,0,24,22,21.5,23.5,23,22.5,23,10,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116745",2019-09-20 01:44:00,0,0,0.095,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,10.1,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116746",2019-09-20 01:45:00,0,0,0.097,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,10.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116747",2019-09-20 01:46:00,0,0,0.101,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,10.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116748",2019-09-20 01:47:00,0,0,0.117,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,10.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116749",2019-09-20 01:48:00,0,0,0.08,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,10.1,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116750",2019-09-20 01:49:00,0,0,0.096,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,10,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116751",2019-09-20 01:50:00,0,0,0.097,22,22,22,22,30,27,27,0,0,24,21.5,21.5,23.5,23,22.5,23,9.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116752",2019-09-20 01:51:00,0,0,0.117,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,10,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116753",2019-09-20 01:52:00,0,0,0.12,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116754",2019-09-20 01:53:00,0,0,0.067,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,10,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116755",2019-09-20 01:54:00,0,0,0.099,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116756",2019-09-20 01:55:00,0,0,0.039,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116757",2019-09-20 01:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116758",2019-09-20 01:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116759",2019-09-20 01:58:00,0,0,0.057,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116760",2019-09-20 01:59:00,0,0,0.11,22,22,22,22,30,27,27,0,0,24,21.5,21,23.5,23,22.5,23,9.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116761",2019-09-20 02:00:00,0,0,0.098,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,10,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116762",2019-09-20 02:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,10,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116763",2019-09-20 02:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,10,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116764",2019-09-20 02:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,10,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116765",2019-09-20 02:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,10,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116766",2019-09-20 02:05:00,0,0,2.081,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,9.9,2.51307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116767",2019-09-20 02:06:00,0,0,2.076,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,9.9,2.51181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116768",2019-09-20 02:07:00,0,0,2.04,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,9.9,2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116769",2019-09-20 02:08:00,0,0,0.096,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116770",2019-09-20 02:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22.5,23,9.9,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116771",2019-09-20 02:10:00,0,0,0.119,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116772",2019-09-20 02:11:00,0,0,2.085,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.9,2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116773",2019-09-20 02:12:00,0,0,2.042,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.8,2.46834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
