"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"116774",2019-09-20 02:13:00,0,0,2.064,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.8,2.48724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116775",2019-09-20 02:14:00,0,0,2.074,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.8,2.48787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116776",2019-09-20 02:15:00,0,0,2.08,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.7,2.52504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116777",2019-09-20 02:16:00,0,0,2.076,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.8,2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116778",2019-09-20 02:17:00,0,0,0.064,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116779",2019-09-20 02:18:00,0,0,0.048,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.8,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116780",2019-09-20 02:19:00,0,0,0.046,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.9,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116781",2019-09-20 02:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.5,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116782",2019-09-20 02:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116783",2019-09-20 02:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116784",2019-09-20 02:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116785",2019-09-20 02:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116786",2019-09-20 02:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.2,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116787",2019-09-20 02:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116788",2019-09-20 02:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116789",2019-09-20 02:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.2,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116790",2019-09-20 02:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.2,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116791",2019-09-20 02:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116792",2019-09-20 02:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,23,9.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116793",2019-09-20 02:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116794",2019-09-20 02:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116795",2019-09-20 02:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116796",2019-09-20 02:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116797",2019-09-20 02:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116798",2019-09-20 02:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116799",2019-09-20 02:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116800",2019-09-20 02:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116801",2019-09-20 02:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116802",2019-09-20 02:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116803",2019-09-20 02:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116804",2019-09-20 02:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116805",2019-09-20 02:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116806",2019-09-20 02:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116807",2019-09-20 02:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116808",2019-09-20 02:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116809",2019-09-20 02:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116810",2019-09-20 02:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.2,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116811",2019-09-20 02:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116812",2019-09-20 02:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116813",2019-09-20 02:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23.5,23,22,22.5,9,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116814",2019-09-20 02:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116815",2019-09-20 02:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116816",2019-09-20 02:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116817",2019-09-20 02:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116818",2019-09-20 02:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116819",2019-09-20 02:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116820",2019-09-20 02:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116821",2019-09-20 03:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116822",2019-09-20 03:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116823",2019-09-20 03:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116824",2019-09-20 03:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116825",2019-09-20 03:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116826",2019-09-20 03:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116827",2019-09-20 03:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116828",2019-09-20 03:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.9,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116829",2019-09-20 03:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116830",2019-09-20 03:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116831",2019-09-20 03:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116832",2019-09-20 03:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116833",2019-09-20 03:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116834",2019-09-20 03:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116835",2019-09-20 03:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116836",2019-09-20 03:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116837",2019-09-20 03:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,23,23,22,22.5,8.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116838",2019-09-20 03:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,23,22,22.5,8.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116839",2019-09-20 03:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,23,22,22.5,8.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116840",2019-09-20 03:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,23,22,22.5,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116841",2019-09-20 03:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,23,22,22.5,8.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116842",2019-09-20 03:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,23,22,22.5,8.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116843",2019-09-20 03:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,23,22,22.5,8.8,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116844",2019-09-20 03:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116845",2019-09-20 03:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116846",2019-09-20 03:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116847",2019-09-20 03:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116848",2019-09-20 03:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116849",2019-09-20 03:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116850",2019-09-20 03:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116851",2019-09-20 03:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116852",2019-09-20 03:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116853",2019-09-20 03:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116854",2019-09-20 03:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116855",2019-09-20 03:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116856",2019-09-20 03:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116857",2019-09-20 03:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116858",2019-09-20 03:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116859",2019-09-20 03:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116860",2019-09-20 03:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116861",2019-09-20 03:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116862",2019-09-20 03:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116863",2019-09-20 03:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116864",2019-09-20 03:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116865",2019-09-20 03:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116866",2019-09-20 03:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116867",2019-09-20 03:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116868",2019-09-20 03:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116869",2019-09-20 03:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.9,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116870",2019-09-20 03:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116871",2019-09-20 03:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116872",2019-09-20 03:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116873",2019-09-20 03:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116874",2019-09-20 03:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116875",2019-09-20 03:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116876",2019-09-20 03:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116877",2019-09-20 03:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116878",2019-09-20 03:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116879",2019-09-20 03:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116880",2019-09-20 03:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116881",2019-09-20 04:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116882",2019-09-20 04:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116883",2019-09-20 04:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116884",2019-09-20 04:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116885",2019-09-20 04:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116886",2019-09-20 04:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116887",2019-09-20 04:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116888",2019-09-20 04:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116889",2019-09-20 04:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116890",2019-09-20 04:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116891",2019-09-20 04:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,22,22.5,8.6,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116892",2019-09-20 04:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23.5,21.5,20.5,23,22.5,21.5,22.5,8.6,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116893",2019-09-20 04:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.7,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116894",2019-09-20 04:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116895",2019-09-20 04:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116896",2019-09-20 04:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116897",2019-09-20 04:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116898",2019-09-20 04:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.7,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116899",2019-09-20 04:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116900",2019-09-20 04:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22.5,8.8,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116901",2019-09-20 04:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116902",2019-09-20 04:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116903",2019-09-20 04:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116904",2019-09-20 04:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116905",2019-09-20 04:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116906",2019-09-20 04:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116907",2019-09-20 04:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116908",2019-09-20 04:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116909",2019-09-20 04:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116910",2019-09-20 04:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.2,0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116911",2019-09-20 04:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116912",2019-09-20 04:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.2,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116913",2019-09-20 04:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116914",2019-09-20 04:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116915",2019-09-20 04:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116916",2019-09-20 04:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116917",2019-09-20 04:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116918",2019-09-20 04:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116919",2019-09-20 04:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116920",2019-09-20 04:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116921",2019-09-20 04:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116922",2019-09-20 04:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116923",2019-09-20 04:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116924",2019-09-20 04:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116925",2019-09-20 04:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116926",2019-09-20 04:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116927",2019-09-20 04:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116928",2019-09-20 04:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116929",2019-09-20 04:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116930",2019-09-20 04:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,7.9,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116931",2019-09-20 04:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116932",2019-09-20 04:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20.5,23,22.5,21.5,22,8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116933",2019-09-20 04:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,8,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116934",2019-09-20 04:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116935",2019-09-20 04:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116936",2019-09-20 04:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116937",2019-09-20 04:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116938",2019-09-20 04:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116939",2019-09-20 04:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116940",2019-09-20 04:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116941",2019-09-20 05:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116942",2019-09-20 05:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116943",2019-09-20 05:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116944",2019-09-20 05:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116945",2019-09-20 05:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116946",2019-09-20 05:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116947",2019-09-20 05:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116948",2019-09-20 05:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116949",2019-09-20 05:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116950",2019-09-20 05:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.8,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116951",2019-09-20 05:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.8,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116952",2019-09-20 05:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.7,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116953",2019-09-20 05:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116954",2019-09-20 05:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.7,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116955",2019-09-20 05:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.7,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116956",2019-09-20 05:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116957",2019-09-20 05:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116958",2019-09-20 05:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116959",2019-09-20 05:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116960",2019-09-20 05:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.5,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116961",2019-09-20 05:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116962",2019-09-20 05:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.5,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116963",2019-09-20 05:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116964",2019-09-20 05:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116965",2019-09-20 05:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116966",2019-09-20 05:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116967",2019-09-20 05:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116968",2019-09-20 05:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116969",2019-09-20 05:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116970",2019-09-20 05:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116971",2019-09-20 05:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116972",2019-09-20 05:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116973",2019-09-20 05:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116974",2019-09-20 05:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116975",2019-09-20 05:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116976",2019-09-20 05:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116977",2019-09-20 05:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116978",2019-09-20 05:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.1,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116979",2019-09-20 05:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116980",2019-09-20 05:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116981",2019-09-20 05:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116982",2019-09-20 05:41:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116983",2019-09-20 05:42:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116984",2019-09-20 05:43:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116985",2019-09-20 05:44:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116986",2019-09-20 05:45:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116987",2019-09-20 05:46:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116988",2019-09-20 05:47:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116989",2019-09-20 05:48:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116990",2019-09-20 05:49:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116991",2019-09-20 05:50:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.4,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116992",2019-09-20 05:51:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.5,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116993",2019-09-20 05:52:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116994",2019-09-20 05:53:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116995",2019-09-20 05:54:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116996",2019-09-20 05:55:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116997",2019-09-20 05:56:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116998",2019-09-20 05:57:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21.5,22,7.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"116999",2019-09-20 05:58:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21.5,20,23,22.5,21,22,7.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117000",2019-09-20 05:59:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,23,22.5,21,22,7.3,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117001",2019-09-20 06:00:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,23,22.5,21,22,7.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117002",2019-09-20 06:01:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,23,22.5,21,22,7.3,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117003",2019-09-20 06:02:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,23,22.5,21,22,7.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117004",2019-09-20 06:03:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,23,22.5,21,22,7.4,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117005",2019-09-20 06:04:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,23,22.5,21,22,7.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117006",2019-09-20 06:05:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,22.5,22.5,21,22,7.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117007",2019-09-20 06:06:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,22.5,22.5,21,22,7.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117008",2019-09-20 06:07:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,22.5,22.5,21,21.5,7.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117009",2019-09-20 06:08:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,20,22.5,22.5,21,21.5,7.6,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117010",2019-09-20 06:09:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.6,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117011",2019-09-20 06:10:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.6,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117012",2019-09-20 06:11:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117013",2019-09-20 06:12:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117014",2019-09-20 06:13:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117015",2019-09-20 06:14:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117016",2019-09-20 06:15:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117017",2019-09-20 06:16:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117018",2019-09-20 06:17:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117019",2019-09-20 06:18:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117020",2019-09-20 06:19:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117021",2019-09-20 06:20:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117022",2019-09-20 06:21:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117023",2019-09-20 06:22:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117024",2019-09-20 06:23:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117025",2019-09-20 06:24:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.6,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117026",2019-09-20 06:25:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117027",2019-09-20 06:26:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117028",2019-09-20 06:27:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117029",2019-09-20 06:28:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117030",2019-09-20 06:29:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117031",2019-09-20 06:30:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.3,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117032",2019-09-20 06:31:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117033",2019-09-20 06:32:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117034",2019-09-20 06:33:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117035",2019-09-20 06:34:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117036",2019-09-20 06:35:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117037",2019-09-20 06:36:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117038",2019-09-20 06:37:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.6,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117039",2019-09-20 06:38:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117040",2019-09-20 06:39:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117041",2019-09-20 06:40:00,0,0,0,22,22,22,22,30,27,27,0,0,23,21,19.5,22.5,22.5,21,21.5,7.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117042",2019-09-20 06:41:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117043",2019-09-20 06:42:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117044",2019-09-20 06:43:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.5,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117045",2019-09-20 06:44:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117046",2019-09-20 06:45:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.5,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117047",2019-09-20 06:46:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117048",2019-09-20 06:47:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.6,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117049",2019-09-20 06:48:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22.5,21,21.5,7.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117050",2019-09-20 06:49:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117051",2019-09-20 06:50:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117052",2019-09-20 06:51:00,0,0,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117053",2019-09-20 06:52:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117054",2019-09-20 06:53:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117055",2019-09-20 06:54:00,0,8,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117056",2019-09-20 06:55:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117057",2019-09-20 06:56:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117058",2019-09-20 06:57:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117059",2019-09-20 06:58:00,0,8,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117060",2019-09-20 06:59:00,0,7,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.1,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117061",2019-09-20 07:00:00,0,8,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117062",2019-09-20 07:01:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117063",2019-09-20 07:02:00,0,10,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117064",2019-09-20 07:03:00,0,9,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117065",2019-09-20 07:04:00,0,11,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117066",2019-09-20 07:05:00,0,12,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117067",2019-09-20 07:06:00,0,12,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.1,1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117068",2019-09-20 07:07:00,0,14,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.1,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117069",2019-09-20 07:08:00,0,14,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117070",2019-09-20 07:09:00,0,15,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117071",2019-09-20 07:10:00,0,15,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117072",2019-09-20 07:11:00,0,16,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117073",2019-09-20 07:12:00,0,16,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.9,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117074",2019-09-20 07:13:00,0,16,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117075",2019-09-20 07:14:00,0,16,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117076",2019-09-20 07:15:00,0,18,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117077",2019-09-20 07:16:00,0,18,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117078",2019-09-20 07:17:00,0,18,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117079",2019-09-20 07:18:00,0,20,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117080",2019-09-20 07:19:00,0,20,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117081",2019-09-20 07:20:00,0,21,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117082",2019-09-20 07:21:00,0,24,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117083",2019-09-20 07:22:00,0,24,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117084",2019-09-20 07:23:00,0,25,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117085",2019-09-20 07:24:00,0,28,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117086",2019-09-20 07:25:00,0,28,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117087",2019-09-20 07:26:00,0,29,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117088",2019-09-20 07:27:00,0,31,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.8,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117089",2019-09-20 07:28:00,0,34,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117090",2019-09-20 07:29:00,0,34,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,6.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117091",2019-09-20 07:30:00,0,35,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117092",2019-09-20 07:31:00,0,36,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7,1.80054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117093",2019-09-20 07:32:00,0,37,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.1,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117094",2019-09-20 07:33:00,0,39,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117095",2019-09-20 07:34:00,0,43,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117096",2019-09-20 07:35:00,0,45,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117097",2019-09-20 07:36:00,0,48,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117098",2019-09-20 07:37:00,0,49,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117099",2019-09-20 07:38:00,0,52,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117100",2019-09-20 07:39:00,0,53,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117101",2019-09-20 07:40:00,0,54,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.7,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117102",2019-09-20 07:41:00,0,55,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117103",2019-09-20 07:42:00,0,57,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117104",2019-09-20 07:43:00,0,59,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117105",2019-09-20 07:44:00,0,60,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117106",2019-09-20 07:45:00,0,63,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117107",2019-09-20 07:46:00,0,64,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
