"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"117108",2019-09-20 07:47:00,0,66,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.3,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117109",2019-09-20 07:48:00,0,68,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.3,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117110",2019-09-20 07:49:00,0,69,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.4,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117111",2019-09-20 07:50:00,0,71,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.5,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117112",2019-09-20 07:51:00,0,73,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.5,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117113",2019-09-20 07:52:00,0,76,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.6,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117114",2019-09-20 07:53:00,0,80,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.7,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117115",2019-09-20 07:54:00,0,89,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.8,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117116",2019-09-20 07:55:00,0,92,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,8.9,0.15435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117117",2019-09-20 07:56:00,0,94,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,9,0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117118",2019-09-20 07:57:00,0,96,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.1,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117119",2019-09-20 07:58:00,0,99,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.1,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117120",2019-09-20 07:59:00,0,102,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.2,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117121",2019-09-20 08:00:00,0,103,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.3,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117122",2019-09-20 08:01:00,0,110,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.4,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117123",2019-09-20 08:02:00,0,112,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.6,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117124",2019-09-20 08:03:00,0,111,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,21,21.5,9.7,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117125",2019-09-20 08:04:00,0,115,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,20.5,21.5,9.8,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117126",2019-09-20 08:05:00,0,120,0,22,22,22,22,30,27,27,0,0,22.5,21,19,22.5,22,20.5,21.5,10,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117127",2019-09-20 08:06:00,0,126,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.2,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117128",2019-09-20 08:07:00,0,128,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.3,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117129",2019-09-20 08:08:00,0,128,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.4,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117130",2019-09-20 08:09:00,0,129,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.4,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117131",2019-09-20 08:10:00,0,134,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.5,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117132",2019-09-20 08:11:00,0,138,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117133",2019-09-20 08:12:00,0,140,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,20.5,21.5,10.5,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117134",2019-09-20 08:13:00,0,143,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117135",2019-09-20 08:14:00,0,144,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117136",2019-09-20 08:15:00,0,149,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117137",2019-09-20 08:16:00,0,151,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117138",2019-09-20 08:17:00,0,157,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117139",2019-09-20 08:18:00,0,160,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117140",2019-09-20 08:19:00,0,164,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117141",2019-09-20 08:20:00,0,169,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.9,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117142",2019-09-20 08:21:00,0,173,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.9,-0.00315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117143",2019-09-20 08:22:00,0,176,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117144",2019-09-20 08:23:00,0,171,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117145",2019-09-20 08:24:00,0,176,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117146",2019-09-20 08:25:00,0,178,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117147",2019-09-20 08:26:00,0,183,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117148",2019-09-20 08:27:00,0,184,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.7,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117149",2019-09-20 08:28:00,0,191,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.7,-0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117150",2019-09-20 08:29:00,0,193,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.8,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117151",2019-09-20 08:30:00,0,198,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,10.9,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117152",2019-09-20 08:31:00,0,201,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.1,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117153",2019-09-20 08:32:00,0,202,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.3,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117154",2019-09-20 08:33:00,0,207,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.7,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117155",2019-09-20 08:34:00,0,212,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.8,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117156",2019-09-20 08:35:00,0,217,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.8,-0.24822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117157",2019-09-20 08:36:00,0,221,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.7,-0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117158",2019-09-20 08:37:00,0,221,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.7,1.17558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117159",2019-09-20 08:38:00,0,225,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.7,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117160",2019-09-20 08:39:00,0,228,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.8,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117161",2019-09-20 08:40:00,0,234,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22.5,22,21,21.5,11.9,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117162",2019-09-20 08:41:00,0,235,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117163",2019-09-20 08:42:00,0,234,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117164",2019-09-20 08:43:00,0,237,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,12,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117165",2019-09-20 08:44:00,0,247,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,12,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117166",2019-09-20 08:45:00,0,244,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,12,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117167",2019-09-20 08:46:00,0,248,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,12,-0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117168",2019-09-20 08:47:00,0,256,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117169",2019-09-20 08:48:00,0,259,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117170",2019-09-20 08:49:00,0,265,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117171",2019-09-20 08:50:00,0,275,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117172",2019-09-20 08:51:00,0,280,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.9,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117173",2019-09-20 08:52:00,0,273,0,22,22,22,22,30,27,27,0,0,22.5,21,19.5,22,22,21,21.5,11.8,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117174",2019-09-20 08:53:00,0,280,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.8,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117175",2019-09-20 08:54:00,0,295,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.8,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117176",2019-09-20 08:55:00,0,300,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.7,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117177",2019-09-20 08:56:00,0,305,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.7,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117178",2019-09-20 08:57:00,0,308,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.7,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117179",2019-09-20 08:58:00,0,311,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.7,-0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117180",2019-09-20 08:59:00,0,316,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12,-0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117181",2019-09-20 09:00:00,0,321,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.3,-0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117182",2019-09-20 09:01:00,0,321,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.3,-0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117183",2019-09-20 09:02:00,0,328,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.7,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117184",2019-09-20 09:03:00,0,332,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.8,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117185",2019-09-20 09:04:00,0,323,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.7,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117186",2019-09-20 09:05:00,0,330,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.5,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117187",2019-09-20 09:06:00,0,329,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.5,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117188",2019-09-20 09:07:00,0,331,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.5,-0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117189",2019-09-20 09:08:00,0,337,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.3,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117190",2019-09-20 09:09:00,0,340,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.3,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117191",2019-09-20 09:10:00,0,335,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.3,-0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117192",2019-09-20 09:11:00,0,327,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.4,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117193",2019-09-20 09:12:00,0,334,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.3,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117194",2019-09-20 09:13:00,0,335,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117195",2019-09-20 09:14:00,0,337,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.9,-0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117196",2019-09-20 09:15:00,0,355,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.8,-0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117197",2019-09-20 09:16:00,0,366,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.4,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117198",2019-09-20 09:17:00,0,370,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.5,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117199",2019-09-20 09:18:00,0,337,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.2,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117200",2019-09-20 09:19:00,0,362,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.2,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117201",2019-09-20 09:20:00,0,390,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.2,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117202",2019-09-20 09:21:00,0,397,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.2,-1.16865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117203",2019-09-20 09:22:00,0,399,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,10.9,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117204",2019-09-20 09:23:00,0,401,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117205",2019-09-20 09:24:00,0,410,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.2,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117206",2019-09-20 09:25:00,0,416,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.5,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117207",2019-09-20 09:26:00,0,418,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,11.9,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117208",2019-09-20 09:27:00,0,416,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,12.5,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117209",2019-09-20 09:28:00,0,424,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,13.1,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117210",2019-09-20 09:29:00,0,429,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,13.7,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117211",2019-09-20 09:30:00,0,433,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,14.2,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117212",2019-09-20 09:31:00,0,435,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,14.1,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117213",2019-09-20 09:32:00,0,442,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22,22,21,21.5,14.5,-1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117214",2019-09-20 09:33:00,0,449,0,22,22,22,22,30,27,27,0,0,22,21,20,22,22,21,21.5,14.6,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117215",2019-09-20 09:34:00,0,454,0,22,22,22,22,30,27,27,0,0,22,21,20,22,22,21,21.5,14.8,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117216",2019-09-20 09:35:00,0,457,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.3,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117217",2019-09-20 09:36:00,0,461,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,15.1,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117218",2019-09-20 09:37:00,0,462,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.6,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117219",2019-09-20 09:38:00,0,462,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.3,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117220",2019-09-20 09:39:00,0,462,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.1,-1.45782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117221",2019-09-20 09:40:00,0,469,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.3,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117222",2019-09-20 09:41:00,0,481,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.8,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117223",2019-09-20 09:42:00,0,487,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.6,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117224",2019-09-20 09:43:00,0,495,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,13.5,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117225",2019-09-20 09:44:00,0,500,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,13.4,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117226",2019-09-20 09:45:00,0,504,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.2,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117227",2019-09-20 09:46:00,0,502,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.3,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117228",2019-09-20 09:47:00,0,512,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.2,-1.36332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117229",2019-09-20 09:48:00,0,514,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,14.3,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117230",2019-09-20 09:49:00,0,512,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,13.9,-1.12518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117231",2019-09-20 09:50:00,0,523,0,22,22,22,22,30,27,27,0,0,22,21,20,22.5,22,21,21.5,13.7,-0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117232",2019-09-20 09:51:00,0.919874,525,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.8,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117233",2019-09-20 09:52:00,0,530,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.5,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117234",2019-09-20 09:53:00,1.35353,532,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.3,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117235",2019-09-20 09:54:00,2.5057,536,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.6,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117236",2019-09-20 09:55:00,5.87642,537,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.7,-1.13778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117237",2019-09-20 09:56:00,6.27253,537,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,14.2,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117238",2019-09-20 09:57:00,2.82634,530,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,14.1,-1.11888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117239",2019-09-20 09:58:00,1.82183,538,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.9,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117240",2019-09-20 09:59:00,1.35829,541,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,14.2,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117241",2019-09-20 10:00:00,0.925093,546,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,14.2,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117242",2019-09-20 10:01:00,0.936397,547,0,22,22,22,22,30,27,27,0,0,22.5,21,20,22.5,22,21.5,21.5,13.4,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117243",2019-09-20 10:02:00,0.871635,570,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,13.3,-1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117244",2019-09-20 10:03:00,1.07853,573,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.1,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117245",2019-09-20 10:04:00,1.43328,578,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.5,-1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117246",2019-09-20 10:05:00,1.89586,581,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14,-1.2789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117247",2019-09-20 10:06:00,2.65489,586,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,13.4,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117248",2019-09-20 10:07:00,2.99939,588,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.1,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117249",2019-09-20 10:08:00,2.52723,592,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.6,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117250",2019-09-20 10:09:00,2.82579,593,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.2,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117251",2019-09-20 10:10:00,2.33323,599,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,13.9,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117252",2019-09-20 10:11:00,2.34235,604,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117253",2019-09-20 10:12:00,1.83176,609,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,14.8,-1.22661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117254",2019-09-20 10:13:00,1.67245,610,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,15.2,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117255",2019-09-20 10:14:00,1.56237,611,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,15.3,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117256",2019-09-20 10:15:00,1.77797,617,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,15.5,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117257",2019-09-20 10:16:00,1.72439,620,0,22,22,22,22,30,27,27,0,0,22.5,21,20.5,22.5,22,21.5,21.5,15.3,-1.42254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117258",2019-09-20 10:17:00,1.52848,624,0,22,22,22,22,30,27,27,0,0,23,21,20.5,22.5,22,21.5,21.5,14.6,-1.4364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117259",2019-09-20 10:18:00,1.85946,632,0,22,22,22,22,30,27,27,0,0,23,21,20.5,22.5,22,21.5,21.5,14.3,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117260",2019-09-20 10:19:00,2.30166,635,0,22,22,22,22,30,27,27,0,0,23,21,20.5,22.5,22,21.5,21.5,14.1,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117261",2019-09-20 10:20:00,2.69371,641,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,21.5,21.5,14.1,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117262",2019-09-20 10:21:00,2.31657,644,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,21.5,21.5,13.6,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117263",2019-09-20 10:22:00,2.41637,647,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,13.3,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117264",2019-09-20 10:23:00,2.36321,650,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,13.8,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117265",2019-09-20 10:24:00,2.19001,656,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,14.3,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117266",2019-09-20 10:25:00,2.06313,657,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,15.3,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117267",2019-09-20 10:26:00,1.92879,660,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,15.7,-1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117268",2019-09-20 10:27:00,2.29596,663,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,15.3,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117269",2019-09-20 10:28:00,1.8196,665,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,14.9,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117270",2019-09-20 10:29:00,1.80234,670,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,15.4,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117271",2019-09-20 10:30:00,1.79425,674,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,15.5,-1.36395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117272",2019-09-20 10:31:00,1.58825,674,0,22,22,22,22,30,27,27,0,0,23,21,20.5,23,22,22,21.5,15.9,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117273",2019-09-20 10:32:00,1.83826,677,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,15.6,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117274",2019-09-20 10:33:00,2.08032,681,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.8,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117275",2019-09-20 10:34:00,2.13036,686,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.4,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117276",2019-09-20 10:35:00,2.20843,693,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.2,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117277",2019-09-20 10:36:00,2.17987,696,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.9,-1.61028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117278",2019-09-20 10:37:00,1.79847,700,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.9,-1.62792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117279",2019-09-20 10:38:00,2.11912,702,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.9,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117280",2019-09-20 10:39:00,2.00835,705,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.8,-1.61532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117281",2019-09-20 10:40:00,1.83979,706,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,14.9,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117282",2019-09-20 10:41:00,1.36481,710,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,15.3,-2.04939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117283",2019-09-20 10:42:00,0,718,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,15,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117284",2019-09-20 10:43:00,0,719,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,21.5,15.4,-2.19492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117285",2019-09-20 10:44:00,0,722,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,21.5,15.3,-2.43306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117286",2019-09-20 10:45:00,0,725,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.1,-2.4759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117287",2019-09-20 10:46:00,0,730,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.3,-2.47905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117288",2019-09-20 10:47:00,0,731,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.6,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117289",2019-09-20 10:48:00,0,736,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,22,16.2,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117290",2019-09-20 10:49:00,0,739,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,22,15.5,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117291",2019-09-20 10:50:00,0,742,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,22,16.4,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117292",2019-09-20 10:51:00,0,747,0,22,22,22,22,30,27,27,0,0,23,21,21,23,22,22,22,16.1,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117293",2019-09-20 10:52:00,0,751,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.7,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117294",2019-09-20 10:53:00,0,754,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.3,-2.44377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117295",2019-09-20 10:54:00,0,757,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.7,-2.51622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117296",2019-09-20 10:55:00,0,761,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.9,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117297",2019-09-20 10:56:00,0,763,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,17.1,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117298",2019-09-20 10:57:00,0,767,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.4,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117299",2019-09-20 10:58:00,0,770,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.9,-2.25288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117300",2019-09-20 10:59:00,0,773,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.9,-2.29131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117301",2019-09-20 11:00:00,0,776,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117302",2019-09-20 11:01:00,0,780,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.3,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117303",2019-09-20 11:02:00,0,784,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.5,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117304",2019-09-20 11:03:00,0,788,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117305",2019-09-20 11:04:00,0,790,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117306",2019-09-20 11:05:00,0,793,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.4,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117307",2019-09-20 11:06:00,0.0105592,796,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.6,-2.00592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117308",2019-09-20 11:07:00,0,794,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.1,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117309",2019-09-20 11:08:00,0,798,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,15.9,-1.9782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117310",2019-09-20 11:09:00,0,803,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.1,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117311",2019-09-20 11:10:00,0,808,0,22,22,22,22,30,27,27,0,0,23.5,21,21,23,22,22,22,16.1,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117312",2019-09-20 11:11:00,0,812,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22,22,17.1,-2.10105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117313",2019-09-20 11:12:00,0,816,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,17.1,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117314",2019-09-20 11:13:00,0,819,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,16.1,-2.10042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117315",2019-09-20 11:14:00,0,823,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,15.6,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117316",2019-09-20 11:15:00,0,826,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,16,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117317",2019-09-20 11:16:00,0,832,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,16.4,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117318",2019-09-20 11:17:00,0,833,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,16.5,-2.54961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117319",2019-09-20 11:18:00,0,834,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,16,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117320",2019-09-20 11:19:00,0,839,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,15.8,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117321",2019-09-20 11:20:00,0,843,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,15.7,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117322",2019-09-20 11:21:00,0,847,0,22,22,22,22,30,27,27,0,0,23.5,21,21.5,23,22,22.5,22,15.7,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117323",2019-09-20 11:22:00,0,848,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117324",2019-09-20 11:23:00,0,854,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,15.9,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117325",2019-09-20 11:24:00,0,857,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.3,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117326",2019-09-20 11:25:00,0,859,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,15.7,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117327",2019-09-20 11:26:00,0,859,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,15.7,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117328",2019-09-20 11:27:00,0,863,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.1,-2.60379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117329",2019-09-20 11:28:00,0,867,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.3,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117330",2019-09-20 11:29:00,0,872,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.7,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117331",2019-09-20 11:30:00,0,873,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.4,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117332",2019-09-20 11:31:00,0,876,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.6,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117333",2019-09-20 11:32:00,0,882,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117334",2019-09-20 11:33:00,0,883,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17,-2.31399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117335",2019-09-20 11:34:00,0,887,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17,-2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117336",2019-09-20 11:35:00,0,888,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17.6,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117337",2019-09-20 11:36:00,0,892,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17.3,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117338",2019-09-20 11:37:00,0.0229155,893,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17.3,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117339",2019-09-20 11:38:00,0,895,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,17,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117340",2019-09-20 11:39:00,0.0132278,899,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.1,-2.2176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117341",2019-09-20 11:40:00,0,903,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16.1,-2.59749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117342",2019-09-20 11:41:00,0,907,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117343",2019-09-20 11:42:00,0,908,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22,22,16,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117344",2019-09-20 11:43:00,0,909,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.2,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117345",2019-09-20 11:44:00,0,912,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.5,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117346",2019-09-20 11:45:00,0,917,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.1,-2.62899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117347",2019-09-20 11:46:00,0,916,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.4,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117348",2019-09-20 11:47:00,0,919,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.7,-2.71278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117349",2019-09-20 11:48:00,0,921,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.2,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117350",2019-09-20 11:49:00,0,923,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.5,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117351",2019-09-20 11:50:00,0,929,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.6,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117352",2019-09-20 11:51:00,0,931,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.5,-2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117353",2019-09-20 11:52:00,0,931,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.1,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117354",2019-09-20 11:53:00,0,932,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.5,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117355",2019-09-20 11:54:00,0,936,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.6,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117356",2019-09-20 11:55:00,0,939,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.4,-2.63844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117357",2019-09-20 11:56:00,0,942,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117358",2019-09-20 11:57:00,0,944,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.1,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117359",2019-09-20 11:58:00,0,947,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.5,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117360",2019-09-20 11:59:00,0,947,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.2,-3.27789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117361",2019-09-20 12:00:00,0,954,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.8,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117362",2019-09-20 12:01:00,0,954,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.7,-3.4524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117363",2019-09-20 12:02:00,0,956,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.7,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117364",2019-09-20 12:03:00,0,955,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.2,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117365",2019-09-20 12:04:00,0,957,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.5,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117366",2019-09-20 12:05:00,0,961,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117367",2019-09-20 12:06:00,0,964,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,15.7,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117368",2019-09-20 12:07:00,0,969,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,16.7,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117369",2019-09-20 12:08:00,0,973,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.4,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117370",2019-09-20 12:09:00,0,970,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,18.1,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117371",2019-09-20 12:10:00,0,974,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,18.4,-3.6855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117372",2019-09-20 12:11:00,0,975,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.4,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117373",2019-09-20 12:12:00,0,977,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,17.6,-3.70629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117374",2019-09-20 12:13:00,0,979,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22,18.5,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117375",2019-09-20 12:14:00,0,980,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.6,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117376",2019-09-20 12:15:00,0,979,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.8,-3.72834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117377",2019-09-20 12:16:00,0,981,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.8,-3.75732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117378",2019-09-20 12:17:00,0,984,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.6,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117379",2019-09-20 12:18:00,0,986,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,19.1,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117380",2019-09-20 12:19:00,0,986,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.8,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117381",2019-09-20 12:20:00,0,986,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.9,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117382",2019-09-20 12:21:00,0,993,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.4,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117383",2019-09-20 12:22:00,0,989,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.4,-3.42027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117384",2019-09-20 12:23:00,0,992,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.2,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117385",2019-09-20 12:24:00,0,992,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18,-3.44799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117386",2019-09-20 12:25:00,0,997,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.8,-3.51792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117387",2019-09-20 12:26:00,0,997,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.6,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117388",2019-09-20 12:27:00,0,1001,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.7,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117389",2019-09-20 12:28:00,0,1001,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,16.7,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117390",2019-09-20 12:29:00,0,1000,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.1,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117391",2019-09-20 12:30:00,0,1002,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.8,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117392",2019-09-20 12:31:00,0,1006,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.6,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117393",2019-09-20 12:32:00,0,1011,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.3,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117394",2019-09-20 12:33:00,0.0170134,1007,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.9,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117395",2019-09-20 12:34:00,0,1010,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.6,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117396",2019-09-20 12:35:00,0,1010,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.4,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117397",2019-09-20 12:36:00,0,1011,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117398",2019-09-20 12:37:00,0,1012,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.1,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117399",2019-09-20 12:38:00,0,1013,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117400",2019-09-20 12:39:00,0,1018,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18,-2.9988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117401",2019-09-20 12:40:00,0,1020,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117402",2019-09-20 12:41:00,0,1021,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.2,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117403",2019-09-20 12:42:00,0,1017,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.7,-3.77244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117404",2019-09-20 12:43:00,0,1020,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.2,-3.8052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117405",2019-09-20 12:44:00,0,1021,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.1,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117406",2019-09-20 12:45:00,0,1015,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.6,-3.77559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117407",2019-09-20 12:46:00,0,1018,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.3,-3.86883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117408",2019-09-20 12:47:00,0,1025,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.9,-3.90222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117409",2019-09-20 12:48:00,0,1029,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.1,-3.82095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117410",2019-09-20 12:49:00,0,1032,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.5,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117411",2019-09-20 12:50:00,0,1032,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.8,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117412",2019-09-20 12:51:00,0,1027,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.8,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117413",2019-09-20 12:52:00,0,1024,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.5,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117414",2019-09-20 12:53:00,0,1027,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.4,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117415",2019-09-20 12:54:00,0,1033,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.4,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117416",2019-09-20 12:55:00,0,1033,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,17.9,-3.906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117417",2019-09-20 12:56:00,0,1031,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18,-3.91041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117418",2019-09-20 12:57:00,0,1032,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.6,-3.74535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117419",2019-09-20 12:58:00,0,1034,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.8,-3.73275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117420",2019-09-20 12:59:00,0,1028,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.8,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117421",2019-09-20 13:00:00,0,1036,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.4,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117422",2019-09-20 13:01:00,0,1035,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.2,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117423",2019-09-20 13:02:00,0,1036,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,23,22,22.5,22.5,18.3,-3.74094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117424",2019-09-20 13:03:00,0,1037,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.8,-3.7674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117425",2019-09-20 13:04:00,0,1039,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.9,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117426",2019-09-20 13:05:00,0,1041,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117427",2019-09-20 13:06:00,0,1040,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.9,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117428",2019-09-20 13:07:00,0,1040,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.4,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117429",2019-09-20 13:08:00,0,1042,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.9,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117430",2019-09-20 13:09:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117431",2019-09-20 13:10:00,0,1041,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.30561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117432",2019-09-20 13:11:00,0,1042,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18,-3.3831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117433",2019-09-20 13:12:00,0,1039,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.9,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
