"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"117434",2019-09-20 13:13:00,0,1040,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.5,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117435",2019-09-20 13:14:00,0,1038,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18,-3.51918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117436",2019-09-20 13:15:00,0,1039,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117437",2019-09-20 13:16:00,0,1040,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.3,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117438",2019-09-20 13:17:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.5,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117439",2019-09-20 13:18:00,0,1039,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.1,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117440",2019-09-20 13:19:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117441",2019-09-20 13:20:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.6,-3.63258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117442",2019-09-20 13:21:00,0,1044,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.4,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117443",2019-09-20 13:22:00,0,1046,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.3,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117444",2019-09-20 13:23:00,0,1050,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.7,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117445",2019-09-20 13:24:00,0,1049,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.9,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117446",2019-09-20 13:25:00,0,1044,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,19.2,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117447",2019-09-20 13:26:00,0,1046,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,19,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117448",2019-09-20 13:27:00,0,1044,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.6,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117449",2019-09-20 13:28:00,0,1046,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117450",2019-09-20 13:29:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117451",2019-09-20 13:30:00,0,1050,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.8,-3.66849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117452",2019-09-20 13:31:00,0,1049,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.2,-3.67416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117453",2019-09-20 13:32:00,0,1046,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,17.6,-3.7233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117454",2019-09-20 13:33:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117455",2019-09-20 13:34:00,0,1051,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.2,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117456",2019-09-20 13:35:00,0,1051,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.4,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117457",2019-09-20 13:36:00,0,1050,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.4,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117458",2019-09-20 13:37:00,0,1052,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,19.2,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117459",2019-09-20 13:38:00,0,1050,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.7,-3.72897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117460",2019-09-20 13:39:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.9,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117461",2019-09-20 13:40:00,0,1048,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,19.5,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117462",2019-09-20 13:41:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,19,-3.69999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117463",2019-09-20 13:42:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.4,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117464",2019-09-20 13:43:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,22.5,22.5,18.3,-3.68802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117465",2019-09-20 13:44:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,23,22.5,18.4,-3.72582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117466",2019-09-20 13:45:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,23,22.5,18.2,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117467",2019-09-20 13:46:00,0,1043,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,23,22.5,18.5,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117468",2019-09-20 13:47:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,23,22.5,18.6,-3.29868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117469",2019-09-20 13:48:00,0,1047,0,22,22,22,22,30,27,27,0,0,23.5,21.5,22,23,22,23,23,18.7,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117470",2019-09-20 13:49:00,0,1043,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.8,-3.27915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117471",2019-09-20 13:50:00,0,1045,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.2,-3.29427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117472",2019-09-20 13:51:00,0,1051,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.5,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117473",2019-09-20 13:52:00,0,1046,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.8,-3.29679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117474",2019-09-20 13:53:00,0,1041,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.9,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117475",2019-09-20 13:54:00,0,1039,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117476",2019-09-20 13:55:00,0,1043,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.6,-3.30057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117477",2019-09-20 13:56:00,0,1046,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.5,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117478",2019-09-20 13:57:00,0,1044,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.3,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117479",2019-09-20 13:58:00,0,1042,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.2,-3.32829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117480",2019-09-20 13:59:00,0,1041,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.2,-3.34215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117481",2019-09-20 14:00:00,0,1041,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.4,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117482",2019-09-20 14:01:00,0,1041,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.5,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117483",2019-09-20 14:02:00,0,1040,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.6,-3.33144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117484",2019-09-20 14:03:00,0,1039,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,19.1,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117485",2019-09-20 14:04:00,0,1040,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.6,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117486",2019-09-20 14:05:00,0,1039,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.2,-3.33459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117487",2019-09-20 14:06:00,0,1040,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.2,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117488",2019-09-20 14:07:00,0,1038,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.1,-3.34656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117489",2019-09-20 14:08:00,0,1037,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.3,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117490",2019-09-20 14:09:00,0,1028,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.5,-2.9043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117491",2019-09-20 14:10:00,0,1028,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.4,-2.18547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117492",2019-09-20 14:11:00,0,1028,0,22,22,22,22,30,27,27,0,0,24,21.5,22,23,22,23,23,18.4,-2.82618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117493",2019-09-20 14:12:00,0,1028,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117494",2019-09-20 14:13:00,0,1028,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.8,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117495",2019-09-20 14:14:00,0,1018,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.7,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117496",2019-09-20 14:15:00,0,1018,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117497",2019-09-20 14:16:00,0,1028,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.6,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117498",2019-09-20 14:17:00,0,1027,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.6,-2.7657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117499",2019-09-20 14:18:00,0,1025,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.8,-2.8161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117500",2019-09-20 14:19:00,0,1023,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,19.1,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117501",2019-09-20 14:20:00,0,1024,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.5,-3.00447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117502",2019-09-20 14:21:00,0,1023,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.3,-2.94525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117503",2019-09-20 14:22:00,0,1020,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.9,-2.93391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117504",2019-09-20 14:23:00,0,1020,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.8,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117505",2019-09-20 14:24:00,0,1019,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.9,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117506",2019-09-20 14:25:00,0,1017,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.9,-1.60272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117507",2019-09-20 14:26:00,0.0203297,1015,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.9,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117508",2019-09-20 14:27:00,0,1014,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.3,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117509",2019-09-20 14:28:00,0,1011,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.2,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117510",2019-09-20 14:29:00,0,1011,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117511",2019-09-20 14:30:00,0,1010,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117512",2019-09-20 14:31:00,0,1007,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.1,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117513",2019-09-20 14:32:00,0,1004,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117514",2019-09-20 14:33:00,0,1002,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.2,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117515",2019-09-20 14:34:00,0,995,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.5,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117516",2019-09-20 14:35:00,0,1001,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.7,-2.88792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117517",2019-09-20 14:36:00,0,997,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.4,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117518",2019-09-20 14:37:00,0,998,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.5,-2.90682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117519",2019-09-20 14:38:00,0,993,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.3,-2.88288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117520",2019-09-20 14:39:00,0,992,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.4,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117521",2019-09-20 14:40:00,0,993,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.7,-2.45259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117522",2019-09-20 14:41:00,0,989,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.8,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117523",2019-09-20 14:42:00,0,987,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.4,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117524",2019-09-20 14:43:00,0,987,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.5,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117525",2019-09-20 14:44:00,0,982,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.7,-2.81547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117526",2019-09-20 14:45:00,0,981,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.4,-2.8539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117527",2019-09-20 14:46:00,0,981,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117528",2019-09-20 14:47:00,0,984,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.1,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117529",2019-09-20 14:48:00,0,980,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.8,-2.81358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117530",2019-09-20 14:49:00,0,974,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.6,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117531",2019-09-20 14:50:00,0,972,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,17.8,-1.27575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117532",2019-09-20 14:51:00,0,967,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.3,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117533",2019-09-20 14:52:00,0,969,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.4,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117534",2019-09-20 14:53:00,0,965,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.1,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117535",2019-09-20 14:54:00,0,964,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.1,-2.69514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117536",2019-09-20 14:55:00,0,964,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.3,-2.66679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117537",2019-09-20 14:56:00,0,959,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.6,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117538",2019-09-20 14:57:00,0,956,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.6,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117539",2019-09-20 14:58:00,0,953,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.3,-3.08196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117540",2019-09-20 14:59:00,0,952,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.2,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117541",2019-09-20 15:00:00,0,950,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.4,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117542",2019-09-20 15:01:00,0,948,0,22,22,22,22,30,27,27,0,0,24,21.5,22.5,23,22,23,23,18.8,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117543",2019-09-20 15:02:00,0,946,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.1,-3.0807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117544",2019-09-20 15:03:00,0,944,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.1,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117545",2019-09-20 15:04:00,0,938,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.9,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117546",2019-09-20 15:05:00,0,932,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.8,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117547",2019-09-20 15:06:00,0,938,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.6,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117548",2019-09-20 15:07:00,0,929,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117549",2019-09-20 15:08:00,0,930,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117550",2019-09-20 15:09:00,0,928,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.7,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117551",2019-09-20 15:10:00,0,929,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117552",2019-09-20 15:11:00,0,904,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.8,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117553",2019-09-20 15:12:00,0,920,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.5,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117554",2019-09-20 15:13:00,0,921,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.5,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117555",2019-09-20 15:14:00,0,916,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117556",2019-09-20 15:15:00,0,915,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.9,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117557",2019-09-20 15:16:00,0,908,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.7,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117558",2019-09-20 15:17:00,0,903,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-2.94021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117559",2019-09-20 15:18:00,0,906,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.7,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117560",2019-09-20 15:19:00,0,905,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117561",2019-09-20 15:20:00,0,902,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117562",2019-09-20 15:21:00,0,899,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.4,-1.82763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117563",2019-09-20 15:22:00,0,894,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.7,-2.06262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117564",2019-09-20 15:23:00,0,890,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117565",2019-09-20 15:24:00,0,885,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.8,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117566",2019-09-20 15:25:00,0,883,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117567",2019-09-20 15:26:00,0,881,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.8,-2.83941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117568",2019-09-20 15:27:00,0,879,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.2,-2.7342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117569",2019-09-20 15:28:00,0,874,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.7,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117570",2019-09-20 15:29:00,0,875,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117571",2019-09-20 15:30:00,0,871,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.7,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117572",2019-09-20 15:31:00,0,867,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.5,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117573",2019-09-20 15:32:00,0,865,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.4,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117574",2019-09-20 15:33:00,0,866,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.3,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117575",2019-09-20 15:34:00,0,863,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.2,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117576",2019-09-20 15:35:00,0,861,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.2,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117577",2019-09-20 15:36:00,0,854,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.5,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117578",2019-09-20 15:37:00,0,854,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.2,-2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117579",2019-09-20 15:38:00,0,848,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117580",2019-09-20 15:39:00,0,847,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.6,-2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117581",2019-09-20 15:40:00,0,845,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117582",2019-09-20 15:41:00,0,838,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117583",2019-09-20 15:42:00,0,836,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.6,-2.71404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117584",2019-09-20 15:43:00,0,832,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117585",2019-09-20 15:44:00,0,834,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.1,-2.66931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117586",2019-09-20 15:45:00,0,826,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.3,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117587",2019-09-20 15:46:00,0,823,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.2,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117588",2019-09-20 15:47:00,0,819,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-2.58741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117589",2019-09-20 15:48:00,0,819,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.6,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117590",2019-09-20 15:49:00,0,815,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.4,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117591",2019-09-20 15:50:00,0,815,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,19.1,-2.56347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117592",2019-09-20 15:51:00,0,810,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,18.8,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117593",2019-09-20 15:52:00,0,803,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,18.5,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117594",2019-09-20 15:53:00,0,800,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,18.3,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117595",2019-09-20 15:54:00,0,799,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,18.8,-2.49228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117596",2019-09-20 15:55:00,0,797,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,19.2,-2.47401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117597",2019-09-20 15:56:00,0,793,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,19.3,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117598",2019-09-20 15:57:00,0,787,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23,23.5,19.6,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117599",2019-09-20 15:58:00,0,787,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.2,-2.44692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117600",2019-09-20 15:59:00,0,785,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,18.9,-2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117601",2019-09-20 16:00:00,0,782,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19,-2.02041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117602",2019-09-20 16:01:00,0,775,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,18.9,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117603",2019-09-20 16:02:00,0,771,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,18.9,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117604",2019-09-20 16:03:00,0,768,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19,-1.8396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117605",2019-09-20 16:04:00,0,767,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,18.9,-1.94481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117606",2019-09-20 16:05:00,0,764,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.1,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117607",2019-09-20 16:06:00,0,758,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.1,-2.14452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117608",2019-09-20 16:07:00,0,755,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.3,-2.1231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117609",2019-09-20 16:08:00,0,752,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.3,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117610",2019-09-20 16:09:00,0,749,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.8,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117611",2019-09-20 16:10:00,0,741,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,20,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117612",2019-09-20 16:11:00,0,738,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23.5,22,23.5,23.5,19.8,-2.07144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117613",2019-09-20 16:12:00,0,732,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.9,-2.04309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117614",2019-09-20 16:13:00,0,733,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.7,-1.97631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117615",2019-09-20 16:14:00,0,727,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.4,-2.04183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117616",2019-09-20 16:15:00,0,722,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.4,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117617",2019-09-20 16:16:00,0,719,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.4,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117618",2019-09-20 16:17:00,0,716,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.3,-1.9908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117619",2019-09-20 16:18:00,0,712,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19.4,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117620",2019-09-20 16:19:00,0,707,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,23.5,19,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117621",2019-09-20 16:20:00,0,706,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19,-1.86858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117622",2019-09-20 16:21:00,0,702,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117623",2019-09-20 16:22:00,0,696,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,18.9,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117624",2019-09-20 16:23:00,0,691,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,18.8,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117625",2019-09-20 16:24:00,0,691,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,18.9,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117626",2019-09-20 16:25:00,0,687,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117627",2019-09-20 16:26:00,0,685,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19.2,-1.45971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117628",2019-09-20 16:27:00,0,681,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117629",2019-09-20 16:28:00,0,675,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117630",2019-09-20 16:29:00,0,671,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117631",2019-09-20 16:30:00,0,669,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,18.9,-1.8144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117632",2019-09-20 16:31:00,0,666,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,18.8,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117633",2019-09-20 16:32:00,0,659,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22,23.5,24,19.4,-1.7766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117634",2019-09-20 16:33:00,0,658,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.6,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117635",2019-09-20 16:34:00,0,655,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.9,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117636",2019-09-20 16:35:00,0,650,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.8,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117637",2019-09-20 16:36:00,0,643,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.2,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117638",2019-09-20 16:37:00,0,641,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-1.67139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117639",2019-09-20 16:38:00,0,635,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-1.66005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117640",2019-09-20 16:39:00,0,632,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-1.64241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117641",2019-09-20 16:40:00,0,624,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.9,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117642",2019-09-20 16:41:00,0,625,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117643",2019-09-20 16:42:00,0,602,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-1.47105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117644",2019-09-20 16:43:00,0,607,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.7,-1.49247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117645",2019-09-20 16:44:00,0,608,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.7,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117646",2019-09-20 16:45:00,0,595,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.9,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117647",2019-09-20 16:46:00,0,592,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117648",2019-09-20 16:47:00,0,587,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.6,-1.20267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117649",2019-09-20 16:48:00,0,576,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117650",2019-09-20 16:49:00,0,566,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.9,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117651",2019-09-20 16:50:00,0,561,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117652",2019-09-20 16:51:00,0,561,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.2,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117653",2019-09-20 16:52:00,0,562,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.7,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117654",2019-09-20 16:53:00,0,563,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.5,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117655",2019-09-20 16:54:00,0,565,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117656",2019-09-20 16:55:00,0,563,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.1,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117657",2019-09-20 16:56:00,0,561,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.2,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117658",2019-09-20 16:57:00,0,559,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.9,-1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117659",2019-09-20 16:58:00,0,559,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.9,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117660",2019-09-20 16:59:00,0,555,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-1.16865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117661",2019-09-20 17:00:00,0,551,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117662",2019-09-20 17:01:00,0,548,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117663",2019-09-20 17:02:00,0,546,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117664",2019-09-20 17:03:00,0,541,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,19.1,-1.04832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117665",2019-09-20 17:04:00,0,536,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,23.5,24,18.8,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117666",2019-09-20 17:05:00,0,529,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.7,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117667",2019-09-20 17:06:00,0,522,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.8,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117668",2019-09-20 17:07:00,0,522,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.7,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117669",2019-09-20 17:08:00,0,520,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.8,-0.82215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117670",2019-09-20 17:09:00,0,516,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.6,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117671",2019-09-20 17:10:00,0,511,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.7,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117672",2019-09-20 17:11:00,0,504,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.6,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117673",2019-09-20 17:12:00,0,502,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.6,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117674",2019-09-20 17:13:00,0,498,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,19.1,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117675",2019-09-20 17:14:00,0,492,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,19.2,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117676",2019-09-20 17:15:00,0,488,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.9,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117677",2019-09-20 17:16:00,0,484,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.6,-0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117678",2019-09-20 17:17:00,0,480,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.4,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117679",2019-09-20 17:18:00,0,474,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.3,-0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117680",2019-09-20 17:19:00,0,471,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.7,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117681",2019-09-20 17:20:00,0,464,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,19,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117682",2019-09-20 17:21:00,0,461,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,19,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117683",2019-09-20 17:22:00,0,456,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.9,-0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117684",2019-09-20 17:23:00,0,455,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.8,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117685",2019-09-20 17:24:00,0,447,0,22,22,22,22,30,27,27,0,0,24,22,23,23.5,22.5,24,24.5,18.7,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117686",2019-09-20 17:25:00,0,438,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,22.5,24,24.5,18.6,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117687",2019-09-20 17:26:00,0,438,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,22.5,24,24.5,18.6,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117688",2019-09-20 17:27:00,0,435,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,22.5,24,24.5,18.6,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117689",2019-09-20 17:28:00,0,431,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,22.5,24,24.5,18.8,-0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117690",2019-09-20 17:29:00,0,423,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22.5,24,24.5,19.2,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117691",2019-09-20 17:30:00,0,414,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22.5,24,24.5,19,-0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117692",2019-09-20 17:31:00,0,408,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22.5,24,24.5,18.8,-0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117693",2019-09-20 17:32:00,0,404,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22.5,24,24.5,18.9,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117694",2019-09-20 17:33:00,0,393,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,22.5,24,24.5,18.5,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117695",2019-09-20 17:34:00,0,391,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,22.5,24,24.5,18.5,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117696",2019-09-20 17:35:00,0,330,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,22.5,24,24.5,18.4,-0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117697",2019-09-20 17:36:00,0,327,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,22.5,24,24.5,18.6,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117698",2019-09-20 17:37:00,0,384,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,22.5,24,24.5,18.6,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117699",2019-09-20 17:38:00,0,378,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,22.5,24,24.5,18.5,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117700",2019-09-20 17:39:00,0,373,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24,24.5,18.4,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117701",2019-09-20 17:40:00,0,370,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24,24.5,18.4,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117702",2019-09-20 17:41:00,0,369,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24,24.5,18.4,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117703",2019-09-20 17:42:00,0,368,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24,24.5,18.4,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117704",2019-09-20 17:43:00,0,362,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24,24.5,18.4,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117705",2019-09-20 17:44:00,0,355,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24,24.5,18.4,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117706",2019-09-20 17:45:00,0,350,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,24.5,18.4,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117707",2019-09-20 17:46:00,0,345,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,24.5,18.4,-0.00630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117708",2019-09-20 17:47:00,0,289,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,24.5,18.4,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117709",2019-09-20 17:48:00,0,154,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,24.5,18.4,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117710",2019-09-20 17:49:00,0,171,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18.4,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117711",2019-09-20 17:50:00,0,241,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18.4,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117712",2019-09-20 17:51:00,0,219,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18.4,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117713",2019-09-20 17:52:00,0,128,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18.4,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117714",2019-09-20 17:53:00,0,71,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18.3,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117715",2019-09-20 17:54:00,0,70,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18.2,-0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117716",2019-09-20 17:55:00,0,68,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,18,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117717",2019-09-20 17:56:00,0,68,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,17.9,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117718",2019-09-20 17:57:00,0,68,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,22.5,24.5,25,17.7,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117719",2019-09-20 17:58:00,0,67,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.6,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117720",2019-09-20 17:59:00,0,67,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.6,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117721",2019-09-20 18:00:00,0,66,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117722",2019-09-20 18:01:00,0,66,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.00630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117723",2019-09-20 18:02:00,0,69,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117724",2019-09-20 18:03:00,0,93,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117725",2019-09-20 18:04:00,0,88,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117726",2019-09-20 18:05:00,0,73,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117727",2019-09-20 18:06:00,0,64,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117728",2019-09-20 18:07:00,0,64,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117729",2019-09-20 18:08:00,0,62,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117730",2019-09-20 18:09:00,0,62,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117731",2019-09-20 18:10:00,0,62,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117732",2019-09-20 18:11:00,0,61,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117733",2019-09-20 18:12:00,0,82,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117734",2019-09-20 18:13:00,0,169,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117735",2019-09-20 18:14:00,0,211,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117736",2019-09-20 18:15:00,0,212,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117737",2019-09-20 18:16:00,0,196,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117738",2019-09-20 18:17:00,0,154,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117739",2019-09-20 18:18:00,0,109,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117740",2019-09-20 18:19:00,0,72,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117741",2019-09-20 18:20:00,0,59,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117742",2019-09-20 18:21:00,0,58,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117743",2019-09-20 18:22:00,0,56,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117744",2019-09-20 18:23:00,0,54,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.5,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117745",2019-09-20 18:24:00,0,53,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117746",2019-09-20 18:25:00,0,52,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.4,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117747",2019-09-20 18:26:00,0,51,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.3,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117748",2019-09-20 18:27:00,0,52,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17.2,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117749",2019-09-20 18:28:00,0,52,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117750",2019-09-20 18:29:00,0,51,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,17,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117751",2019-09-20 18:30:00,0,52,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,16.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117752",2019-09-20 18:31:00,0,51,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,16.9,0.53865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117753",2019-09-20 18:32:00,0,51,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,16.8,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117754",2019-09-20 18:33:00,0,51,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25,16.8,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117755",2019-09-20 18:34:00,0,50,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25.5,16.8,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117756",2019-09-20 18:35:00,0,50,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25.5,16.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117757",2019-09-20 18:36:00,0,49,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25.5,16.7,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117758",2019-09-20 18:37:00,0,49,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25.5,16.7,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117759",2019-09-20 18:38:00,0,48,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,24.5,25.5,16.7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117760",2019-09-20 18:39:00,0,48,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.7,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117761",2019-09-20 18:40:00,0,48,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.7,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117762",2019-09-20 18:41:00,0,48,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.7,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
