"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"117763",2019-09-20 18:42:00,0,47,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.6,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117764",2019-09-20 18:43:00,0,46,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.6,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117765",2019-09-20 18:44:00,0,47,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.6,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117766",2019-09-20 18:45:00,0,46,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.6,1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117767",2019-09-20 18:46:00,0,45,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.7,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117768",2019-09-20 18:47:00,0,44,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.7,0.82782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117769",2019-09-20 18:48:00,0,44,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.7,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117770",2019-09-20 18:49:00,0,43,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.6,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117771",2019-09-20 18:50:00,0,43,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.6,2.26737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117772",2019-09-20 18:51:00,0,42,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.5,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117773",2019-09-20 18:52:00,0,41,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117774",2019-09-20 18:53:00,0,40,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117775",2019-09-20 18:54:00,0,40,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,23,25,25.5,16.4,0.82215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117776",2019-09-20 18:55:00,0,40,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,23,25,25.5,16.4,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117777",2019-09-20 18:56:00,0,38,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,23,25,25.5,16.4,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117778",2019-09-20 18:57:00,0,37,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,23,25,25.5,16.4,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117779",2019-09-20 18:58:00,0,37,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,23,25,25.5,16.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117780",2019-09-20 18:59:00,0,37,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,23,25,25.5,16.4,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117781",2019-09-20 19:00:00,0,36,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,24,23,25,25.5,16.3,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117782",2019-09-20 19:01:00,0,36,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16.3,0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117783",2019-09-20 19:02:00,0,35,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16.3,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117784",2019-09-20 19:03:00,0,33,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117785",2019-09-20 19:04:00,0,32,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16.2,1.95237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117786",2019-09-20 19:05:00,0,32,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.2,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117787",2019-09-20 19:06:00,0,32,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.2,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117788",2019-09-20 19:07:00,0,31,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117789",2019-09-20 19:08:00,0,29,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117790",2019-09-20 19:09:00,0,30,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117791",2019-09-20 19:10:00,0,29,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117792",2019-09-20 19:11:00,0,28,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117793",2019-09-20 19:12:00,0,27,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,25,25.5,16,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117794",2019-09-20 19:13:00,0,26,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117795",2019-09-20 19:14:00,0,25,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117796",2019-09-20 19:15:00,0,24,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117797",2019-09-20 19:16:00,0,24,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117798",2019-09-20 19:17:00,0,25,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117799",2019-09-20 19:18:00,0,23,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117800",2019-09-20 19:19:00,0,22,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117801",2019-09-20 19:20:00,0,19,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,16,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117802",2019-09-20 19:21:00,0,19,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117803",2019-09-20 19:22:00,0,20,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117804",2019-09-20 19:23:00,0,18,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,25,25.5,15.9,2.70144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117805",2019-09-20 19:24:00,0,17,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.8,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117806",2019-09-20 19:25:00,0,17,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.8,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117807",2019-09-20 19:26:00,0,16,1.924,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.8,2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117808",2019-09-20 19:27:00,0,15,1.914,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.8,2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117809",2019-09-20 19:28:00,0,16,1.889,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.7,2.45637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117810",2019-09-20 19:29:00,0,15,1.863,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.6,2.43747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117811",2019-09-20 19:30:00,0,14,1.848,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.6,2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117812",2019-09-20 19:31:00,0,15,1.86,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.6,2.42298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117813",2019-09-20 19:32:00,0,14,1.768,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.6,2.38707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117814",2019-09-20 19:33:00,0,13,1.713,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.5,4.4478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117815",2019-09-20 19:34:00,0,12,0.991,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.5,3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117816",2019-09-20 19:35:00,0,12,0.528,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.5,3.15945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117817",2019-09-20 19:36:00,0,12,0.44,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.5,3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117818",2019-09-20 19:37:00,0,11,0.438,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.4,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117819",2019-09-20 19:38:00,0,11,0.438,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.4,1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117820",2019-09-20 19:39:00,0,10,0.438,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.4,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117821",2019-09-20 19:40:00,0,10,0.437,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.4,1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117822",2019-09-20 19:41:00,0,11,0.435,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.4,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117823",2019-09-20 19:42:00,0,10,0.437,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.3,1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117824",2019-09-20 19:43:00,0,9,0.434,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.3,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117825",2019-09-20 19:44:00,0,9,0.437,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.5,1.39734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117826",2019-09-20 19:45:00,0,9,0.434,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.4,1.38474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117827",2019-09-20 19:46:00,0,0,0.434,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.3,1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117828",2019-09-20 19:47:00,0,0,0.432,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.2,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117829",2019-09-20 19:48:00,0,0,0.434,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117830",2019-09-20 19:49:00,0,0,0.433,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117831",2019-09-20 19:50:00,0,0,0.434,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117832",2019-09-20 19:51:00,0,0,0.447,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117833",2019-09-20 19:52:00,0,0,0.527,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117834",2019-09-20 19:53:00,0,0,0.55,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.10691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117835",2019-09-20 19:54:00,0,0,0.552,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15.1,1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117836",2019-09-20 19:55:00,0,0,0.552,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117837",2019-09-20 19:56:00,0,0,0.552,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117838",2019-09-20 19:57:00,0,0,0.552,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,15,1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117839",2019-09-20 19:58:00,0,0,0.555,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117840",2019-09-20 19:59:00,0,0,0.554,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117841",2019-09-20 20:00:00,0,0,0.552,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117842",2019-09-20 20:01:00,0,0,0.552,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.8,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117843",2019-09-20 20:02:00,0,0,0.554,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117844",2019-09-20 20:03:00,0,0,0.555,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.8,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117845",2019-09-20 20:04:00,0,0,0.555,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,3.49587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117846",2019-09-20 20:05:00,0,0,1.979,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,2.77011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117847",2019-09-20 20:06:00,0,0,1.977,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,2.75751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117848",2019-09-20 20:07:00,0,0,1.856,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,2.53134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117849",2019-09-20 20:08:00,0,0,1.841,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.9,2.60694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117850",2019-09-20 20:09:00,0,0,1.574,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.8,2.23461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117851",2019-09-20 20:10:00,0,0,1.551,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.21571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117852",2019-09-20 20:11:00,0,0,1.553,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117853",2019-09-20 20:12:00,0,0,1.54,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.19177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117854",2019-09-20 20:13:00,0,0,1.524,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.8,2.1672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117855",2019-09-20 20:14:00,0,0,1.528,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117856",2019-09-20 20:15:00,0,0,0.753,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,1.42632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117857",2019-09-20 20:16:00,0,0,1.417,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117858",2019-09-20 20:17:00,0,0,1.41,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.04939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117859",2019-09-20 20:18:00,0,0,1.408,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.33604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117860",2019-09-20 20:19:00,0,0,1.427,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.7,2.43747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117861",2019-09-20 20:20:00,0,0,1.081,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.6,4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117862",2019-09-20 20:21:00,0,0,1.065,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.6,4.1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117863",2019-09-20 20:22:00,0,0,1.065,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.6,3.78504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117864",2019-09-20 20:23:00,0,0,1.305,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.6,3.92364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117865",2019-09-20 20:24:00,0,0,1.174,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.6,1.97442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117866",2019-09-20 20:25:00,0,0,1.323,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25.5,14.6,1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117867",2019-09-20 20:26:00,0,0,1.311,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.5,1.96245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117868",2019-09-20 20:27:00,0,0,1.305,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.3,1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117869",2019-09-20 20:28:00,0,0,1.149,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.3,1.95174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117870",2019-09-20 20:29:00,0,0,1.154,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.4,1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117871",2019-09-20 20:30:00,0,0,1.308,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.5,1.80117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117872",2019-09-20 20:31:00,0,0,1.154,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.6,1.95237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117873",2019-09-20 20:32:00,0,0,1.026,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.5,1.49121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117874",2019-09-20 20:33:00,0,0,0.607,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.5,1.20771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117875",2019-09-20 20:34:00,0,0,0.837,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.4,1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117876",2019-09-20 20:35:00,0,0,0.846,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.4,1.52334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117877",2019-09-20 20:36:00,0,0,0.689,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.5,1.29528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117878",2019-09-20 20:37:00,0,0,0.68,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.3,1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117879",2019-09-20 20:38:00,0,0,0.68,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.3,1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117880",2019-09-20 20:39:00,0,0,0.685,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.3,1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117881",2019-09-20 20:40:00,0,0,0.21,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.3,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117882",2019-09-20 20:41:00,0,0,0.21,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.2,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117883",2019-09-20 20:42:00,0,0,0.21,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14.1,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117884",2019-09-20 20:43:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,14,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117885",2019-09-20 20:44:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117886",2019-09-20 20:45:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117887",2019-09-20 20:46:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117888",2019-09-20 20:47:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117889",2019-09-20 20:48:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.2,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117890",2019-09-20 20:49:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.3,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117891",2019-09-20 20:50:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.2,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117892",2019-09-20 20:51:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.1,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117893",2019-09-20 20:52:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117894",2019-09-20 20:53:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117895",2019-09-20 20:54:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117896",2019-09-20 20:55:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.1,0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117897",2019-09-20 20:56:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.1,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117898",2019-09-20 20:57:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.2,1.16928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117899",2019-09-20 20:58:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.2,1.20708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117900",2019-09-20 20:59:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.2,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117901",2019-09-20 21:00:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14.1,1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117902",2019-09-20 21:01:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117903",2019-09-20 21:02:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117904",2019-09-20 21:03:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.83475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117905",2019-09-20 21:04:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117906",2019-09-20 21:05:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117907",2019-09-20 21:06:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,14,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117908",2019-09-20 21:07:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117909",2019-09-20 21:08:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117910",2019-09-20 21:09:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117911",2019-09-20 21:10:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117912",2019-09-20 21:11:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117913",2019-09-20 21:12:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117914",2019-09-20 21:13:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117915",2019-09-20 21:14:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.6,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117916",2019-09-20 21:15:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117917",2019-09-20 21:16:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117918",2019-09-20 21:17:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117919",2019-09-20 21:18:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117920",2019-09-20 21:19:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117921",2019-09-20 21:20:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117922",2019-09-20 21:21:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.9,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117923",2019-09-20 21:22:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117924",2019-09-20 21:23:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117925",2019-09-20 21:24:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117926",2019-09-20 21:25:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117927",2019-09-20 21:26:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117928",2019-09-20 21:27:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.8,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117929",2019-09-20 21:28:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.6,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117930",2019-09-20 21:29:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117931",2019-09-20 21:30:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117932",2019-09-20 21:31:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117933",2019-09-20 21:32:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.6,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117934",2019-09-20 21:33:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.6,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117935",2019-09-20 21:34:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117936",2019-09-20 21:35:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,24,24,23,24.5,25,13.7,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117937",2019-09-20 21:36:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.6,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117938",2019-09-20 21:37:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.6,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117939",2019-09-20 21:38:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.6,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117940",2019-09-20 21:39:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.6,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117941",2019-09-20 21:40:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117942",2019-09-20 21:41:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.6,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117943",2019-09-20 21:42:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117944",2019-09-20 21:43:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117945",2019-09-20 21:44:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117946",2019-09-20 21:45:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117947",2019-09-20 21:46:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117948",2019-09-20 21:47:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117949",2019-09-20 21:48:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.5,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117950",2019-09-20 21:49:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117951",2019-09-20 21:50:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117952",2019-09-20 21:51:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117953",2019-09-20 21:52:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117954",2019-09-20 21:53:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117955",2019-09-20 21:54:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117956",2019-09-20 21:55:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117957",2019-09-20 21:56:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117958",2019-09-20 21:57:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117959",2019-09-20 21:58:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117960",2019-09-20 21:59:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117961",2019-09-20 22:00:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117962",2019-09-20 22:01:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117963",2019-09-20 22:02:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117964",2019-09-20 22:03:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117965",2019-09-20 22:04:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.4,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117966",2019-09-20 22:05:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117967",2019-09-20 22:06:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117968",2019-09-20 22:07:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117969",2019-09-20 22:08:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.2,0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117970",2019-09-20 22:09:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.2,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117971",2019-09-20 22:10:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117972",2019-09-20 22:11:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117973",2019-09-20 22:12:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.2,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117974",2019-09-20 22:13:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.2,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117975",2019-09-20 22:14:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117976",2019-09-20 22:15:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117977",2019-09-20 22:16:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117978",2019-09-20 22:17:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117979",2019-09-20 22:18:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117980",2019-09-20 22:19:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117981",2019-09-20 22:20:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117982",2019-09-20 22:21:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117983",2019-09-20 22:22:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117984",2019-09-20 22:23:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117985",2019-09-20 22:24:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117986",2019-09-20 22:25:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117987",2019-09-20 22:26:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117988",2019-09-20 22:27:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117989",2019-09-20 22:28:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117990",2019-09-20 22:29:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117991",2019-09-20 22:30:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.8,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117992",2019-09-20 22:31:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117993",2019-09-20 22:32:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117994",2019-09-20 22:33:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,12.9,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117995",2019-09-20 22:34:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117996",2019-09-20 22:35:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24.5,25,13,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117997",2019-09-20 22:36:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24,25,12.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117998",2019-09-20 22:37:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24,25,12.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"117999",2019-09-20 22:38:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24,25,12.9,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118000",2019-09-20 22:39:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24,25,12.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118001",2019-09-20 22:40:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,24,23,24,25,12.8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118002",2019-09-20 22:41:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118003",2019-09-20 22:42:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118004",2019-09-20 22:43:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118005",2019-09-20 22:44:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118006",2019-09-20 22:45:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118007",2019-09-20 22:46:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.9,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118008",2019-09-20 22:47:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118009",2019-09-20 22:48:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118010",2019-09-20 22:49:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118011",2019-09-20 22:50:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118012",2019-09-20 22:51:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.8,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118013",2019-09-20 22:52:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118014",2019-09-20 22:53:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118015",2019-09-20 22:54:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118016",2019-09-20 22:55:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118017",2019-09-20 22:56:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118018",2019-09-20 22:57:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118019",2019-09-20 22:58:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118020",2019-09-20 22:59:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118021",2019-09-20 23:00:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118022",2019-09-20 23:01:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118023",2019-09-20 23:02:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.4,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118024",2019-09-20 23:03:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118025",2019-09-20 23:04:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118026",2019-09-20 23:05:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.4,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118027",2019-09-20 23:06:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118028",2019-09-20 23:07:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118029",2019-09-20 23:08:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118030",2019-09-20 23:09:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118031",2019-09-20 23:10:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.7,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118032",2019-09-20 23:11:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,25,12.5,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118033",2019-09-20 23:12:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118034",2019-09-20 23:13:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118035",2019-09-20 23:14:00,0,0,0.182,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.6,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118036",2019-09-20 23:15:00,0,0,0.182,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118037",2019-09-20 23:16:00,0,0,0.182,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118038",2019-09-20 23:17:00,0,0,0.183,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118039",2019-09-20 23:18:00,0,0,0.023,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.5,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118040",2019-09-20 23:19:00,0,0,1.415,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.5,2.00844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118041",2019-09-20 23:20:00,0,0,1.417,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.4,2.00907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118042",2019-09-20 23:21:00,0,0,0.305,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.4,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118043",2019-09-20 23:22:00,0,0,0.055,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.3,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118044",2019-09-20 23:23:00,0,0,0.055,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118045",2019-09-20 23:24:00,0,0,1.565,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.2,2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118046",2019-09-20 23:25:00,0,0,0.076,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.2,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118047",2019-09-20 23:26:00,0,0,0.076,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.2,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118048",2019-09-20 23:27:00,0,0,0.076,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.2,0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118049",2019-09-20 23:28:00,0,0,0.076,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118050",2019-09-20 23:29:00,0,0,0.037,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118051",2019-09-20 23:30:00,0,0,0.037,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118052",2019-09-20 23:31:00,0,0,0.037,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118053",2019-09-20 23:32:00,0,0,0.037,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.1,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118054",2019-09-20 23:33:00,0,0,0.023,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118055",2019-09-20 23:34:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118056",2019-09-20 23:35:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118057",2019-09-20 23:36:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118058",2019-09-20 23:37:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.9,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118059",2019-09-20 23:38:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118060",2019-09-20 23:39:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.9,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118061",2019-09-20 23:40:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.9,0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118062",2019-09-20 23:41:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.9,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118063",2019-09-20 23:42:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118064",2019-09-20 23:43:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,12,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118065",2019-09-20 23:44:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118066",2019-09-20 23:45:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118067",2019-09-20 23:46:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118068",2019-09-20 23:47:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118069",2019-09-20 23:48:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118070",2019-09-20 23:49:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118071",2019-09-20 23:50:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118072",2019-09-20 23:51:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118073",2019-09-20 23:52:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118074",2019-09-20 23:53:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118075",2019-09-20 23:54:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118076",2019-09-20 23:55:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118077",2019-09-20 23:56:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118078",2019-09-20 23:57:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118079",2019-09-20 23:58:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118080",2019-09-20 23:59:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118081",2019-09-21 00:00:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118082",2019-09-21 00:01:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118083",2019-09-21 00:02:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118084",2019-09-21 00:03:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118085",2019-09-21 00:04:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118086",2019-09-21 00:05:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118087",2019-09-21 00:06:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118088",2019-09-21 00:07:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118089",2019-09-21 00:08:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118090",2019-09-21 00:09:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118091",2019-09-21 00:10:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118092",2019-09-21 00:11:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118093",2019-09-21 00:12:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118094",2019-09-21 00:13:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.4,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118095",2019-09-21 00:14:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118096",2019-09-21 00:15:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118097",2019-09-21 00:16:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118098",2019-09-21 00:17:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
