"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"118099",2019-09-21 00:18:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118100",2019-09-21 00:19:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118101",2019-09-21 00:20:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.9,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118102",2019-09-21 00:21:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118103",2019-09-21 00:22:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118104",2019-09-21 00:23:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.8,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118105",2019-09-21 00:24:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118106",2019-09-21 00:25:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118107",2019-09-21 00:26:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118108",2019-09-21 00:27:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118109",2019-09-21 00:28:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118110",2019-09-21 00:29:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11.1,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118111",2019-09-21 00:30:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118112",2019-09-21 00:31:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118113",2019-09-21 00:32:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118114",2019-09-21 00:33:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11,1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118115",2019-09-21 00:34:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,11,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118116",2019-09-21 00:35:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118117",2019-09-21 00:36:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.6,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118118",2019-09-21 00:37:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.6,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118119",2019-09-21 00:38:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118120",2019-09-21 00:39:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.9,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118121",2019-09-21 00:40:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,0.90405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118122",2019-09-21 00:41:00,0,0,0.106,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118123",2019-09-21 00:42:00,0,0,0.108,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.8,1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118124",2019-09-21 00:43:00,0,0,0.067,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.5,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118125",2019-09-21 00:44:00,0,0,0.09,22,22,22,22,30,27,27,0,6.575,25,23,23.5,23.5,23,24,24.5,10.6,0.79002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118126",2019-09-21 00:45:00,0,0,0,22,22,22,22,30,27,27,0,6.836,25,23,23.5,23.5,23,24,24.5,10.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118127",2019-09-21 00:46:00,0,0,0.108,22,22,22,22,30,27,27,0,6.911,25,23,23.5,23.5,23,24,24.5,10.6,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118128",2019-09-21 00:47:00,0,0,0.11,22,22,22,22,30,27,27,0,6.9155,25,23,23.5,23.5,23,24,24.5,10.6,0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118129",2019-09-21 00:48:00,0,0,0.09,22,22,22,22,30,27,27,0,6.94033333333333,25,23,23.5,23.5,23,24,24.5,10.6,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118130",2019-09-21 00:49:00,0,0,0.09,22,22,22,22,30,27,27,0,0.5435,25,23,23.5,23.5,23,24,24.5,10.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118131",2019-09-21 00:50:00,0,0,0.074,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.5,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118132",2019-09-21 00:51:00,0,0,0.023,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.4,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118133",2019-09-21 00:52:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.3,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118134",2019-09-21 00:53:00,0,0,2.1,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.3,2.70207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118135",2019-09-21 00:54:00,0,0,2.095,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.3,2.67435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118136",2019-09-21 00:55:00,0,0,2.059,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.2,2.83122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118137",2019-09-21 00:56:00,0,0,2.079,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.2,2.7594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118138",2019-09-21 00:57:00,0,0,2.071,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.2,2.77641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118139",2019-09-21 00:58:00,0,0,2.09,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.2,2.70144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118140",2019-09-21 00:59:00,0,0,2.087,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.3,2.65797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118141",2019-09-21 01:00:00,0,0,2.055,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.3,2.64852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118142",2019-09-21 01:01:00,0,0,2.073,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.5,2.61387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118143",2019-09-21 01:02:00,0,0,2.076,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.6,2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118144",2019-09-21 01:03:00,0,0,0,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118145",2019-09-21 01:04:00,0,0,2.073,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.4,2.90304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118146",2019-09-21 01:05:00,0,0,2.041,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.4,2.87784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118147",2019-09-21 01:06:00,0,0,2.06,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.4,2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118148",2019-09-21 01:07:00,0,0,2.065,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.4,2.7279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118149",2019-09-21 01:08:00,0,0,2.074,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.4,2.60757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118150",2019-09-21 01:09:00,0,0,2.077,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.3,2.63655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118151",2019-09-21 01:10:00,0,0,2.042,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.1,2.56977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118152",2019-09-21 01:11:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118153",2019-09-21 01:12:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.1,1.97757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118154",2019-09-21 01:13:00,0,0,0.117,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.1,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118155",2019-09-21 01:14:00,0,0,0.119,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.1,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118156",2019-09-21 01:15:00,0,0,0.082,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118157",2019-09-21 01:16:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.9,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118158",2019-09-21 01:17:00,0,0,0.071,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118159",2019-09-21 01:18:00,0,0,0.117,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118160",2019-09-21 01:19:00,0,0,0.117,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118161",2019-09-21 01:20:00,0,0,0.094,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118162",2019-09-21 01:21:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118163",2019-09-21 01:22:00,0,0,0.069,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118164",2019-09-21 01:23:00,0,0,0.117,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118165",2019-09-21 01:24:00,0,0,0.119,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118166",2019-09-21 01:25:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118167",2019-09-21 01:26:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118168",2019-09-21 01:27:00,0,0,0.115,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118169",2019-09-21 01:28:00,0,0,0.113,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118170",2019-09-21 01:29:00,0,0,0.069,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118171",2019-09-21 01:30:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118172",2019-09-21 01:31:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118173",2019-09-21 01:32:00,0,0,0.118,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118174",2019-09-21 01:33:00,0,0,0.117,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,9.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118175",2019-09-21 01:34:00,0,0,0.064,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,24,24.5,10,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118176",2019-09-21 01:35:00,0,0,0.094,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,23.5,24.5,9.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118177",2019-09-21 01:36:00,0,0,0.094,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,23.5,24.5,9.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118178",2019-09-21 01:37:00,0,0,0.115,22,22,22,22,30,27,27,0,0,25,23,23.5,23.5,23,23.5,24.5,9.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118179",2019-09-21 01:38:00,0,0,0.117,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24.5,9.9,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118180",2019-09-21 01:39:00,0,0,0.065,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,10.1,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118181",2019-09-21 01:40:00,0,0,0.115,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,10.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118182",2019-09-21 01:41:00,0,0,0.035,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,10.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118183",2019-09-21 01:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,10,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118184",2019-09-21 01:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118185",2019-09-21 01:44:00,0,0,0.111,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118186",2019-09-21 01:45:00,0,0,0.064,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.8,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118187",2019-09-21 01:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118188",2019-09-21 01:47:00,0,0,0.074,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118189",2019-09-21 01:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118190",2019-09-21 01:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118191",2019-09-21 01:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.8,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118192",2019-09-21 01:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118193",2019-09-21 01:52:00,0,0,0.111,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118194",2019-09-21 01:53:00,0,0,0.06,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118195",2019-09-21 01:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118196",2019-09-21 01:55:00,0,0,0.037,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118197",2019-09-21 01:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118198",2019-09-21 01:57:00,0,0,0.058,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118199",2019-09-21 01:58:00,0,0,2.099,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,23,23.5,24,9.7,2.50425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118200",2019-09-21 01:59:00,0,0,2.09,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118201",2019-09-21 02:00:00,0,0,2.076,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,2.4759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118202",2019-09-21 02:01:00,0,0,2.066,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118203",2019-09-21 02:02:00,0,0,2.08,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,2.49732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118204",2019-09-21 02:03:00,0,0,0.108,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118205",2019-09-21 02:04:00,0,0,2.069,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.6,2.47023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118206",2019-09-21 02:05:00,0,0,2.071,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,2.49921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118207",2019-09-21 02:06:00,0,0,2.065,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.4,2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118208",2019-09-21 02:07:00,0,0,2.077,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.7,2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118209",2019-09-21 02:08:00,0,0,2.081,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.5,2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118210",2019-09-21 02:09:00,0,0,2.05,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.5,2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118211",2019-09-21 02:10:00,0,0,2.071,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.5,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118212",2019-09-21 02:11:00,0,0,0.099,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.5,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118213",2019-09-21 02:12:00,0,0,0.046,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.3,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118214",2019-09-21 02:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118215",2019-09-21 02:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118216",2019-09-21 02:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,23,23.5,24,9.3,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118217",2019-09-21 02:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,23,23.5,24,9.3,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118218",2019-09-21 02:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,23,23.5,24,9.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118219",2019-09-21 02:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,23,23.5,24,9.3,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118220",2019-09-21 02:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,23,23.5,24,9.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118221",2019-09-21 02:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,23,23.5,24,9.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118222",2019-09-21 02:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23,23,23.5,24,9.2,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118223",2019-09-21 02:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118224",2019-09-21 02:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118225",2019-09-21 02:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118226",2019-09-21 02:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118227",2019-09-21 02:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118228",2019-09-21 02:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118229",2019-09-21 02:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118230",2019-09-21 02:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118231",2019-09-21 02:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118232",2019-09-21 02:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118233",2019-09-21 02:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118234",2019-09-21 02:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118235",2019-09-21 02:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118236",2019-09-21 02:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118237",2019-09-21 02:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118238",2019-09-21 02:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118239",2019-09-21 02:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118240",2019-09-21 02:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118241",2019-09-21 02:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118242",2019-09-21 02:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118243",2019-09-21 02:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.3,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118244",2019-09-21 02:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118245",2019-09-21 02:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118246",2019-09-21 02:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118247",2019-09-21 02:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118248",2019-09-21 02:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118249",2019-09-21 02:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118250",2019-09-21 02:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118251",2019-09-21 02:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118252",2019-09-21 02:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118253",2019-09-21 02:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118254",2019-09-21 02:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118255",2019-09-21 02:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118256",2019-09-21 02:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118257",2019-09-21 02:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118258",2019-09-21 02:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118259",2019-09-21 02:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118260",2019-09-21 02:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118261",2019-09-21 03:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118262",2019-09-21 03:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118263",2019-09-21 03:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118264",2019-09-21 03:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118265",2019-09-21 03:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118266",2019-09-21 03:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118267",2019-09-21 03:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118268",2019-09-21 03:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118269",2019-09-21 03:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118270",2019-09-21 03:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118271",2019-09-21 03:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118272",2019-09-21 03:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118273",2019-09-21 03:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118274",2019-09-21 03:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118275",2019-09-21 03:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118276",2019-09-21 03:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118277",2019-09-21 03:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118278",2019-09-21 03:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118279",2019-09-21 03:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118280",2019-09-21 03:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118281",2019-09-21 03:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118282",2019-09-21 03:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118283",2019-09-21 03:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118284",2019-09-21 03:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.8,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118285",2019-09-21 03:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118286",2019-09-21 03:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118287",2019-09-21 03:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118288",2019-09-21 03:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118289",2019-09-21 03:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118290",2019-09-21 03:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118291",2019-09-21 03:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118292",2019-09-21 03:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118293",2019-09-21 03:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118294",2019-09-21 03:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118295",2019-09-21 03:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118296",2019-09-21 03:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118297",2019-09-21 03:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118298",2019-09-21 03:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118299",2019-09-21 03:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118300",2019-09-21 03:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118301",2019-09-21 03:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118302",2019-09-21 03:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118303",2019-09-21 03:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118304",2019-09-21 03:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118305",2019-09-21 03:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118306",2019-09-21 03:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118307",2019-09-21 03:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118308",2019-09-21 03:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118309",2019-09-21 03:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118310",2019-09-21 03:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118311",2019-09-21 03:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118312",2019-09-21 03:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118313",2019-09-21 03:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118314",2019-09-21 03:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118315",2019-09-21 03:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118316",2019-09-21 03:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118317",2019-09-21 03:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118318",2019-09-21 03:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118319",2019-09-21 03:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118320",2019-09-21 03:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118321",2019-09-21 04:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118322",2019-09-21 04:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118323",2019-09-21 04:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118324",2019-09-21 04:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118325",2019-09-21 04:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118326",2019-09-21 04:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118327",2019-09-21 04:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,24,8.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118328",2019-09-21 04:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118329",2019-09-21 04:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118330",2019-09-21 04:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118331",2019-09-21 04:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118332",2019-09-21 04:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118333",2019-09-21 04:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118334",2019-09-21 04:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118335",2019-09-21 04:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118336",2019-09-21 04:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118337",2019-09-21 04:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118338",2019-09-21 04:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118339",2019-09-21 04:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118340",2019-09-21 04:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118341",2019-09-21 04:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118342",2019-09-21 04:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118343",2019-09-21 04:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118344",2019-09-21 04:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118345",2019-09-21 04:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118346",2019-09-21 04:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118347",2019-09-21 04:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118348",2019-09-21 04:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.5,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118349",2019-09-21 04:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.4,0.88452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118350",2019-09-21 04:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.3,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118351",2019-09-21 04:30:00,1.26102,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.2,0.92169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118352",2019-09-21 04:31:00,1.89902,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.2,0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118353",2019-09-21 04:32:00,6.07362,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.2,0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118354",2019-09-21 04:33:00,5.98055,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.3,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118355",2019-09-21 04:34:00,2.71195,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.2,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118356",2019-09-21 04:35:00,2.3502,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,23,23.5,23.5,8.1,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118357",2019-09-21 04:36:00,1.15691,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118358",2019-09-21 04:37:00,0.862038,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118359",2019-09-21 04:38:00,0.706252,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118360",2019-09-21 04:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118361",2019-09-21 04:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118362",2019-09-21 04:41:00,0.856322,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118363",2019-09-21 04:42:00,1.38212,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118364",2019-09-21 04:43:00,2.20134,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118365",2019-09-21 04:44:00,2.83728,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118366",2019-09-21 04:45:00,3.04922,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.3,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118367",2019-09-21 04:46:00,2.77074,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118368",2019-09-21 04:47:00,2.63536,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118369",2019-09-21 04:48:00,2.57412,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.3,0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118370",2019-09-21 04:49:00,2.39381,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.3,0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118371",2019-09-21 04:50:00,1.91943,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118372",2019-09-21 04:51:00,1.66217,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118373",2019-09-21 04:52:00,1.53822,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118374",2019-09-21 04:53:00,1.27416,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118375",2019-09-21 04:54:00,1.31178,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118376",2019-09-21 04:55:00,1.4309,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.2,0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118377",2019-09-21 04:56:00,1.74668,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118378",2019-09-21 04:57:00,2.68478,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118379",2019-09-21 04:58:00,2.28628,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118380",2019-09-21 04:59:00,2.55029,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118381",2019-09-21 05:00:00,2.26114,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.36521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118382",2019-09-21 05:01:00,2.21097,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.28268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118383",2019-09-21 05:02:00,1.54605,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.23858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118384",2019-09-21 05:03:00,2.09287,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,1.20897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118385",2019-09-21 05:04:00,1.89226,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,1.21401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118386",2019-09-21 05:05:00,1.79278,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118387",2019-09-21 05:06:00,1.52237,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.9,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118388",2019-09-21 05:07:00,1.70515,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.8,1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118389",2019-09-21 05:08:00,1.72909,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.7,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118390",2019-09-21 05:09:00,1.72706,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.7,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118391",2019-09-21 05:10:00,0.95319,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.7,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118392",2019-09-21 05:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.6,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118393",2019-09-21 05:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118394",2019-09-21 05:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118395",2019-09-21 05:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118396",2019-09-21 05:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.7,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118397",2019-09-21 05:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118398",2019-09-21 05:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.9,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118399",2019-09-21 05:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118400",2019-09-21 05:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118401",2019-09-21 05:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,7.9,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118402",2019-09-21 05:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118403",2019-09-21 05:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118404",2019-09-21 05:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118405",2019-09-21 05:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118406",2019-09-21 05:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118407",2019-09-21 05:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118408",2019-09-21 05:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118409",2019-09-21 05:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118410",2019-09-21 05:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118411",2019-09-21 05:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118412",2019-09-21 05:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22.5,23.5,23.5,8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118413",2019-09-21 05:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118414",2019-09-21 05:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118415",2019-09-21 05:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118416",2019-09-21 05:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.8,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118417",2019-09-21 05:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118418",2019-09-21 05:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118419",2019-09-21 05:38:00,0.0138734,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,22.5,22.5,23,23.5,7.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118420",2019-09-21 05:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,7.9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118421",2019-09-21 05:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118422",2019-09-21 05:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118423",2019-09-21 05:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118424",2019-09-21 05:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118425",2019-09-21 05:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118426",2019-09-21 05:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118427",2019-09-21 05:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8,0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118428",2019-09-21 05:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8,2.15964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118429",2019-09-21 05:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,7.9,0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
