"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"118430",2019-09-21 05:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118431",2019-09-21 05:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118432",2019-09-21 05:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118433",2019-09-21 05:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118434",2019-09-21 05:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118435",2019-09-21 05:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118436",2019-09-21 05:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.4,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118437",2019-09-21 05:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.4,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118438",2019-09-21 05:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118439",2019-09-21 05:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118440",2019-09-21 05:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118441",2019-09-21 06:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118442",2019-09-21 06:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8.2,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118443",2019-09-21 06:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8.1,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118444",2019-09-21 06:03:00,0,0,0.048,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118445",2019-09-21 06:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118446",2019-09-21 06:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,8,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118447",2019-09-21 06:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.8,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118448",2019-09-21 06:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118449",2019-09-21 06:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.82971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118450",2019-09-21 06:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.6,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118451",2019-09-21 06:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118452",2019-09-21 06:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118453",2019-09-21 06:12:00,0.0136905,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118454",2019-09-21 06:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118455",2019-09-21 06:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118456",2019-09-21 06:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118457",2019-09-21 06:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118458",2019-09-21 06:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118459",2019-09-21 06:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118460",2019-09-21 06:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118461",2019-09-21 06:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118462",2019-09-21 06:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118463",2019-09-21 06:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118464",2019-09-21 06:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118465",2019-09-21 06:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118466",2019-09-21 06:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118467",2019-09-21 06:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118468",2019-09-21 06:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118469",2019-09-21 06:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118470",2019-09-21 06:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118471",2019-09-21 06:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118472",2019-09-21 06:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118473",2019-09-21 06:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118474",2019-09-21 06:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118475",2019-09-21 06:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118476",2019-09-21 06:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118477",2019-09-21 06:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118478",2019-09-21 06:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118479",2019-09-21 06:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23.5,7.5,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118480",2019-09-21 06:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118481",2019-09-21 06:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118482",2019-09-21 06:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118483",2019-09-21 06:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.8,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118484",2019-09-21 06:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118485",2019-09-21 06:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118486",2019-09-21 06:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118487",2019-09-21 06:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,22.5,23,23,7.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118488",2019-09-21 06:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118489",2019-09-21 06:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118490",2019-09-21 06:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118491",2019-09-21 06:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118492",2019-09-21 06:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118493",2019-09-21 06:52:00,0,9,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118494",2019-09-21 06:53:00,0,8,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118495",2019-09-21 06:54:00,0,9,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118496",2019-09-21 06:55:00,0,8,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118497",2019-09-21 06:56:00,0,9,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118498",2019-09-21 06:57:00,0,10,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118499",2019-09-21 06:58:00,0,11,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118500",2019-09-21 06:59:00,0,10,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118501",2019-09-21 07:00:00,0,11,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118502",2019-09-21 07:01:00,0,11,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118503",2019-09-21 07:02:00,0,12,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118504",2019-09-21 07:03:00,0,11,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118505",2019-09-21 07:04:00,0,12,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118506",2019-09-21 07:05:00,0,13,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118507",2019-09-21 07:06:00,0,13,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118508",2019-09-21 07:07:00,0,13,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118509",2019-09-21 07:08:00,0,14,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118510",2019-09-21 07:09:00,0,16,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.5,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118511",2019-09-21 07:10:00,0,15,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.4,0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118512",2019-09-21 07:11:00,0,16,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.4,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118513",2019-09-21 07:12:00,0,16,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.3,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118514",2019-09-21 07:13:00,0,17,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.3,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118515",2019-09-21 07:14:00,0,17,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118516",2019-09-21 07:15:00,0,18,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118517",2019-09-21 07:16:00,0,18,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118518",2019-09-21 07:17:00,0,19,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118519",2019-09-21 07:18:00,0,20,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118520",2019-09-21 07:19:00,0,21,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118521",2019-09-21 07:20:00,0,22,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118522",2019-09-21 07:21:00,0,25,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118523",2019-09-21 07:22:00,0,24,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118524",2019-09-21 07:23:00,0,26,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118525",2019-09-21 07:24:00,0,28,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118526",2019-09-21 07:25:00,0,29,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118527",2019-09-21 07:26:00,0,30,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118528",2019-09-21 07:27:00,0,31,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118529",2019-09-21 07:28:00,0,32,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,7.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118530",2019-09-21 07:29:00,0,32,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.1,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118531",2019-09-21 07:30:00,0,35,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118532",2019-09-21 07:31:00,0,36,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.3,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118533",2019-09-21 07:32:00,0,38,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118534",2019-09-21 07:33:00,0,39,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118535",2019-09-21 07:34:00,0,40,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.6,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118536",2019-09-21 07:35:00,0,42,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118537",2019-09-21 07:36:00,0,44,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118538",2019-09-21 07:37:00,0,46,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,8.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118539",2019-09-21 07:38:00,0,47,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118540",2019-09-21 07:39:00,0,48,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118541",2019-09-21 07:40:00,0,50,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118542",2019-09-21 07:41:00,0,52,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118543",2019-09-21 07:42:00,0,56,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118544",2019-09-21 07:43:00,0,57,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118545",2019-09-21 07:44:00,0,58,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118546",2019-09-21 07:45:00,0,59,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118547",2019-09-21 07:46:00,0,63,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118548",2019-09-21 07:47:00,0,64,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118549",2019-09-21 07:48:00,0,66,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.8,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118550",2019-09-21 07:49:00,0,69,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,9.9,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118551",2019-09-21 07:50:00,0,71,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118552",2019-09-21 07:51:00,0,74,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.1,0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118553",2019-09-21 07:52:00,0,77,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.2,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118554",2019-09-21 07:53:00,0,79,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.3,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118555",2019-09-21 07:54:00,0,80,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.3,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118556",2019-09-21 07:55:00,0,83,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.4,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118557",2019-09-21 07:56:00,0,87,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118558",2019-09-21 07:57:00,0,88,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118559",2019-09-21 07:58:00,0,90,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.6,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118560",2019-09-21 07:59:00,0,95,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.7,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118561",2019-09-21 08:00:00,0,96,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.8,0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118562",2019-09-21 08:01:00,0,98,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,10.9,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118563",2019-09-21 08:02:00,0,101,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118564",2019-09-21 08:03:00,0,104,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.1,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118565",2019-09-21 08:04:00,0,108,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.3,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118566",2019-09-21 08:05:00,0,110,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.4,0.10332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118567",2019-09-21 08:06:00,0,112,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.4,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118568",2019-09-21 08:07:00,0,115,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118569",2019-09-21 08:08:00,0,119,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118570",2019-09-21 08:09:00,0,122,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118571",2019-09-21 08:10:00,0,124,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118572",2019-09-21 08:11:00,0,127,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118573",2019-09-21 08:12:00,0,130,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118574",2019-09-21 08:13:00,0,133,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118575",2019-09-21 08:14:00,0,138,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.5,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118576",2019-09-21 08:15:00,0,142,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.6,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118577",2019-09-21 08:16:00,0,144,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.6,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118578",2019-09-21 08:17:00,0,147,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118579",2019-09-21 08:18:00,0,150,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.7,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118580",2019-09-21 08:19:00,0,153,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.7,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118581",2019-09-21 08:20:00,0,156,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.8,-0.000629995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118582",2019-09-21 08:21:00,0,160,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.8,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118583",2019-09-21 08:22:00,0,164,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.7,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118584",2019-09-21 08:23:00,0,166,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.7,-0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118585",2019-09-21 08:24:00,0,171,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118586",2019-09-21 08:25:00,0,173,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118587",2019-09-21 08:26:00,0,177,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118588",2019-09-21 08:27:00,0,179,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118589",2019-09-21 08:28:00,0,183,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118590",2019-09-21 08:29:00,0,185,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118591",2019-09-21 08:30:00,0,190,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118592",2019-09-21 08:31:00,0,192,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118593",2019-09-21 08:32:00,0,195,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118594",2019-09-21 08:33:00,0,198,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118595",2019-09-21 08:34:00,0,200,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,11.9,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118596",2019-09-21 08:35:00,0,204,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,12.1,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118597",2019-09-21 08:36:00,0,208,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,12.1,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118598",2019-09-21 08:37:00,0,209,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,12.2,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118599",2019-09-21 08:38:00,0,214,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,12.1,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118600",2019-09-21 08:39:00,0,217,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,12.2,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118601",2019-09-21 08:40:00,0,221,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22.5,23,23,12.3,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118602",2019-09-21 08:41:00,0,224,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.2,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118603",2019-09-21 08:42:00,0,227,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.3,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118604",2019-09-21 08:43:00,0,229,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.4,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118605",2019-09-21 08:44:00,0,235,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.3,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118606",2019-09-21 08:45:00,0,239,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.4,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118607",2019-09-21 08:46:00,0,242,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.4,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118608",2019-09-21 08:47:00,0,247,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.5,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118609",2019-09-21 08:48:00,0,250,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.6,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118610",2019-09-21 08:49:00,0,254,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.8,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118611",2019-09-21 08:50:00,0,257,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.8,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118612",2019-09-21 08:51:00,0,259,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.9,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118613",2019-09-21 08:52:00,0,265,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,12.9,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118614",2019-09-21 08:53:00,0,268,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118615",2019-09-21 08:54:00,0,273,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.1,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118616",2019-09-21 08:55:00,0,278,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.1,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118617",2019-09-21 08:56:00,0,282,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.2,-0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118618",2019-09-21 08:57:00,0,287,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.2,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118619",2019-09-21 08:58:00,0,289,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.3,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118620",2019-09-21 08:59:00,0,293,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.4,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118621",2019-09-21 09:00:00,0,296,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.4,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118622",2019-09-21 09:01:00,0,301,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.4,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118623",2019-09-21 09:02:00,0,304,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.5,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118624",2019-09-21 09:03:00,0,308,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.5,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118625",2019-09-21 09:04:00,0,312,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,13.6,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118626",2019-09-21 09:05:00,0,317,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118627",2019-09-21 09:06:00,0,321,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.6,-0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118628",2019-09-21 09:07:00,0,327,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118629",2019-09-21 09:08:00,0,331,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.3,-0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118630",2019-09-21 09:09:00,0,334,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.5,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118631",2019-09-21 09:10:00,0,337,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.5,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118632",2019-09-21 09:11:00,0,342,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.3,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118633",2019-09-21 09:12:00,0,346,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.1,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118634",2019-09-21 09:13:00,0,351,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.6,-0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118635",2019-09-21 09:14:00,0,353,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.6,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118636",2019-09-21 09:15:00,0,358,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.3,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118637",2019-09-21 09:16:00,0,363,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.1,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118638",2019-09-21 09:17:00,0,365,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.1,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118639",2019-09-21 09:18:00,0,369,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.3,-1.06785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118640",2019-09-21 09:19:00,0,373,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,14.6,-1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118641",2019-09-21 09:20:00,0,376,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.1,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118642",2019-09-21 09:21:00,0,381,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.8,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118643",2019-09-21 09:22:00,0,386,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.5,-1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118644",2019-09-21 09:23:00,0,389,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.7,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118645",2019-09-21 09:24:00,0,393,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.6,-1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118646",2019-09-21 09:25:00,0,396,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.8,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118647",2019-09-21 09:26:00,0,401,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.8,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118648",2019-09-21 09:27:00,0,405,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.5,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118649",2019-09-21 09:28:00,0,407,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.2,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118650",2019-09-21 09:29:00,0,410,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118651",2019-09-21 09:30:00,0,416,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.4,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118652",2019-09-21 09:31:00,0,419,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.9,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118653",2019-09-21 09:32:00,0,423,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.1,-1.26945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118654",2019-09-21 09:33:00,0,426,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.5,-1.27071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118655",2019-09-21 09:34:00,0,430,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.4,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118656",2019-09-21 09:35:00,0,432,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,15.7,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118657",2019-09-21 09:36:00,0,437,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,17.4,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118658",2019-09-21 09:37:00,0,443,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,17.6,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118659",2019-09-21 09:38:00,0,445,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,18.4,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118660",2019-09-21 09:39:00,0,450,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,18.4,-0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118661",2019-09-21 09:40:00,0,453,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,18.6,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118662",2019-09-21 09:41:00,0,458,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,19.4,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118663",2019-09-21 09:42:00,0,458,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.9,-1.46412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118664",2019-09-21 09:43:00,0,465,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,16.9,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118665",2019-09-21 09:44:00,0,466,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,18,-1.49121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118666",2019-09-21 09:45:00,0,469,0,22,22,22,22,30,27,27,0,0,24,22,22.5,22.5,22,23,23,17.5,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118667",2019-09-21 09:46:00,0,475,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118668",2019-09-21 09:47:00,0,478,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.6,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118669",2019-09-21 09:48:00,0,484,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.6,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118670",2019-09-21 09:49:00,0,488,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.1,-1.54287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118671",2019-09-21 09:50:00,0,492,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.3,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118672",2019-09-21 09:51:00,0,496,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.8,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118673",2019-09-21 09:52:00,0,498,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.1,-1.55484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118674",2019-09-21 09:53:00,0,503,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.5,-1.53909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118675",2019-09-21 09:54:00,0,507,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.2,-1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118676",2019-09-21 09:55:00,0,512,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.3,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118677",2019-09-21 09:56:00,0,516,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.6,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118678",2019-09-21 09:57:00,0,519,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.6,-1.72872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118679",2019-09-21 09:58:00,0,520,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.3,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118680",2019-09-21 09:59:00,0,523,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.8,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118681",2019-09-21 10:00:00,0,527,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.6,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118682",2019-09-21 10:01:00,0,532,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,15.8,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118683",2019-09-21 10:02:00,0,535,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,15.1,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118684",2019-09-21 10:03:00,0,539,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,16.6,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118685",2019-09-21 10:04:00,0,543,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.9,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118686",2019-09-21 10:05:00,0,547,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118687",2019-09-21 10:06:00,0,552,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.7,-1.90449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118688",2019-09-21 10:07:00,0,554,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.5,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118689",2019-09-21 10:08:00,0,559,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.6,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118690",2019-09-21 10:09:00,0,563,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.3,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118691",2019-09-21 10:10:00,0,566,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,16.7,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118692",2019-09-21 10:11:00,0,568,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,16.6,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118693",2019-09-21 10:12:00,0,576,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,16.6,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118694",2019-09-21 10:13:00,0,580,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.6,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118695",2019-09-21 10:14:00,0,583,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,17.8,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118696",2019-09-21 10:15:00,0,584,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.3,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118697",2019-09-21 10:16:00,0,588,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118698",2019-09-21 10:17:00,0,591,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.6,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118699",2019-09-21 10:18:00,0,596,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.8,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118700",2019-09-21 10:19:00,0,600,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.6,-2.25036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118701",2019-09-21 10:20:00,0,603,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.4,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118702",2019-09-21 10:21:00,0,606,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.4,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118703",2019-09-21 10:22:00,0,610,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.4,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118704",2019-09-21 10:23:00,0,612,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.4,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118705",2019-09-21 10:24:00,0,613,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.2,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118706",2019-09-21 10:25:00,0,619,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.8,-2.3121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118707",2019-09-21 10:26:00,0,624,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.2,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118708",2019-09-21 10:27:00,0,627,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.6,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118709",2019-09-21 10:28:00,0,629,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19,-2.31651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118710",2019-09-21 10:29:00,0,632,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.6,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118711",2019-09-21 10:30:00,0,637,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,18.8,-1.99647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118712",2019-09-21 10:31:00,0,641,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.8,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118713",2019-09-21 10:32:00,0,644,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.6,-2.06073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118714",2019-09-21 10:33:00,0,649,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.6,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118715",2019-09-21 10:34:00,0,654,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118716",2019-09-21 10:35:00,0,654,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.5,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118717",2019-09-21 10:36:00,0,659,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.6,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118718",2019-09-21 10:37:00,0,660,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.9,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118719",2019-09-21 10:38:00,0,665,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118720",2019-09-21 10:39:00,0,668,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.4,-2.42487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118721",2019-09-21 10:40:00,0,674,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.9,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118722",2019-09-21 10:41:00,0,676,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.5,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118723",2019-09-21 10:42:00,0,677,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.2,-2.51181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118724",2019-09-21 10:43:00,0,681,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.3,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118725",2019-09-21 10:44:00,0,686,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.6,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118726",2019-09-21 10:45:00,0,690,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.7,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118727",2019-09-21 10:46:00,0,694,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.3,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118728",2019-09-21 10:47:00,0,699,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.6,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118729",2019-09-21 10:48:00,0,700,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.9,-2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118730",2019-09-21 10:49:00,0,706,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.7,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118731",2019-09-21 10:50:00,0,707,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.5,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118732",2019-09-21 10:51:00,0,711,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.9,-2.61702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118733",2019-09-21 10:52:00,0,714,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.4,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118734",2019-09-21 10:53:00,0,720,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.4,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118735",2019-09-21 10:54:00,0,722,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.4,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118736",2019-09-21 10:55:00,0,726,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118737",2019-09-21 10:56:00,0,729,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.7,-2.3436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118738",2019-09-21 10:57:00,0,734,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.9,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118739",2019-09-21 10:58:00,0,735,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.2,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118740",2019-09-21 10:59:00,0,739,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.1,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118741",2019-09-21 11:00:00,0,744,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.1,-2.64852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118742",2019-09-21 11:01:00,0,745,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.9,-2.64222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118743",2019-09-21 11:02:00,0,752,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.2,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118744",2019-09-21 11:03:00,0,755,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.61765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118745",2019-09-21 11:04:00,0,758,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.6,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118746",2019-09-21 11:05:00,0,763,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.5,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118747",2019-09-21 11:06:00,0,762,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118748",2019-09-21 11:07:00,0,765,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.5,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118749",2019-09-21 11:08:00,0,770,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19.7,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118750",2019-09-21 11:09:00,0,771,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.6,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118751",2019-09-21 11:10:00,0,775,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118752",2019-09-21 11:11:00,0,777,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.2,-2.81358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118753",2019-09-21 11:12:00,0,782,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.7,-2.82618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118754",2019-09-21 11:13:00,0,786,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.83248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118755",2019-09-21 11:14:00,0,788,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.4,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118756",2019-09-21 11:15:00,0,793,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118757",2019-09-21 11:16:00,0,793,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,19,-2.86272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118758",2019-09-21 11:17:00,0,798,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118759",2019-09-21 11:18:00,0,801,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118760",2019-09-21 11:19:00,0,803,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.3,-2.53071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118761",2019-09-21 11:20:00,0,808,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.54961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118762",2019-09-21 11:21:00,0,810,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.4,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118763",2019-09-21 11:22:00,0,813,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.1,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
