"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"118764",2019-09-21 11:23:00,0,817,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.8,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118765",2019-09-21 11:24:00,0,819,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.2,-2.86461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118766",2019-09-21 11:25:00,0,821,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.3,-2.89737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118767",2019-09-21 11:26:00,0,821,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.7,-2.89989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118768",2019-09-21 11:27:00,0,827,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.5,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118769",2019-09-21 11:28:00,0,832,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.92572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118770",2019-09-21 11:29:00,0,834,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.9,-2.9484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118771",2019-09-21 11:30:00,0,837,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118772",2019-09-21 11:31:00,0,842,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.5,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118773",2019-09-21 11:32:00,0,845,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.1,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118774",2019-09-21 11:33:00,0,845,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.8,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118775",2019-09-21 11:34:00,0,849,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.6,-2.99061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118776",2019-09-21 11:35:00,0,851,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.1,-2.99691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118777",2019-09-21 11:36:00,0,855,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118778",2019-09-21 11:37:00,0,856,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118779",2019-09-21 11:38:00,0,856,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.6,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118780",2019-09-21 11:39:00,0,859,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.2,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118781",2019-09-21 11:40:00,0,860,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.6,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118782",2019-09-21 11:41:00,0,865,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118783",2019-09-21 11:42:00,0,868,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.4,-2.92572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118784",2019-09-21 11:43:00,0,871,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-2.73042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118785",2019-09-21 11:44:00,0,874,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.2,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118786",2019-09-21 11:45:00,0,876,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.5,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118787",2019-09-21 11:46:00,0,878,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.3,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118788",2019-09-21 11:47:00,0,883,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,21.1,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118789",2019-09-21 11:48:00,0,886,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.2,-3.13299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118790",2019-09-21 11:49:00,0,887,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.5,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118791",2019-09-21 11:50:00,0,889,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,20.9,-3.12669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118792",2019-09-21 11:51:00,0,892,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23,22.1,-3.16449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118793",2019-09-21 11:52:00,0,895,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.1,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118794",2019-09-21 11:53:00,0,897,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118795",2019-09-21 11:54:00,0,899,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.4,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118796",2019-09-21 11:55:00,0,902,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20.8,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118797",2019-09-21 11:56:00,0,904,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-3.23757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118798",2019-09-21 11:57:00,0,907,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.6,-3.27789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118799",2019-09-21 11:58:00,0,909,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20.3,-3.29427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118800",2019-09-21 11:59:00,0,911,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.3,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118801",2019-09-21 12:00:00,0,914,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.7,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118802",2019-09-21 12:01:00,0,916,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.1,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118803",2019-09-21 12:02:00,0,917,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118804",2019-09-21 12:03:00,0,918,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.2,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118805",2019-09-21 12:04:00,0,922,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.2,-3.05424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118806",2019-09-21 12:05:00,0,924,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20.9,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118807",2019-09-21 12:06:00,0,926,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,20.5,-3.25962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118808",2019-09-21 12:07:00,0,931,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,18.5,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118809",2019-09-21 12:08:00,0,929,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.6,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118810",2019-09-21 12:09:00,0,928,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118811",2019-09-21 12:10:00,0,935,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118812",2019-09-21 12:11:00,0,936,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.7,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118813",2019-09-21 12:12:00,0,937,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.5,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118814",2019-09-21 12:13:00,0,939,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.7,-3.54375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118815",2019-09-21 12:14:00,0,940,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.9,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118816",2019-09-21 12:15:00,0,940,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,22.1,-3.56517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118817",2019-09-21 12:16:00,0,942,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,21.5,-3.56517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118818",2019-09-21 12:17:00,0,945,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118819",2019-09-21 12:18:00,0,947,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.2,-3.57147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118820",2019-09-21 12:19:00,0,949,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.2,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118821",2019-09-21 12:20:00,0,952,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.7,-3.54879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118822",2019-09-21 12:21:00,0,954,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.9,-3.54186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118823",2019-09-21 12:22:00,0,954,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118824",2019-09-21 12:23:00,0,955,0,22,22,22,22,30,27,27,0,0,24,22,22.5,23,22,23,23.5,19.5,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118825",2019-09-21 12:24:00,0,956,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,18.2,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118826",2019-09-21 12:25:00,0,957,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118827",2019-09-21 12:26:00,0,960,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.4,-3.4146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118828",2019-09-21 12:27:00,0,961,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.9,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118829",2019-09-21 12:28:00,0,960,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.7,-3.37806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118830",2019-09-21 12:29:00,0,962,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20,-3.31695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118831",2019-09-21 12:30:00,0,962,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19.3,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118832",2019-09-21 12:31:00,0,964,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19.4,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118833",2019-09-21 12:32:00,0,964,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.3,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118834",2019-09-21 12:33:00,0,967,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.8,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118835",2019-09-21 12:34:00,0,970,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118836",2019-09-21 12:35:00,0,971,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19.2,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118837",2019-09-21 12:36:00,0,973,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19.3,-2.87217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118838",2019-09-21 12:37:00,0,975,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19.5,-2.78208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118839",2019-09-21 12:38:00,0,974,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.7,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118840",2019-09-21 12:39:00,0,977,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,21.7,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118841",2019-09-21 12:40:00,0,979,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,21.7,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118842",2019-09-21 12:41:00,0,981,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.6,-3.16575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118843",2019-09-21 12:42:00,0,980,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,19.6,-3.17772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118844",2019-09-21 12:43:00,0,983,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,20.8,-3.22497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118845",2019-09-21 12:44:00,0,985,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,22.3,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118846",2019-09-21 12:45:00,0,988,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,23.6,-3.65148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118847",2019-09-21 12:46:00,0,990,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,22.5,-3.66912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118848",2019-09-21 12:47:00,0,989,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,22.9,-3.67542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118849",2019-09-21 12:48:00,0,988,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,22.4,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118850",2019-09-21 12:49:00,0,990,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,21.3,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118851",2019-09-21 12:50:00,0,989,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,21.3,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118852",2019-09-21 12:51:00,0,988,0,22,22,22,22,30,27,27,0,0,24,22,23,23,22,23,23.5,22.4,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118853",2019-09-21 12:52:00,0,988,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.3,-3.72771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118854",2019-09-21 12:53:00,0,990,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.4,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118855",2019-09-21 12:54:00,0,988,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.1,-3.71637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118856",2019-09-21 12:55:00,0,993,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.5,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118857",2019-09-21 12:56:00,0,991,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.6,-3.72897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118858",2019-09-21 12:57:00,0,993,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.1,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118859",2019-09-21 12:58:00,0,992,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,25.2,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118860",2019-09-21 12:59:00,0,994,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.8,-3.339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118861",2019-09-21 13:00:00,0,994,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.7,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118862",2019-09-21 13:01:00,0,995,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.6,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118863",2019-09-21 13:02:00,0,999,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.8,-3.7611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118864",2019-09-21 13:03:00,0,996,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.7,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118865",2019-09-21 13:04:00,0,998,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.8,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118866",2019-09-21 13:05:00,0,999,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.2,-3.77811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118867",2019-09-21 13:06:00,0,1001,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118868",2019-09-21 13:07:00,0,1004,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.3,-3.8115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118869",2019-09-21 13:08:00,0,1001,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.1,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118870",2019-09-21 13:09:00,0,997,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.1,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118871",2019-09-21 13:10:00,0,1000,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.6,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118872",2019-09-21 13:11:00,0,1002,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,21.2,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118873",2019-09-21 13:12:00,0,1003,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,20.6,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118874",2019-09-21 13:13:00,0,1003,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,21,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118875",2019-09-21 13:14:00,0,1001,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,20.6,-3.78504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118876",2019-09-21 13:15:00,0,1003,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.1,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118877",2019-09-21 13:16:00,0,1005,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118878",2019-09-21 13:17:00,0,1005,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.3,-3.40578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118879",2019-09-21 13:18:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.7,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118880",2019-09-21 13:19:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.1,-3.6288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118881",2019-09-21 13:20:00,0,1008,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118882",2019-09-21 13:21:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.6,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118883",2019-09-21 13:22:00,0,1008,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.8,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118884",2019-09-21 13:23:00,0,1006,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,25,-3.72204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118885",2019-09-21 13:24:00,0,1009,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.9,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118886",2019-09-21 13:25:00,0,1010,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.9,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118887",2019-09-21 13:26:00,0,1012,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22.1,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118888",2019-09-21 13:27:00,0,1012,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118889",2019-09-21 13:28:00,0,1009,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.2,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118890",2019-09-21 13:29:00,0,1004,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.7,-3.71511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118891",2019-09-21 13:30:00,0,1006,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.2,-3.74535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118892",2019-09-21 13:31:00,0,1008,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.6,-3.41523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118893",2019-09-21 13:32:00,0,1005,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,22,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118894",2019-09-21 13:33:00,0,1011,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.3,-3.42153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118895",2019-09-21 13:34:00,0,1012,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.6,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118896",2019-09-21 13:35:00,0,1015,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.9,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118897",2019-09-21 13:36:00,0,1013,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,23.9,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118898",2019-09-21 13:37:00,0,1005,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.4,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118899",2019-09-21 13:38:00,0,1013,0,22,22,22,22,30,27,27,0,0,24.5,22,23,23,22,23,23.5,24.2,-3.7989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118900",2019-09-21 13:39:00,0,1015,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,23.6,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118901",2019-09-21 13:40:00,0,1010,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,23.9,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118902",2019-09-21 13:41:00,0,1010,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,24.8,-3.77559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118903",2019-09-21 13:42:00,0,1009,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,23.7,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118904",2019-09-21 13:43:00,0,1009,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,24.3,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118905",2019-09-21 13:44:00,0,1010,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,23.5,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118906",2019-09-21 13:45:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,23,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118907",2019-09-21 13:46:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,24,-3.69621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118908",2019-09-21 13:47:00,0,1008,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,23.6,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118909",2019-09-21 13:48:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23,23.5,24.1,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118910",2019-09-21 13:49:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.9,-3.37239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118911",2019-09-21 13:50:00,0,1004,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.6,-3.49902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118912",2019-09-21 13:51:00,0,1010,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.4,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118913",2019-09-21 13:52:00,0,1004,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,25.7,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118914",2019-09-21 13:53:00,0,1002,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,26.6,-3.81969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118915",2019-09-21 13:54:00,0,999,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,27.2,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118916",2019-09-21 13:55:00,0,1002,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,25.2,-3.82851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118917",2019-09-21 13:56:00,0,1007,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.2,-3.85371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118918",2019-09-21 13:57:00,0,1004,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.5,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118919",2019-09-21 13:58:00,0,1005,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118920",2019-09-21 13:59:00,0,1001,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.3,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118921",2019-09-21 14:00:00,0,998,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118922",2019-09-21 14:01:00,0,999,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.3,-3.843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118923",2019-09-21 14:02:00,0,996,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.1,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118924",2019-09-21 14:03:00,0,992,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.9,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118925",2019-09-21 14:04:00,0,994,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.3,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118926",2019-09-21 14:05:00,0,993,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23,-3.44169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118927",2019-09-21 14:06:00,0,996,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.4,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118928",2019-09-21 14:07:00,0,994,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.7,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118929",2019-09-21 14:08:00,0,990,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.8,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118930",2019-09-21 14:09:00,0,990,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,25.6,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118931",2019-09-21 14:10:00,0,990,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.2,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118932",2019-09-21 14:11:00,0,987,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.4,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118933",2019-09-21 14:12:00,0,987,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118934",2019-09-21 14:13:00,0,985,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118935",2019-09-21 14:14:00,0,987,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,21.6,-3.7863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118936",2019-09-21 14:15:00,0,989,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.5,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118937",2019-09-21 14:16:00,0,988,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.6,-3.75858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118938",2019-09-21 14:17:00,0,987,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.6,-3.34278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118939",2019-09-21 14:18:00,0,984,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.1,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118940",2019-09-21 14:19:00,0,987,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118941",2019-09-21 14:20:00,0,984,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.6,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118942",2019-09-21 14:21:00,0,983,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.8,-3.61872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118943",2019-09-21 14:22:00,0,981,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.6,-3.71448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118944",2019-09-21 14:23:00,0,982,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.4,-3.71952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118945",2019-09-21 14:24:00,0,979,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.1,-3.71952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118946",2019-09-21 14:25:00,0,980,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.4,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118947",2019-09-21 14:26:00,0,977,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.4,-3.69243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118948",2019-09-21 14:27:00,0,973,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.8,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118949",2019-09-21 14:28:00,0,971,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.3,-3.68676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118950",2019-09-21 14:29:00,0,970,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.8,-3.68361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118951",2019-09-21 14:30:00,0,972,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,25,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118952",2019-09-21 14:31:00,0,970,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,25.3,-3.67668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118953",2019-09-21 14:32:00,0,965,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,25.2,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118954",2019-09-21 14:33:00,0,964,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,24.6,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118955",2019-09-21 14:34:00,0,962,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.9,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118956",2019-09-21 14:35:00,0,961,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.9,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118957",2019-09-21 14:36:00,0,957,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.7,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118958",2019-09-21 14:37:00,0,956,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.8,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118959",2019-09-21 14:38:00,0,956,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.7,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118960",2019-09-21 14:39:00,0,955,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.4,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118961",2019-09-21 14:40:00,0,953,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.3,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118962",2019-09-21 14:41:00,0,950,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.1,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118963",2019-09-21 14:42:00,0,948,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.5,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118964",2019-09-21 14:43:00,0,943,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.6,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118965",2019-09-21 14:44:00,0,944,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.1,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118966",2019-09-21 14:45:00,0,945,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.1,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118967",2019-09-21 14:46:00,0,945,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23.8,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118968",2019-09-21 14:47:00,0,939,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,23,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118969",2019-09-21 14:48:00,0,937,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,21.9,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118970",2019-09-21 14:49:00,0,938,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23,22,23.5,23.5,22.1,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118971",2019-09-21 14:50:00,0,932,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,22,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118972",2019-09-21 14:51:00,0,932,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,23.2,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118973",2019-09-21 14:52:00,0,930,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,24.6,-3.21426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118974",2019-09-21 14:53:00,0,925,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,25,-3.3201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118975",2019-09-21 14:54:00,0,926,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,24,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118976",2019-09-21 14:55:00,0,925,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,24.1,-3.52107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118977",2019-09-21 14:56:00,0,918,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,23.5,-3.49461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118978",2019-09-21 14:57:00,0,917,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,23.3,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118979",2019-09-21 14:58:00,0,912,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,23.8,-3.44988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118980",2019-09-21 14:59:00,0,913,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,23.5,24.1,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118981",2019-09-21 15:00:00,0,909,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,24,24.2,-3.43539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118982",2019-09-21 15:01:00,0,909,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,24,24.5,-3.465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118983",2019-09-21 15:02:00,0,906,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,24,25,-3.44169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118984",2019-09-21 15:03:00,0,906,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,24,24.8,-3.42783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118985",2019-09-21 15:04:00,0,903,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22,23.5,24,25,-3.15567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118986",2019-09-21 15:05:00,0,899,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22.5,23.5,24,23.9,-2.97675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118987",2019-09-21 15:06:00,0,897,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,22.5,23.5,24,24,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118988",2019-09-21 15:07:00,0,895,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.3,-3.0681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118989",2019-09-21 15:08:00,0,893,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.8,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118990",2019-09-21 15:09:00,0,890,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118991",2019-09-21 15:10:00,0,885,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.6,-3.33837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118992",2019-09-21 15:11:00,0,887,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.9,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118993",2019-09-21 15:12:00,0,883,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118994",2019-09-21 15:13:00,0,881,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,22.9,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118995",2019-09-21 15:14:00,0,878,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118996",2019-09-21 15:15:00,0,872,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.6,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118997",2019-09-21 15:16:00,0,872,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,22.7,-3.25521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118998",2019-09-21 15:17:00,0,867,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,22.7,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"118999",2019-09-21 15:18:00,0,866,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.9,-3.22119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119000",2019-09-21 15:19:00,0,862,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.5,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119001",2019-09-21 15:20:00,0,860,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.9,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119002",2019-09-21 15:21:00,0,859,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25.6,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119003",2019-09-21 15:22:00,0,857,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,26.2,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119004",2019-09-21 15:23:00,0,850,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,26.5,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119005",2019-09-21 15:24:00,0,847,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.9,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119006",2019-09-21 15:25:00,0,843,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.1,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119007",2019-09-21 15:26:00,0,843,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.9,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119008",2019-09-21 15:27:00,0,843,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25.4,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119009",2019-09-21 15:28:00,0,840,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25.2,-3.10464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119010",2019-09-21 15:29:00,0,835,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.8,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119011",2019-09-21 15:30:00,0,829,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.8,-3.05928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119012",2019-09-21 15:31:00,0,826,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119013",2019-09-21 15:32:00,0,820,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119014",2019-09-21 15:33:00,0,821,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25.2,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119015",2019-09-21 15:34:00,0,820,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.6,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119016",2019-09-21 15:35:00,0,819,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119017",2019-09-21 15:36:00,0,814,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.60001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119018",2019-09-21 15:37:00,0,812,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119019",2019-09-21 15:38:00,0,815,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.8,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119020",2019-09-21 15:39:00,0,808,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119021",2019-09-21 15:40:00,0,803,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119022",2019-09-21 15:41:00,0,798,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.3,-2.94777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119023",2019-09-21 15:42:00,0,793,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.9,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119024",2019-09-21 15:43:00,0,789,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25.2,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119025",2019-09-21 15:44:00,0,785,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.8,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119026",2019-09-21 15:45:00,0,786,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.1,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119027",2019-09-21 15:46:00,0,782,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.5,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119028",2019-09-21 15:47:00,0,780,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.5,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119029",2019-09-21 15:48:00,0,776,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.4,-2.84067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119030",2019-09-21 15:49:00,0,771,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119031",2019-09-21 15:50:00,0,767,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.3,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119032",2019-09-21 15:51:00,0,761,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.3,-2.39148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119033",2019-09-21 15:52:00,0,758,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.5,-2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119034",2019-09-21 15:53:00,0,755,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-2.53827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119035",2019-09-21 15:54:00,0,753,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-2.7531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119036",2019-09-21 15:55:00,0,747,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.5,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119037",2019-09-21 15:56:00,0,744,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119038",2019-09-21 15:57:00,0,741,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119039",2019-09-21 15:58:00,0,738,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119040",2019-09-21 15:59:00,0,732,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.9,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119041",2019-09-21 16:00:00,0,726,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.9,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119042",2019-09-21 16:01:00,0,721,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.9,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119043",2019-09-21 16:02:00,0,719,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.8,-2.42928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119044",2019-09-21 16:03:00,0,716,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.9,-2.42487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119045",2019-09-21 16:04:00,0,718,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.1,-2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119046",2019-09-21 16:05:00,0,712,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.1,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119047",2019-09-21 16:06:00,0,705,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119048",2019-09-21 16:07:00,0,702,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119049",2019-09-21 16:08:00,0,701,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.1,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119050",2019-09-21 16:09:00,0,692,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119051",2019-09-21 16:10:00,0,690,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.6,-2.0664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119052",2019-09-21 16:11:00,0,687,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,25.2,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119053",2019-09-21 16:12:00,0,687,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.5,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119054",2019-09-21 16:13:00,0,682,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.3,-2.27682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119055",2019-09-21 16:14:00,0,680,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.6,-2.25099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119056",2019-09-21 16:15:00,0,674,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.8,-2.22327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119057",2019-09-21 16:16:00,0,670,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.4,-2.22264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119058",2019-09-21 16:17:00,0,666,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.7,-2.19618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119059",2019-09-21 16:18:00,0,663,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.8,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119060",2019-09-21 16:19:00,0,659,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,24.2,-2.16531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119061",2019-09-21 16:20:00,0,656,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,23.5,24,23.4,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119062",2019-09-21 16:21:00,0,652,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24,23.2,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119063",2019-09-21 16:22:00,0,644,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24,23.4,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119064",2019-09-21 16:23:00,0,642,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24,24,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119065",2019-09-21 16:24:00,0,639,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24,24.5,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119066",2019-09-21 16:25:00,0,637,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24.5,24.6,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119067",2019-09-21 16:26:00,0,633,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24.5,24.4,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119068",2019-09-21 16:27:00,0,630,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24.5,24.2,-1.72809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119069",2019-09-21 16:28:00,0,626,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,23.5,22.5,24,24.5,24,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119070",2019-09-21 16:29:00,0,625,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,24.4,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119071",2019-09-21 16:30:00,0,617,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,23.5,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119072",2019-09-21 16:31:00,0,612,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,23.5,-1.98072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119073",2019-09-21 16:32:00,0,610,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,23.8,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119074",2019-09-21 16:33:00,0,606,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,24.8,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119075",2019-09-21 16:34:00,0,604,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,26.1,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119076",2019-09-21 16:35:00,0,601,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,26.3,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119077",2019-09-21 16:36:00,0,597,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,26.3,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119078",2019-09-21 16:37:00,0,594,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,26.2,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119079",2019-09-21 16:38:00,0,592,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,25.6,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119080",2019-09-21 16:39:00,0,587,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,25.3,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119081",2019-09-21 16:40:00,0,581,0,22,22,22,22,30,27,27,0,0,24.5,23,23.5,23.5,22.5,24,24.5,25.5,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119082",2019-09-21 16:41:00,0,577,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,23.5,22.5,24,24.5,25.2,-1.76022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"119083",2019-09-21 16:42:00,0,573,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,23.5,22.5,24,24.5,24.7,-1.74069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119084",2019-09-21 16:43:00,0,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,23.5,22.5,24,24.5,24.1,-1.64493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119085",2019-09-21 16:44:00,0,566,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,23.5,22.5,24,24.5,23.5,-1.3104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119086",2019-09-21 16:45:00,0,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,23.5,22.5,24,24.5,23.4,-1.31733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119087",2019-09-21 16:46:00,0,566,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,22.5,24,24.5,23.2,-1.31481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119088",2019-09-21 16:47:00,0,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,22.5,24,24.5,23.6,-1.34379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119089",2019-09-21 16:48:00,0,557,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,22.5,24,24.5,23.4,-1.50507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
