"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"119090",2019-09-21 16:49:00,0.423324,553,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,22.5,24,24.5,23.1,-1.48113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119091",2019-09-21 16:50:00,0.510867,548,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,22.5,24,24.5,23.2,-1.42506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119092",2019-09-21 16:51:00,0,543,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,22.5,24,24.5,23.4,-1.39671,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119093",2019-09-21 16:52:00,-3.61632,540,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,23,24,24.5,23.7,-1.34946,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119094",2019-09-21 16:53:00,-5.22283,530,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,23,23.5,24,23,24,24.5,24,-1.30536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119095",2019-09-21 16:54:00,-5.64958,528,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,23,24,24.5,24,-1.26819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119096",2019-09-21 16:55:00,-5.33047,522,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,23,24,24.5,23.9,-1.49436,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119097",2019-09-21 16:56:00,-4.29011,518,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,23,24,24.5,23.6,-1.48176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119098",2019-09-21 16:57:00,-3.39838,513,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,23,24,24.5,24,-1.4427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119099",2019-09-21 16:58:00,-3.0819,507,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,23,24,24.5,24.6,-1.41561,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119100",2019-09-21 16:59:00,-2.61052,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,24,23,24,24.5,24.2,-1.39293,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119101",2019-09-21 17:00:00,-2.39841,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,24.6,-1.37907,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119102",2019-09-21 17:01:00,-2.32385,500,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,24.7,-1.36332,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119103",2019-09-21 17:02:00,-2.21133,499,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,24.4,-1.17369,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119104",2019-09-21 17:03:00,-2.03137,494,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,23.9,-0.90783,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119105",2019-09-21 17:04:00,-1.93264,490,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,24,-0.86373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119106",2019-09-21 17:05:00,-1.82862,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,23.8,-0.89901,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119107",2019-09-21 17:06:00,-1.51922,484,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,23.6,-0.97209,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119108",2019-09-21 17:07:00,-1.7379,479,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,23.7,-1.1592,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119109",2019-09-21 17:08:00,-1.70664,473,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,23.6,-1.11573,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119110",2019-09-21 17:09:00,-1.64624,472,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24,24.5,23.5,-1.07226,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119111",2019-09-21 17:10:00,-1.65656,466,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,23.2,-1.16991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119112",2019-09-21 17:11:00,-1.65954,460,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,23.4,-1.12266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119113",2019-09-21 17:12:00,-1.62944,453,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,23.8,-1.09116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119114",2019-09-21 17:13:00,-1.6276,449,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,23.8,-1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119115",2019-09-21 17:14:00,-1.59831,447,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,23.8,-1.03761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119116",2019-09-21 17:15:00,-1.55301,444,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,24.3,-1.03131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119117",2019-09-21 17:16:00,-1.78393,442,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,24.6,-1.02186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119118",2019-09-21 17:17:00,-1.45531,436,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,24.5,-1.01493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119119",2019-09-21 17:18:00,-1.73124,433,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,24.5,24.6,-0.99036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119120",2019-09-21 17:19:00,-1.49408,430,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,25.3,-0.96453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119121",2019-09-21 17:20:00,-1.93799,427,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,25.6,-0.94563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119122",2019-09-21 17:21:00,-1.83787,420,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,25.7,-0.83916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119123",2019-09-21 17:22:00,-1.9589,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,25.2,-0.51786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119124",2019-09-21 17:23:00,-1.76827,412,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,25.3,-0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119125",2019-09-21 17:24:00,-1.67526,405,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,25,-0.48258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119126",2019-09-21 17:25:00,-1.5967,400,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.9,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119127",2019-09-21 17:26:00,-1.32085,398,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.6,-0.90846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119128",2019-09-21 17:27:00,-1.55337,393,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.5,-0.90783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119129",2019-09-21 17:28:00,-1.50139,390,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.5,-0.88956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119130",2019-09-21 17:29:00,-1.5397,385,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.2,-0.84735,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119131",2019-09-21 17:30:00,-1.43189,384,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.2,-0.81396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119132",2019-09-21 17:31:00,-1.42888,378,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.2,-0.79506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119133",2019-09-21 17:32:00,-1.47839,374,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24.1,-0.78183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119134",2019-09-21 17:33:00,-1.44171,368,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,24,-0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119135",2019-09-21 17:34:00,-1.52452,341,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.8,-0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119136",2019-09-21 17:35:00,-1.41607,294,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.8,-0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119137",2019-09-21 17:36:00,-1.42238,353,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.9,-0.68796,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119138",2019-09-21 17:37:00,-1.43496,351,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.9,-0.69363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119139",2019-09-21 17:38:00,-1.40271,348,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.9,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119140",2019-09-21 17:39:00,-1.39182,343,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.9,-0.65709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119141",2019-09-21 17:40:00,-1.37203,339,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.8,-0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119142",2019-09-21 17:41:00,-1.1373,334,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.8,-0.20916,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119143",2019-09-21 17:42:00,-1.34206,329,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.8,-0.2079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119144",2019-09-21 17:43:00,-1.34653,326,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.8,-0.22806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119145",2019-09-21 17:44:00,-1.38664,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.7,-0.32949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119146",2019-09-21 17:45:00,-1.36609,318,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.7,-0.44856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119147",2019-09-21 17:46:00,-1.00353,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.7,-0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119148",2019-09-21 17:47:00,-1.37304,174,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.7,-0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119149",2019-09-21 17:48:00,-1.36354,214,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.6,-0.49266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119150",2019-09-21 17:49:00,-1.34788,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.5,-0.49203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119151",2019-09-21 17:50:00,-1.35026,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.3,-0.48069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119152",2019-09-21 17:51:00,-1.36709,248,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.2,-0.45612,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119153",2019-09-21 17:52:00,-1.45827,141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.1,-0.44163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119154",2019-09-21 17:53:00,-1.3611,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23.1,-0.441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119155",2019-09-21 17:54:00,-1.36281,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,24.5,25,23,-0.39186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119156",2019-09-21 17:55:00,-1.39302,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25,23,-0.37863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119157",2019-09-21 17:56:00,-1.36835,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25,22.9,-0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119158",2019-09-21 17:57:00,-1.53357,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25,22.8,-0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119159",2019-09-21 17:58:00,-1.3836,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25,22.6,-0.32823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119160",2019-09-21 17:59:00,-1.32944,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25.5,22.5,-0.31626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119161",2019-09-21 18:00:00,-1.37499,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25.5,22.4,-0.29106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119162",2019-09-21 18:01:00,-1.35357,95,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25.5,22.3,0.01134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119163",2019-09-21 18:02:00,-1.27597,191,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25.5,22.3,0.17451,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119164",2019-09-21 18:03:00,-1.36968,175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,24,24,23,25,25.5,22.3,0.13167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119165",2019-09-21 18:04:00,-1.36375,101,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,23,25,25.5,22.3,0.0315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119166",2019-09-21 18:05:00,-1.37908,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,23,25,25.5,22.3,-0.06804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119167",2019-09-21 18:06:00,-1.38734,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24,23,25,25.5,22.4,-0.17262,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119168",2019-09-21 18:07:00,-1.2975,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,23,25,25.5,22.4,-0.1575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119169",2019-09-21 18:08:00,-1.2665,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,23.5,25,25.5,22.4,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119170",2019-09-21 18:09:00,-1.26088,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,23.5,25,25.5,22.4,-0.12915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119171",2019-09-21 18:10:00,-1.28497,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,23.5,25,25.5,22.4,-0.10962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119172",2019-09-21 18:11:00,-1.29297,110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,23.5,25,25.5,22.4,-0.0945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119173",2019-09-21 18:12:00,-1.31134,181,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24,24.5,23.5,25,25.5,22.4,-0.06363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119174",2019-09-21 18:13:00,-1.34287,172,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22.4,-0.05103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119175",2019-09-21 18:14:00,-1.26945,123,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22.5,-0.03906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119176",2019-09-21 18:15:00,-1.27272,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22.5,-0.03906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119177",2019-09-21 18:16:00,-1.27754,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22.4,-0.03087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119178",2019-09-21 18:17:00,-1.25103,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22.3,-0.01953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119179",2019-09-21 18:18:00,-1.26956,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22.2,-0.00063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119180",2019-09-21 18:19:00,-1.50929,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,22,0.01764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119181",2019-09-21 18:20:00,-1.46807,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,21.8,0.02394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119182",2019-09-21 18:21:00,-1.26584,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23.5,24.5,24.5,23.5,25,25.5,21.7,0.04284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119183",2019-09-21 18:22:00,-1.25783,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.6,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119184",2019-09-21 18:23:00,-1.25382,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.5,0.47439,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119185",2019-09-21 18:24:00,-1.13709,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119186",2019-09-21 18:25:00,-1.24281,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.4,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119187",2019-09-21 18:26:00,-1.2525,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.3,0.10584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119188",2019-09-21 18:27:00,-1.24946,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.3,0.1134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119189",2019-09-21 18:28:00,-1.5681,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.2,0.13734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119190",2019-09-21 18:29:00,-1.1495,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.2,0.15687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119191",2019-09-21 18:30:00,-1.2797,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.1,0.16317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119192",2019-09-21 18:31:00,-1.28311,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.1,0.16884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119193",2019-09-21 18:32:00,-1.27604,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.1,0.18081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119194",2019-09-21 18:33:00,-1.25951,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21.1,0.1764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119195",2019-09-21 18:34:00,-1.2541,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21,0.20727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119196",2019-09-21 18:35:00,-1.26608,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21,0.21987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119197",2019-09-21 18:36:00,-1.2454,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,21,0.2205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119198",2019-09-21 18:37:00,-1.269,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.9,0.22617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119199",2019-09-21 18:38:00,-1.27599,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.9,0.23751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119200",2019-09-21 18:39:00,-1.20233,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.8,0.25452,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119201",2019-09-21 18:40:00,-1.16698,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.8,0.26964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119202",2019-09-21 18:41:00,-1.24947,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.8,0.28035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119203",2019-09-21 18:42:00,-1.18463,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.37233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119204",2019-09-21 18:43:00,-1.23834,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119205",2019-09-21 18:44:00,-1.31781,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119206",2019-09-21 18:45:00,-1.1996,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119207",2019-09-21 18:46:00,-1.05258,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119208",2019-09-21 18:47:00,-1.20463,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.30177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119209",2019-09-21 18:48:00,-1.21107,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.31374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119210",2019-09-21 18:49:00,-1.21142,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119211",2019-09-21 18:50:00,-1.21543,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.35847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119212",2019-09-21 18:51:00,-1.21444,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.38241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119213",2019-09-21 18:52:00,-1.23107,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119214",2019-09-21 18:53:00,-0.988795,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.7,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119215",2019-09-21 18:54:00,-1.26471,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119216",2019-09-21 18:55:00,-1.26444,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119217",2019-09-21 18:56:00,-1.26955,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119218",2019-09-21 18:57:00,-1.28973,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119219",2019-09-21 18:58:00,-1.335,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119220",2019-09-21 18:59:00,-1.3477,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119221",2019-09-21 19:00:00,-1.56639,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119222",2019-09-21 19:01:00,-1.35027,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119223",2019-09-21 19:02:00,-1.31918,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119224",2019-09-21 19:03:00,-1.25856,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119225",2019-09-21 19:04:00,-1.13651,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119226",2019-09-21 19:05:00,-1.14746,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119227",2019-09-21 19:06:00,-1.13151,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.5,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119228",2019-09-21 19:07:00,-1.1753,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.4,0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119229",2019-09-21 19:08:00,-1.19031,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.4,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119230",2019-09-21 19:09:00,-0.985847,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.3,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119231",2019-09-21 19:10:00,-1.19592,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119232",2019-09-21 19:11:00,-1.17324,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119233",2019-09-21 19:12:00,-1.13945,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119234",2019-09-21 19:13:00,-1.17817,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119235",2019-09-21 19:14:00,-1.13988,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119236",2019-09-21 19:15:00,-1.13885,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119237",2019-09-21 19:16:00,-1.11923,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119238",2019-09-21 19:17:00,-1.15476,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.2,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119239",2019-09-21 19:18:00,-1.14888,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.1,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119240",2019-09-21 19:19:00,-1.49205,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,20.1,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119241",2019-09-21 19:20:00,-1.38744,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119242",2019-09-21 19:21:00,-1.13729,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.8,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119243",2019-09-21 19:22:00,-1.1625,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.7,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119244",2019-09-21 19:23:00,-1.15684,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.7,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119245",2019-09-21 19:24:00,-1.38744,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.6,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119246",2019-09-21 19:25:00,-1.15398,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.7,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119247",2019-09-21 19:26:00,-0.888798,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.6,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119248",2019-09-21 19:27:00,-1.16839,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.5,0.90594,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119249",2019-09-21 19:28:00,-1.15076,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.5,0.98721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119250",2019-09-21 19:29:00,-1.16222,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.5,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119251",2019-09-21 19:30:00,-1.16387,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.5,0.80451,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119252",2019-09-21 19:31:00,-1.15949,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.4,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119253",2019-09-21 19:32:00,-1.16912,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.4,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119254",2019-09-21 19:33:00,-1.07267,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.4,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119255",2019-09-21 19:34:00,-1.17596,9,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,19.3,0.57267,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"119256",2019-09-21 19:35:00,-1.1433,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.4,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119257",2019-09-21 19:36:00,-1.17266,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.3,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119258",2019-09-21 19:37:00,-1.19763,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.2,0.56889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119259",2019-09-21 19:38:00,-1.17486,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.1,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119260",2019-09-21 19:39:00,-0.993044,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.2,0.58968,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119261",2019-09-21 19:40:00,-1.11941,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.2,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119262",2019-09-21 19:41:00,-1.01756,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.1,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119263",2019-09-21 19:42:00,-1.09954,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119264",2019-09-21 19:43:00,-1.09662,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119265",2019-09-21 19:44:00,-1.12829,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119266",2019-09-21 19:45:00,-1.09967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19.1,0.58401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119267",2019-09-21 19:46:00,-1.23506,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,19,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119268",2019-09-21 19:47:00,-1.12489,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.8,0.56889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119269",2019-09-21 19:48:00,-1.08489,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.7,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119270",2019-09-21 19:49:00,-1.27889,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.6,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119271",2019-09-21 19:50:00,-1.12288,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.6,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119272",2019-09-21 19:51:00,-1.11648,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.6,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119273",2019-09-21 19:52:00,-1.11057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.6,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119274",2019-09-21 19:53:00,-1.0101,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.6,0.7812,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119275",2019-09-21 19:54:00,-1.10532,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.7119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119276",2019-09-21 19:55:00,-1.11924,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119277",2019-09-21 19:56:00,-1.10903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.55629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119278",2019-09-21 19:57:00,-1.08855,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119279",2019-09-21 19:58:00,-1.10088,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.53865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119280",2019-09-21 19:59:00,-0.666003,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.6,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119281",2019-09-21 20:00:00,-0.824405,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.57141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119282",2019-09-21 20:01:00,-1.1078,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119283",2019-09-21 20:02:00,-1.1249,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119284",2019-09-21 20:03:00,-1.09646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119285",2019-09-21 20:04:00,-1.1111,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119286",2019-09-21 20:05:00,-1.12287,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119287",2019-09-21 20:06:00,NA,NA,NA,25.5,22,22,16.5,24.5,28.5,29,NA,NA,25.5,23.5,24.5,24.5,23.5,25,25.5,NA,NA,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119288",2019-09-21 20:07:00,-1.27268,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119289",2019-09-21 20:08:00,-1.25095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119290",2019-09-21 20:09:00,-0.812687,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119291",2019-09-21 20:10:00,-1.10909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119292",2019-09-21 20:11:00,-1.07023,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119293",2019-09-21 20:12:00,-0.999897,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119294",2019-09-21 20:13:00,-1.11052,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.3,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119295",2019-09-21 20:14:00,-1.30471,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.3,0.52479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119296",2019-09-21 20:15:00,-1.1084,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119297",2019-09-21 20:16:00,-1.00366,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.5,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119298",2019-09-21 20:17:00,-1.15637,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.4,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119299",2019-09-21 20:18:00,-1.04868,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.3,0.92484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119300",2019-09-21 20:19:00,-1.05968,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.2,0.96642,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119301",2019-09-21 20:20:00,-1.03339,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.2,0.91287,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119302",2019-09-21 20:21:00,-0.967282,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.2,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119303",2019-09-21 20:22:00,-1.01325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23.5,24.5,24.5,23.5,25,25.5,18.2,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119304",2019-09-21 20:23:00,-1.04938,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,23.5,25,25.5,18.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119305",2019-09-21 20:24:00,-1.05695,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,23.5,25,25.5,18.1,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119306",2019-09-21 20:25:00,-1.05252,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24.5,23.5,25,25.5,18,0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119307",2019-09-21 20:26:00,-1.04258,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119308",2019-09-21 20:27:00,-0.997026,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119309",2019-09-21 20:28:00,-1.06934,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18.1,0.57771,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119310",2019-09-21 20:29:00,-1.05883,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119311",2019-09-21 20:30:00,-1.06757,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119312",2019-09-21 20:31:00,-1.09051,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119313",2019-09-21 20:32:00,-1.04459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119314",2019-09-21 20:33:00,-1.06463,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119315",2019-09-21 20:34:00,-1.05511,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119316",2019-09-21 20:35:00,-1.19858,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119317",2019-09-21 20:36:00,-1.03201,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119318",2019-09-21 20:37:00,-1.03346,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119319",2019-09-21 20:38:00,-1.05012,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119320",2019-09-21 20:39:00,-0.930019,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119321",2019-09-21 20:40:00,-1.05064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119322",2019-09-21 20:41:00,-1.14992,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18.1,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119323",2019-09-21 20:42:00,-1.04609,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119324",2019-09-21 20:43:00,-1.20321,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,18,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119325",2019-09-21 20:44:00,-1.10971,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.56889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119326",2019-09-21 20:45:00,-1.05859,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.55818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119327",2019-09-21 20:46:00,-1.00522,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119328",2019-09-21 20:47:00,-1.04485,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119329",2019-09-21 20:48:00,-1.21493,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.9,0.90531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119330",2019-09-21 20:49:00,-1.03876,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.8,0.7812,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119331",2019-09-21 20:50:00,-1.02746,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.8,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119332",2019-09-21 20:51:00,-1.0257,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.8,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119333",2019-09-21 20:52:00,-1.02319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,23.5,25,25.5,17.8,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119334",2019-09-21 20:53:00,-1.01321,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.8,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119335",2019-09-21 20:54:00,-1.03755,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.9,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119336",2019-09-21 20:55:00,-1.25499,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.9,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119337",2019-09-21 20:56:00,-1.0404,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.9,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119338",2019-09-21 20:57:00,-1.03095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.8,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119339",2019-09-21 20:58:00,-1.04942,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.8,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119340",2019-09-21 20:59:00,-1.02031,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.8,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119341",2019-09-21 21:00:00,-1.04119,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.8,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119342",2019-09-21 21:01:00,-1.27069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.7,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119343",2019-09-21 21:02:00,-1.35602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.4,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119344",2019-09-21 21:03:00,-1.0206,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17,0.53676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119345",2019-09-21 21:04:00,-1.03282,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119346",2019-09-21 21:05:00,-1.03665,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.8,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119347",2019-09-21 21:06:00,-1.22965,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.8,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119348",2019-09-21 21:07:00,-1.01321,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17,0.56133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119349",2019-09-21 21:08:00,-1.42573,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.2,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119350",2019-09-21 21:09:00,-0.997544,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.3,0.54558,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119351",2019-09-21 21:10:00,-0.954646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119352",2019-09-21 21:11:00,-1.11269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.4,0.56826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119353",2019-09-21 21:12:00,-0.936422,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.3,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119354",2019-09-21 21:13:00,-0.939225,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17.1,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119355",2019-09-21 21:14:00,-0.918854,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119356",2019-09-21 21:15:00,-1.14297,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,17,0.89901,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119357",2019-09-21 21:16:00,-0.891789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.9,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119358",2019-09-21 21:17:00,-0.899791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.9,0.86751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119359",2019-09-21 21:18:00,-0.952249,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.8,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119360",2019-09-21 21:19:00,-0.992119,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.7,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119361",2019-09-21 21:20:00,-0.997134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.5,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119362",2019-09-21 21:21:00,-1.03486,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.5,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119363",2019-09-21 21:22:00,-1.14138,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.4,0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119364",2019-09-21 21:23:00,-1.05995,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.5,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119365",2019-09-21 21:24:00,-1.044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.4,0.53613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119366",2019-09-21 21:25:00,-1.04623,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119367",2019-09-21 21:26:00,-0.658915,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.5,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119368",2019-09-21 21:27:00,-1.02521,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119369",2019-09-21 21:28:00,-0.943269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119370",2019-09-21 21:29:00,-0.755291,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.4,0.54999,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119371",2019-09-21 21:30:00,-0.97884,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.5,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119372",2019-09-21 21:31:00,-1.06527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.8,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119373",2019-09-21 21:32:00,-0.979809,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.7,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119374",2019-09-21 21:33:00,-1.00896,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.8,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119375",2019-09-21 21:34:00,-0.964849,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.7,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119376",2019-09-21 21:35:00,-1.10007,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119377",2019-09-21 21:36:00,-0.995149,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119378",2019-09-21 21:37:00,-0.987833,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119379",2019-09-21 21:38:00,-0.998605,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.3,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119380",2019-09-21 21:39:00,-0.97739,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119381",2019-09-21 21:40:00,-1.00046,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119382",2019-09-21 21:41:00,-1.01542,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.54432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119383",2019-09-21 21:42:00,-0.74489,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.1,0.54495,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119384",2019-09-21 21:43:00,-0.972528,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.1,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119385",2019-09-21 21:44:00,-0.951722,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.1,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119386",2019-09-21 21:45:00,-0.952736,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.1,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119387",2019-09-21 21:46:00,-0.974428,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.91791,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
