"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"119388",2019-09-21 21:47:00,-0.974869,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119389",2019-09-21 21:48:00,-0.797246,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119390",2019-09-21 21:49:00,-0.522449,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119391",2019-09-21 21:50:00,-1.05935,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.3,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119392",2019-09-21 21:51:00,-0.953677,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16.2,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119393",2019-09-21 21:52:00,-0.998182,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119394",2019-09-21 21:53:00,-0.834075,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119395",2019-09-21 21:54:00,-0.99111,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119396",2019-09-21 21:55:00,-1.10613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119397",2019-09-21 21:56:00,-0.98744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119398",2019-09-21 21:57:00,-1.01029,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119399",2019-09-21 21:58:00,-0.982667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119400",2019-09-21 21:59:00,-1.00852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.7,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119401",2019-09-21 22:00:00,-0.999713,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.8,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119402",2019-09-21 22:01:00,-1.01909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.8,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119403",2019-09-21 22:02:00,-0.625878,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.7,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119404",2019-09-21 22:03:00,-1.07986,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.7,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119405",2019-09-21 22:04:00,-1.05414,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119406",2019-09-21 22:05:00,-1.05825,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119407",2019-09-21 22:06:00,-1.0274,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119408",2019-09-21 22:07:00,-1.06822,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,16,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119409",2019-09-21 22:08:00,-0.938993,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119410",2019-09-21 22:09:00,-1.40886,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119411",2019-09-21 22:10:00,-0.907986,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,25,25.5,15.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119412",2019-09-21 22:11:00,-0.897613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.1,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119413",2019-09-21 22:12:00,-0.901686,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.2,0.44163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119414",2019-09-21 22:13:00,-0.835391,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119415",2019-09-21 22:14:00,-0.902366,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.4,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119416",2019-09-21 22:15:00,-0.83922,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119417",2019-09-21 22:16:00,-0.833189,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.2,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119418",2019-09-21 22:17:00,-1.06172,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.2,0.78624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119419",2019-09-21 22:18:00,-0.939493,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.1,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119420",2019-09-21 22:19:00,-0.869048,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.1,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119421",2019-09-21 22:20:00,-0.878565,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.1,0.57015,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119422",2019-09-21 22:21:00,-0.835393,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.9,0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119423",2019-09-21 22:22:00,-0.719255,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119424",2019-09-21 22:23:00,-0.887713,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,16.1,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119425",2019-09-21 22:24:00,-0.899502,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119426",2019-09-21 22:25:00,-0.918927,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.7,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119427",2019-09-21 22:26:00,-0.918332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.8,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119428",2019-09-21 22:27:00,-0.950789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119429",2019-09-21 22:28:00,-0.679889,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119430",2019-09-21 22:29:00,-0.683541,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.4,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119431",2019-09-21 22:30:00,-0.930936,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119432",2019-09-21 22:31:00,-0.951739,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.2,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119433",2019-09-21 22:32:00,-0.949078,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119434",2019-09-21 22:33:00,-0.999634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,14.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119435",2019-09-21 22:34:00,-0.947779,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,14.9,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119436",2019-09-21 22:35:00,-0.529335,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119437",2019-09-21 22:36:00,-0.607886,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.2,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119438",2019-09-21 22:37:00,-0.72737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25.5,15.4,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119439",2019-09-21 22:38:00,-0.785052,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119440",2019-09-21 22:39:00,-0.931602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.5,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119441",2019-09-21 22:40:00,-0.816973,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.3,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119442",2019-09-21 22:41:00,-0.92747,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.2,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119443",2019-09-21 22:42:00,-0.987867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15,0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119444",2019-09-21 22:43:00,-0.912908,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.1,0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119445",2019-09-21 22:44:00,-0.960117,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.3,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119446",2019-09-21 22:45:00,-0.908448,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.4,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119447",2019-09-21 22:46:00,-0.905608,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119448",2019-09-21 22:47:00,-0.904017,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.6,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119449",2019-09-21 22:48:00,-0.872442,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.5,0.43596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119450",2019-09-21 22:49:00,-0.868516,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119451",2019-09-21 22:50:00,-0.878576,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.2,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119452",2019-09-21 22:51:00,-0.875455,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.1,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119453",2019-09-21 22:52:00,-0.943582,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.8,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119454",2019-09-21 22:53:00,-0.929133,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.7,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119455",2019-09-21 22:54:00,-0.935264,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.8,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119456",2019-09-21 22:55:00,-0.905772,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119457",2019-09-21 22:56:00,-0.963157,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.9,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119458",2019-09-21 22:57:00,-0.923509,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.9,0.3906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119459",2019-09-21 22:58:00,-0.911581,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.1,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119460",2019-09-21 22:59:00,-0.936733,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.1,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119461",2019-09-21 23:00:00,-0.878483,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.3,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119462",2019-09-21 23:01:00,-0.920628,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.3,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119463",2019-09-21 23:02:00,-0.7601,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.3,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119464",2019-09-21 23:03:00,-0.983857,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119465",2019-09-21 23:04:00,-0.769999,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.2,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119466",2019-09-21 23:05:00,-0.910482,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.2,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119467",2019-09-21 23:06:00,-0.930129,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.2,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119468",2019-09-21 23:07:00,-0.737008,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15.1,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119469",2019-09-21 23:08:00,-0.902424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.9,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119470",2019-09-21 23:09:00,-0.837329,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,15,0.42525,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119471",2019-09-21 23:10:00,-0.919586,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.9,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119472",2019-09-21 23:11:00,-0.911048,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119473",2019-09-21 23:12:00,-0.752514,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.7,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119474",2019-09-21 23:13:00,-0.907062,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119475",2019-09-21 23:14:00,-0.890421,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119476",2019-09-21 23:15:00,-0.909374,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.8,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119477",2019-09-21 23:16:00,-0.992243,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119478",2019-09-21 23:17:00,-0.879196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.7,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119479",2019-09-21 23:18:00,-0.881746,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.8,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119480",2019-09-21 23:19:00,-0.902387,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,23.5,24.5,25,14.6,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119481",2019-09-21 23:20:00,-0.911133,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119482",2019-09-21 23:21:00,-0.915503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.5,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119483",2019-09-21 23:22:00,-0.867223,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119484",2019-09-21 23:23:00,-0.862099,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.8,0.72639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119485",2019-09-21 23:24:00,-0.977253,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.7,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119486",2019-09-21 23:25:00,-0.87192,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.8,0.72891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119487",2019-09-21 23:26:00,-0.858836,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.9,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119488",2019-09-21 23:27:00,-0.863433,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.9,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119489",2019-09-21 23:28:00,-0.876711,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,15,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119490",2019-09-21 23:29:00,-0.87704,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,15.1,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119491",2019-09-21 23:30:00,-0.88548,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,15.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119492",2019-09-21 23:31:00,-0.867247,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,15,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119493",2019-09-21 23:32:00,-0.858963,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119494",2019-09-21 23:33:00,-0.84716,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119495",2019-09-21 23:34:00,-0.86928,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119496",2019-09-21 23:35:00,-0.860094,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.3,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119497",2019-09-21 23:36:00,-0.801928,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119498",2019-09-21 23:37:00,-0.86861,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.4,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119499",2019-09-21 23:38:00,-0.823519,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.3,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119500",2019-09-21 23:39:00,-0.845713,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.3,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119501",2019-09-21 23:40:00,-0.823332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119502",2019-09-21 23:41:00,-0.893478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119503",2019-09-21 23:42:00,-0.690338,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119504",2019-09-21 23:43:00,-1.17012,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119505",2019-09-21 23:44:00,-0.900807,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,24.5,25,14.3,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119506",2019-09-21 23:45:00,-0.891263,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,24.5,25,14.4,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119507",2019-09-21 23:46:00,-0.872982,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.6,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119508",2019-09-21 23:47:00,-0.854006,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119509",2019-09-21 23:48:00,-0.844482,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119510",2019-09-21 23:49:00,-0.883737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119511",2019-09-21 23:50:00,-0.511267,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119512",2019-09-21 23:51:00,-0.856134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.5,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119513",2019-09-21 23:52:00,-0.856982,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119514",2019-09-21 23:53:00,-0.839341,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119515",2019-09-21 23:54:00,-0.800389,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119516",2019-09-21 23:55:00,-0.857329,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119517",2019-09-21 23:56:00,-1.02137,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119518",2019-09-21 23:57:00,-0.853327,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119519",2019-09-21 23:58:00,-1.06381,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.74151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119520",2019-09-21 23:59:00,-0.903775,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119521",2019-09-22 00:00:00,-0.834599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119522",2019-09-22 00:01:00,-0.86399,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119523",2019-09-22 00:02:00,-0.866412,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119524",2019-09-22 00:03:00,-0.665118,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119525",2019-09-22 00:04:00,-0.85436,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119526",2019-09-22 00:05:00,-0.846493,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119527",2019-09-22 00:06:00,-0.788435,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119528",2019-09-22 00:07:00,-0.816621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119529",2019-09-22 00:08:00,-0.848974,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119530",2019-09-22 00:09:00,-0.871313,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119531",2019-09-22 00:10:00,-0.816611,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119532",2019-09-22 00:11:00,-0.880567,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119533",2019-09-22 00:12:00,-0.862762,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119534",2019-09-22 00:13:00,-0.857132,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.41202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119535",2019-09-22 00:14:00,-0.886167,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119536",2019-09-22 00:15:00,-0.849879,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.5,0.39942,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119537",2019-09-22 00:16:00,-0.637107,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119538",2019-09-22 00:17:00,-0.843604,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.40068,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119539",2019-09-22 00:18:00,-0.846091,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119540",2019-09-22 00:19:00,-0.861014,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119541",2019-09-22 00:20:00,-0.859749,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119542",2019-09-22 00:21:00,-0.869435,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119543",2019-09-22 00:22:00,-0.867071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119544",2019-09-22 00:23:00,-0.999576,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119545",2019-09-22 00:24:00,-0.841945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119546",2019-09-22 00:25:00,-0.83124,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119547",2019-09-22 00:26:00,-1.277,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119548",2019-09-22 00:27:00,-0.854918,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119549",2019-09-22 00:28:00,-0.819956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.7,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119550",2019-09-22 00:29:00,-0.875928,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.7,0.42336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119551",2019-09-22 00:30:00,-0.525281,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.7,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119552",2019-09-22 00:31:00,-0.84219,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.7,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119553",2019-09-22 00:32:00,-0.852571,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119554",2019-09-22 00:33:00,-0.703184,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.4,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119555",2019-09-22 00:34:00,-0.879067,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.74151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119556",2019-09-22 00:35:00,-0.863602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.77238,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119557",2019-09-22 00:36:00,-0.88109,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.9,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119558",2019-09-22 00:37:00,-1.23386,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.9,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119559",2019-09-22 00:38:00,-0.870596,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119560",2019-09-22 00:39:00,-0.876459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119561",2019-09-22 00:40:00,-0.878531,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119562",2019-09-22 00:41:00,-0.879916,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119563",2019-09-22 00:42:00,-0.879864,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119564",2019-09-22 00:43:00,-0.828738,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119565",2019-09-22 00:44:00,-1.19967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119566",2019-09-22 00:45:00,-0.850046,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119567",2019-09-22 00:46:00,-0.887002,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.9,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119568",2019-09-22 00:47:00,-0.88452,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.8,0.39249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119569",2019-09-22 00:48:00,-0.450013,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.8,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119570",2019-09-22 00:49:00,-0.832833,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.7,0.39312,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119571",2019-09-22 00:50:00,-0.703913,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.7,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119572",2019-09-22 00:51:00,-0.627629,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.8,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119573",2019-09-22 00:52:00,-0.833022,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,13.9,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119574",2019-09-22 00:53:00,-0.800477,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119575",2019-09-22 00:54:00,-0.841455,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119576",2019-09-22 00:55:00,-0.7048,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119577",2019-09-22 00:56:00,-0.835384,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119578",2019-09-22 00:57:00,-0.936074,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119579",2019-09-22 00:58:00,-0.847234,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119580",2019-09-22 00:59:00,-0.835316,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,14.2,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119581",2019-09-22 01:00:00,-0.703459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119582",2019-09-22 01:01:00,-0.829866,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.2,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119583",2019-09-22 01:02:00,-0.861764,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119584",2019-09-22 01:03:00,-0.82884,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119585",2019-09-22 01:04:00,-0.569276,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119586",2019-09-22 01:05:00,-0.790999,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119587",2019-09-22 01:06:00,-0.840789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119588",2019-09-22 01:07:00,-0.824391,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119589",2019-09-22 01:08:00,-0.80346,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119590",2019-09-22 01:09:00,-0.841738,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14.1,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119591",2019-09-22 01:10:00,-0.927804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119592",2019-09-22 01:11:00,-0.881418,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,14,0.72891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119593",2019-09-22 01:12:00,-0.801929,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.9,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119594",2019-09-22 01:13:00,-0.861937,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.8,0.7245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119595",2019-09-22 01:14:00,-0.847632,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.8,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119596",2019-09-22 01:15:00,-0.900898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119597",2019-09-22 01:16:00,-0.862443,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.8,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119598",2019-09-22 01:17:00,-1.02641,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.9,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119599",2019-09-22 01:18:00,-0.789869,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.8,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119600",2019-09-22 01:19:00,-0.79044,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.9,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119601",2019-09-22 01:20:00,-0.821509,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.9,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119602",2019-09-22 01:21:00,-0.795443,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.7,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119603",2019-09-22 01:22:00,-0.809471,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.8,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119604",2019-09-22 01:23:00,-0.795057,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119605",2019-09-22 01:24:00,-1.33193,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.6,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119606",2019-09-22 01:25:00,-0.816706,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.3,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119607",2019-09-22 01:26:00,-0.823901,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.2,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119608",2019-09-22 01:27:00,-0.811054,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119609",2019-09-22 01:28:00,-0.797867,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.1,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119610",2019-09-22 01:29:00,-0.823878,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.2,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119611",2019-09-22 01:30:00,-0.587505,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.2,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119612",2019-09-22 01:31:00,-0.798275,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.2,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119613",2019-09-22 01:32:00,-0.850428,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.3,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119614",2019-09-22 01:33:00,-0.779359,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119615",2019-09-22 01:34:00,-0.765249,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119616",2019-09-22 01:35:00,-0.836834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.3,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119617",2019-09-22 01:36:00,-0.761815,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119618",2019-09-22 01:37:00,-0.775837,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119619",2019-09-22 01:38:00,-0.755038,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119620",2019-09-22 01:39:00,-0.82405,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119621",2019-09-22 01:40:00,-0.773763,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,13.1,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119622",2019-09-22 01:41:00,-0.816851,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.3,0.39312,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119623",2019-09-22 01:42:00,-0.792385,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.1,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119624",2019-09-22 01:43:00,-0.855934,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119625",2019-09-22 01:44:00,-0.887262,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119626",2019-09-22 01:45:00,-0.811204,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13,0.40131,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119627",2019-09-22 01:46:00,-0.805254,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119628",2019-09-22 01:47:00,-0.815756,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.2,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119629",2019-09-22 01:48:00,-0.806938,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.2,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119630",2019-09-22 01:49:00,-0.813231,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.2,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119631",2019-09-22 01:50:00,-1.04944,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.1,0.68607,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119632",2019-09-22 01:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,24.5,13.1,0.5796,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119633",2019-09-22 01:52:00,-0.826851,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119634",2019-09-22 01:53:00,-0.791709,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,12.9,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119635",2019-09-22 01:54:00,-0.805868,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119636",2019-09-22 01:55:00,-0.800215,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.1,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119637",2019-09-22 01:56:00,-0.797268,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.2,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119638",2019-09-22 01:57:00,-0.423402,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.4,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119639",2019-09-22 01:58:00,-0.742284,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119640",2019-09-22 01:59:00,-0.704809,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119641",2019-09-22 02:00:00,-0.808991,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119642",2019-09-22 02:01:00,-0.829462,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.5,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119643",2019-09-22 02:02:00,-0.770827,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.5,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119644",2019-09-22 02:03:00,-0.801779,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119645",2019-09-22 02:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.7,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119646",2019-09-22 02:05:00,-0.800275,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.8,0.39312,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119647",2019-09-22 02:06:00,-0.78706,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.7,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119648",2019-09-22 02:07:00,-0.708058,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.7,0.38997,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119649",2019-09-22 02:08:00,-0.765488,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.7,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119650",2019-09-22 02:09:00,-0.772953,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.7,0.38682,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119651",2019-09-22 02:10:00,-0.770761,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.5,0.3843,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119652",2019-09-22 02:11:00,-0.984567,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.4,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119653",2019-09-22 02:12:00,-0.822483,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.3,0.38997,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119654",2019-09-22 02:13:00,-0.832043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.3,0.39438,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119655",2019-09-22 02:14:00,-0.812147,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.4,0.38997,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119656",2019-09-22 02:15:00,-0.832797,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.3,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119657",2019-09-22 02:16:00,-0.814486,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.3,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119658",2019-09-22 02:17:00,-0.772153,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.1,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119659",2019-09-22 02:18:00,-0.667207,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119660",2019-09-22 02:19:00,-0.852064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,12.9,0.39564,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119661",2019-09-22 02:20:00,-0.852359,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13,0.38997,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119662",2019-09-22 02:21:00,-0.841417,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.1,0.38997,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119663",2019-09-22 02:22:00,-0.740524,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.3,0.41517,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119664",2019-09-22 02:23:00,-0.860903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.4095,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119665",2019-09-22 02:24:00,-0.946742,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.41202,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119666",2019-09-22 02:25:00,-0.83071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.6,0.72324,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119667",2019-09-22 02:26:00,-0.623744,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.4,0.75474,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119668",2019-09-22 02:27:00,-0.840605,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.1,0.71883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119669",2019-09-22 02:28:00,-0.834265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119670",2019-09-22 02:29:00,-0.821208,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,12.9,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119671",2019-09-22 02:30:00,-0.820703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,12.8,0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119672",2019-09-22 02:31:00,-1.05572,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,12.8,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119673",2019-09-22 02:32:00,-0.841193,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.1,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119674",2019-09-22 02:33:00,-0.78228,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119675",2019-09-22 02:34:00,-1.11165,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,24.5,13.2,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119676",2019-09-22 02:35:00,-0.872875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,13.1,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119677",2019-09-22 02:36:00,-0.868961,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,13.2,0.41958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119678",2019-09-22 02:37:00,-0.820131,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,13.4,0.41517,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119679",2019-09-22 02:38:00,-1.17161,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,13.2,0.4095,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119680",2019-09-22 02:39:00,-0.852286,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,13.1,0.4095,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119681",2019-09-22 02:40:00,-0.839786,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,13,0.41517,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119682",2019-09-22 02:41:00,-0.84026,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,12.9,0.4095,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119683",2019-09-22 02:42:00,-0.806156,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,12.8,0.4095,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
