"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"119684",2019-09-22 02:43:00,-0.808589,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24,24.5,12.6,0.4095,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119685",2019-09-22 02:44:00,-0.806464,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23,23.5,24,24.5,12.6,0.42021,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119686",2019-09-22 02:45:00,-0.768798,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23,23.5,24,24.5,12.6,0.41517,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119687",2019-09-22 02:46:00,-0.826307,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23,23.5,24,24.5,12.6,0.41517,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119688",2019-09-22 02:47:00,-0.673814,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.41517,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119689",2019-09-22 02:48:00,-0.742382,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.40887,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119690",2019-09-22 02:49:00,-0.869307,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.40887,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119691",2019-09-22 02:50:00,-0.732389,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,0.40383,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119692",2019-09-22 02:51:00,-0.913725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,0.42651,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119693",2019-09-22 02:52:00,-0.736124,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,0.41517,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119694",2019-09-22 02:53:00,-0.783686,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,3.53934,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119695",2019-09-22 02:54:00,-0.732291,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.6,0.42714,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119696",2019-09-22 02:55:00,-0.809245,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.7,0.42714,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119697",2019-09-22 02:56:00,-0.801136,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.7,0.95004,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119698",2019-09-22 02:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.7,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119699",2019-09-22 02:58:00,-0.967153,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119700",2019-09-22 02:59:00,-0.513926,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119701",2019-09-22 03:00:00,-0.448271,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.98721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119702",2019-09-22 03:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,1.00611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119703",2019-09-22 03:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.7,1.2978,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119704",2019-09-22 03:03:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.7,1.3104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119705",2019-09-22 03:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,1.25307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119706",2019-09-22 03:05:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.7,1.14471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119707",2019-09-22 03:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119708",2019-09-22 03:07:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.96768,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119709",2019-09-22 03:08:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.97272,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119710",2019-09-22 03:09:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.98154,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119711",2019-09-22 03:10:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.98154,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119712",2019-09-22 03:11:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.1,0.98154,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119713",2019-09-22 03:12:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.99414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119714",2019-09-22 03:13:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.9,0.98847,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119715",2019-09-22 03:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.99414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119716",2019-09-22 03:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,0.98847,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119717",2019-09-22 03:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,1.00296,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119718",2019-09-22 03:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.3,0.98217,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119719",2019-09-22 03:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.3,0.99414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119720",2019-09-22 03:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,0.99414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119721",2019-09-22 03:20:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,0.98847,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119722",2019-09-22 03:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,0.98847,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119723",2019-09-22 03:22:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,0.99477,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119724",2019-09-22 03:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.2,0.99414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119725",2019-09-22 03:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.1,0.99477,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119726",2019-09-22 03:25:00,-0.447402,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.96894,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119727",2019-09-22 03:26:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13.1,0.97587,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"119728",2019-09-22 03:27:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.98154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119729",2019-09-22 03:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119730",2019-09-22 03:29:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,13,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119731",2019-09-22 03:30:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23.5,24,24.5,12.8,1.02501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119732",2019-09-22 03:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.8,1.01745,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119733",2019-09-22 03:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119734",2019-09-22 03:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119735",2019-09-22 03:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,1.01871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119736",2019-09-22 03:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"119737",2019-09-22 03:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.4,1.00737,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119738",2019-09-22 03:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,1.00737,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119739",2019-09-22 03:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.8,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119740",2019-09-22 03:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119741",2019-09-22 03:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.1,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119742",2019-09-22 03:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.1,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119743",2019-09-22 03:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.1,0.69867,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119744",2019-09-22 03:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.9,0.74781,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119745",2019-09-22 03:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.8,0.69174,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119746",2019-09-22 03:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119747",2019-09-22 03:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.2,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119748",2019-09-22 03:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.3,0.41391,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119749",2019-09-22 03:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.4,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119750",2019-09-22 03:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.3,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119751",2019-09-22 03:50:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119752",2019-09-22 03:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119753",2019-09-22 03:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.8,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119754",2019-09-22 03:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.9,0.41013,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119755",2019-09-22 03:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119756",2019-09-22 03:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.4,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"119757",2019-09-22 03:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.4,0.41328,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119758",2019-09-22 03:57:00,-0.474644,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119759",2019-09-22 03:58:00,-0.428325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.4,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119760",2019-09-22 03:59:00,-0.644803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.4,0.41391,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119761",2019-09-22 04:00:00,-0.787321,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.4,0.41328,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119762",2019-09-22 04:01:00,-0.477702,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,0.40383,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119763",2019-09-22 04:02:00,-0.76632,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.7,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119764",2019-09-22 04:03:00,-0.762561,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.9,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119765",2019-09-22 04:04:00,-0.770376,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119766",2019-09-22 04:05:00,-0.775651,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.1,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119767",2019-09-22 04:06:00,-0.757068,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,13.1,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119768",2019-09-22 04:07:00,-0.737281,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.9,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119769",2019-09-22 04:08:00,-0.725265,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.7,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119770",2019-09-22 04:09:00,-0.736497,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.7,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119771",2019-09-22 04:10:00,-0.719587,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,0.40257,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119772",2019-09-22 04:11:00,-0.667127,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119773",2019-09-22 04:12:00,-0.693725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119774",2019-09-22 04:13:00,-0.700989,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,0.39501,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119775",2019-09-22 04:14:00,-0.735762,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.8,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119776",2019-09-22 04:15:00,-0.715945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,0.38304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119777",2019-09-22 04:16:00,-0.750036,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.6,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119778",2019-09-22 04:17:00,-0.74158,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,0.39375,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119779",2019-09-22 04:18:00,-0.547676,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119780",2019-09-22 04:19:00,-0.817096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,12.5,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119781",2019-09-22 04:20:00,-0.711558,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.4,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119782",2019-09-22 04:21:00,-0.561478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.4,0.37926,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119783",2019-09-22 04:22:00,-0.752391,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.5,0.41139,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119784",2019-09-22 04:23:00,-0.786511,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.4,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119785",2019-09-22 04:24:00,-0.70597,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.4,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119786",2019-09-22 04:25:00,-0.760865,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.5,0.72261,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119787",2019-09-22 04:26:00,-0.671115,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.5,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119788",2019-09-22 04:27:00,-0.777372,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.5,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119789",2019-09-22 04:28:00,-0.846003,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.5,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119790",2019-09-22 04:29:00,-0.662531,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.5,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119791",2019-09-22 04:30:00,-0.677197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.6,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119792",2019-09-22 04:31:00,-0.682662,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.7,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119793",2019-09-22 04:32:00,-0.576041,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119794",2019-09-22 04:33:00,-0.658854,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119795",2019-09-22 04:34:00,-0.654885,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.7,0.41517,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119796",2019-09-22 04:35:00,-0.661514,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.42336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119797",2019-09-22 04:36:00,-0.703674,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119798",2019-09-22 04:37:00,-0.654565,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.7,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119799",2019-09-22 04:38:00,-0.631497,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.42651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119800",2019-09-22 04:39:00,-0.73671,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.4158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119801",2019-09-22 04:40:00,-0.653608,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.41832,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119802",2019-09-22 04:41:00,-0.633379,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119803",2019-09-22 04:42:00,-0.643933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.9,0.4095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119804",2019-09-22 04:43:00,-0.693346,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.9,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119805",2019-09-22 04:44:00,-0.640284,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119806",2019-09-22 04:45:00,-0.621622,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.9,0.38808,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119807",2019-09-22 04:46:00,-0.708514,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119808",2019-09-22 04:47:00,-0.894605,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.8,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119809",2019-09-22 04:48:00,-0.587162,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,12.9,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119810",2019-09-22 04:49:00,-0.641792,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24,13,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119811",2019-09-22 04:50:00,-0.637676,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24,12.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119812",2019-09-22 04:51:00,-0.652358,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24,13,0.40887,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119813",2019-09-22 04:52:00,-0.694939,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24,12.9,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119814",2019-09-22 04:53:00,-0.641787,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13,0.41328,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119815",2019-09-22 04:54:00,-0.667038,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119816",2019-09-22 04:55:00,-0.657324,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119817",2019-09-22 04:56:00,-0.646613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119818",2019-09-22 04:57:00,-0.67443,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119819",2019-09-22 04:58:00,-0.531026,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119820",2019-09-22 04:59:00,-0.733211,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119821",2019-09-22 05:00:00,-0.674615,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.8,0.97587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119822",2019-09-22 05:01:00,-0.63199,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,1.05147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119823",2019-09-22 05:02:00,-0.655791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,1.03131,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119824",2019-09-22 05:03:00,-0.489021,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.96201,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119825",2019-09-22 05:04:00,-0.638875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119826",2019-09-22 05:05:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119827",2019-09-22 05:06:00,-0.598134,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.8,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119828",2019-09-22 05:07:00,-0.677809,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.7,0.5859,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119829",2019-09-22 05:08:00,-0.428005,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.7,0.59031,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119830",2019-09-22 05:09:00,-0.618573,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.6,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119831",2019-09-22 05:10:00,-0.622419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.7,0.59598,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119832",2019-09-22 05:11:00,-0.668897,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.58905,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119833",2019-09-22 05:12:00,-0.615865,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.58527,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119834",2019-09-22 05:13:00,-0.641458,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.58716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119835",2019-09-22 05:14:00,-0.657043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119836",2019-09-22 05:15:00,-0.650114,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.58401,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119837",2019-09-22 05:16:00,-0.675945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119838",2019-09-22 05:17:00,-0.66772,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.58464,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119839",2019-09-22 05:18:00,-0.694171,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.57834,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119840",2019-09-22 05:19:00,-0.459302,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.8,0.567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119841",2019-09-22 05:20:00,-0.655467,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.56826,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119842",2019-09-22 05:21:00,-0.65386,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119843",2019-09-22 05:22:00,-0.650995,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.3,0.57771,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119844",2019-09-22 05:23:00,-0.642671,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.4,0.57267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119845",2019-09-22 05:24:00,-0.647069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.4,0.56889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119846",2019-09-22 05:25:00,-0.771693,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.56889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119847",2019-09-22 05:26:00,-0.624149,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119848",2019-09-22 05:27:00,-0.846096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.57141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119849",2019-09-22 05:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.57141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119850",2019-09-22 05:29:00,-0.631992,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.56511,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119851",2019-09-22 05:30:00,-0.675338,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.3,0.567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119852",2019-09-22 05:31:00,-0.632722,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119853",2019-09-22 05:32:00,-0.534259,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.7,0.55755,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119854",2019-09-22 05:33:00,-0.625945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.6,0.57141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119855",2019-09-22 05:34:00,-0.658778,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.5,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119856",2019-09-22 05:35:00,-0.813786,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.5,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119857",2019-09-22 05:36:00,-0.647804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.6,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119858",2019-09-22 05:37:00,-0.641837,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,12.9,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119859",2019-09-22 05:38:00,-0.643275,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119860",2019-09-22 05:39:00,-0.536037,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.54495,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119861",2019-09-22 05:40:00,-0.639179,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119862",2019-09-22 05:41:00,-0.611329,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.1,0.65457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119863",2019-09-22 05:42:00,-0.630028,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.2,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119864",2019-09-22 05:43:00,-0.636182,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.3,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119865",2019-09-22 05:44:00,-0.618795,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.4,0.83034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119866",2019-09-22 05:45:00,-0.656909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.5,0.71127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119867",2019-09-22 05:46:00,-0.653354,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.6,0.57141,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119868",2019-09-22 05:47:00,-0.897518,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,13.6,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119869",2019-09-22 05:48:00,-0.632746,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,24,24,13.7,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119870",2019-09-22 05:49:00,-0.662586,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,24,24,13.4,0.57204,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119871",2019-09-22 05:50:00,-0.804282,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,24,24,13.3,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119872",2019-09-22 05:51:00,-0.618441,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,24,24,13.3,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119873",2019-09-22 05:52:00,-0.647285,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.56511,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119874",2019-09-22 05:53:00,-0.59852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119875",2019-09-22 05:54:00,-0.599669,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119876",2019-09-22 05:55:00,-0.612415,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.5607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119877",2019-09-22 05:56:00,-0.634591,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.6,0.56007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119878",2019-09-22 05:57:00,-0.604951,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119879",2019-09-22 05:58:00,-0.596058,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119880",2019-09-22 05:59:00,-0.87799,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.55944,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119881",2019-09-22 06:00:00,-0.611139,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119882",2019-09-22 06:01:00,-0.613122,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119883",2019-09-22 06:02:00,-0.609848,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119884",2019-09-22 06:03:00,-0.593809,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.53361,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119885",2019-09-22 06:04:00,-0.627375,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119886",2019-09-22 06:05:00,-0.391065,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119887",2019-09-22 06:06:00,-0.607957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.53361,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119888",2019-09-22 06:07:00,-0.599466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119889",2019-09-22 06:08:00,-0.626342,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.55251,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119890",2019-09-22 06:09:00,-0.61579,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.2,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119891",2019-09-22 06:10:00,-0.639366,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.55881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119892",2019-09-22 06:11:00,-0.619163,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119893",2019-09-22 06:12:00,-0.604612,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119894",2019-09-22 06:13:00,-0.610666,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.2,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119895",2019-09-22 06:14:00,-0.624344,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.2,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119896",2019-09-22 06:15:00,-0.663976,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.2,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119897",2019-09-22 06:16:00,-0.634188,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.2,0.55251,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119898",2019-09-22 06:17:00,-0.638681,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.2,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119899",2019-09-22 06:18:00,-0.362521,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119900",2019-09-22 06:19:00,-0.581664,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119901",2019-09-22 06:20:00,-0.635215,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.55251,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119902",2019-09-22 06:21:00,-0.634663,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.54432,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119903",2019-09-22 06:22:00,-0.61267,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.85491,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119904",2019-09-22 06:23:00,-0.620812,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119905",2019-09-22 06:24:00,-0.61836,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.83349,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119906",2019-09-22 06:25:00,-0.614821,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.7182,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119907",2019-09-22 06:26:00,-0.541247,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.5481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119908",2019-09-22 06:27:00,-0.587887,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.6,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119909",2019-09-22 06:28:00,-0.605955,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.6,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119910",2019-09-22 06:29:00,-0.590328,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.54495,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119911",2019-09-22 06:30:00,-0.809962,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.5,0.54999,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119912",2019-09-22 06:31:00,-0.601485,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119913",2019-09-22 06:32:00,-0.572882,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.54432,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119914",2019-09-22 06:33:00,-0.613492,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119915",2019-09-22 06:34:00,-0.65113,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.3,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119916",2019-09-22 06:35:00,-0.717041,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119917",2019-09-22 06:36:00,-0.582823,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,13.4,0.53865,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119918",2019-09-22 06:37:00,-0.571484,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.5,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119919",2019-09-22 06:38:00,-0.588008,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.5,0.53613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119920",2019-09-22 06:39:00,-0.469703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.5,0.53739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119921",2019-09-22 06:40:00,-0.594422,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.6,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119922",2019-09-22 06:41:00,-0.585945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.6,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119923",2019-09-22 06:42:00,-0.573099,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.6,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119924",2019-09-22 06:43:00,-0.57536,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.4,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119925",2019-09-22 06:44:00,-0.577276,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.3,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119926",2019-09-22 06:45:00,-0.740442,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.4,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119927",2019-09-22 06:46:00,-0.553568,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22.5,23,23.5,24,13.4,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119928",2019-09-22 06:47:00,-0.592667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119929",2019-09-22 06:48:00,-0.562665,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119930",2019-09-22 06:49:00,-0.577146,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.5,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119931",2019-09-22 06:50:00,-0.55026,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119932",2019-09-22 06:51:00,-0.584963,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119933",2019-09-22 06:52:00,-0.538546,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119934",2019-09-22 06:53:00,-0.625884,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.5,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119935",2019-09-22 06:54:00,-0.495633,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119936",2019-09-22 06:55:00,-0.590924,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.3,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119937",2019-09-22 06:56:00,-0.579409,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.1,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119938",2019-09-22 06:57:00,-0.598994,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.1,0.51219,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119939",2019-09-22 06:58:00,-0.599359,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.9,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119940",2019-09-22 06:59:00,-0.618176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119941",2019-09-22 07:00:00,-0.611835,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119942",2019-09-22 07:01:00,-0.606541,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119943",2019-09-22 07:02:00,-0.588985,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119944",2019-09-22 07:03:00,-0.587,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.9,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119945",2019-09-22 07:04:00,-0.577135,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.8631,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119946",2019-09-22 07:05:00,-0.548287,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119947",2019-09-22 07:06:00,-0.833326,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.72072,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119948",2019-09-22 07:07:00,-0.607652,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.6741,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119949",2019-09-22 07:08:00,-0.585515,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.9,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119950",2019-09-22 07:09:00,-0.572415,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119951",2019-09-22 07:10:00,-0.615092,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119952",2019-09-22 07:11:00,-0.565966,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.55125,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119953",2019-09-22 07:12:00,-0.573565,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119954",2019-09-22 07:13:00,-0.508596,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13,0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119955",2019-09-22 07:14:00,-0.466911,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119956",2019-09-22 07:15:00,-0.640189,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.9,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119957",2019-09-22 07:16:00,-0.582727,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.9,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119958",2019-09-22 07:17:00,-0.605955,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119959",2019-09-22 07:18:00,-0.579163,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119960",2019-09-22 07:19:00,-0.588028,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119961",2019-09-22 07:20:00,-0.584067,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.54747,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119962",2019-09-22 07:21:00,-0.580722,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.54054,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119963",2019-09-22 07:22:00,-0.59441,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.53991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119964",2019-09-22 07:23:00,-0.599666,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.7,0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119965",2019-09-22 07:24:00,-0.587774,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.49833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119966",2019-09-22 07:25:00,-0.576885,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.8,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119967",2019-09-22 07:26:00,-0.455158,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,12.9,0.49581,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119968",2019-09-22 07:27:00,-0.584555,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119969",2019-09-22 07:28:00,-0.588845,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.1,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119970",2019-09-22 07:29:00,-0.581033,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.2,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119971",2019-09-22 07:30:00,-0.584805,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.3,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119972",2019-09-22 07:31:00,-0.581215,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.3,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119973",2019-09-22 07:32:00,-0.580427,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119974",2019-09-22 07:33:00,-0.629238,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119975",2019-09-22 07:34:00,-0.63111,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119976",2019-09-22 07:35:00,-0.540795,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119977",2019-09-22 07:36:00,-0.617307,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.4,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119978",2019-09-22 07:37:00,-0.625675,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.5,0.48195,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119979",2019-09-22 07:38:00,-0.501561,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.5,0.47313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119980",2019-09-22 07:39:00,-0.625656,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.46683,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119981",2019-09-22 07:40:00,-0.626361,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119982",2019-09-22 07:41:00,-0.627293,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119983",2019-09-22 07:42:00,-0.602316,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.79317,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119984",2019-09-22 07:43:00,-0.614815,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.7623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119985",2019-09-22 07:44:00,-0.608468,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.67221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119986",2019-09-22 07:45:00,-0.577896,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.5985,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119987",2019-09-22 07:46:00,-0.497886,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.4599,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119988",2019-09-22 07:47:00,-0.602273,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119989",2019-09-22 07:48:00,-0.621904,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
