"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"119990",2019-09-22 07:49:00,-0.590136,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.6,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119991",2019-09-22 07:50:00,-0.621745,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.45171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119992",2019-09-22 07:51:00,-0.592742,28,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119993",2019-09-22 07:52:00,-0.862675,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.44982,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119994",2019-09-22 07:53:00,-0.595649,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119995",2019-09-22 07:54:00,-0.801257,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.43533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119996",2019-09-22 07:55:00,-0.608132,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.42966,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119997",2019-09-22 07:56:00,-0.585212,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119998",2019-09-22 07:57:00,-0.629968,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.7,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"119999",2019-09-22 07:58:00,-0.599206,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.8,0.42462,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120000",2019-09-22 07:59:00,-0.593266,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.8,0.4221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120001",2019-09-22 08:00:00,-0.596155,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.8,0.43344,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120002",2019-09-22 08:01:00,0,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.42588,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120003",2019-09-22 08:02:00,-1.01872,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120004",2019-09-22 08:03:00,-0.60483,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120005",2019-09-22 08:04:00,-0.576402,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.42084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120006",2019-09-22 08:05:00,-0.391525,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.41643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120007",2019-09-22 08:06:00,-0.596396,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.42021,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120008",2019-09-22 08:07:00,-0.599444,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,13.9,0.4032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120009",2019-09-22 08:08:00,-0.597313,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,14,0.40446,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120010",2019-09-22 08:09:00,-0.479928,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,14,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120011",2019-09-22 08:10:00,-0.620382,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,14,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120012",2019-09-22 08:11:00,-0.608329,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.38934,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120013",2019-09-22 08:12:00,-0.639478,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.37989,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120014",2019-09-22 08:13:00,-0.647969,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120015",2019-09-22 08:14:00,-0.67088,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120016",2019-09-22 08:15:00,-0.452618,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120017",2019-09-22 08:16:00,-0.668264,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.32004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120018",2019-09-22 08:17:00,-0.655668,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120019",2019-09-22 08:18:00,-0.662768,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.60858,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120020",2019-09-22 08:19:00,-0.678458,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.62559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120021",2019-09-22 08:20:00,-0.601228,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.5859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120022",2019-09-22 08:21:00,-0.571429,54,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120023",2019-09-22 08:22:00,-0.655565,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120024",2019-09-22 08:23:00,-0.501882,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120025",2019-09-22 08:24:00,-0.466334,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.22302,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120026",2019-09-22 08:25:00,-0.428234,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.2079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120027",2019-09-22 08:26:00,-0.429612,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.21924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120028",2019-09-22 08:27:00,0,71,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.19467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120029",2019-09-22 08:28:00,-0.550228,75,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.18018,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120030",2019-09-22 08:29:00,0,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.16254,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120031",2019-09-22 08:30:00,-0.473134,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.14364,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120032",2019-09-22 08:31:00,-0.443153,85,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.13104,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120033",2019-09-22 08:32:00,-0.762698,88,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.11529,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120034",2019-09-22 08:33:00,-0.459892,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.09198,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120035",2019-09-22 08:34:00,-0.456556,96,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.06615,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120036",2019-09-22 08:35:00,-0.470904,99,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14,0.0567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120037",2019-09-22 08:36:00,-0.50279,102,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14,0.04221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120038",2019-09-22 08:37:00,-0.548929,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14,0.01197,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120039",2019-09-22 08:38:00,-0.574647,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,0.00441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120040",2019-09-22 08:39:00,-0.590171,113,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.00819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120041",2019-09-22 08:40:00,-0.624266,117,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.02898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120042",2019-09-22 08:41:00,-0.616296,121,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.05103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120043",2019-09-22 08:42:00,-0.600001,125,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.07119,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120044",2019-09-22 08:43:00,-0.618621,128,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.09891,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120045",2019-09-22 08:44:00,-0.635474,132,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.12096,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120046",2019-09-22 08:45:00,-0.629484,139,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120047",2019-09-22 08:46:00,-0.607978,143,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,13.9,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120048",2019-09-22 08:47:00,-0.62768,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14,-0.20349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120049",2019-09-22 08:48:00,-0.623506,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14,-0.22113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120050",2019-09-22 08:49:00,-0.62403,150,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,-0.23499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120051",2019-09-22 08:50:00,-0.618485,152,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,-0.24003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120052",2019-09-22 08:51:00,-0.626265,154,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,-0.24066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120053",2019-09-22 08:52:00,-0.328878,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,-0.22743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120054",2019-09-22 08:53:00,-0.613391,156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.1,0.06804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120055",2019-09-22 08:54:00,-0.548729,156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.2,0.10647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120056",2019-09-22 08:55:00,-0.493016,158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.3,0.09954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120057",2019-09-22 08:56:00,-0.37538,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.4,-0.00756001,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120058",2019-09-22 08:57:00,-0.464466,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.6,-0.08316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120059",2019-09-22 08:58:00,-0.471635,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.8,-0.23436,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120060",2019-09-22 08:59:00,-0.520304,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.23373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120061",2019-09-22 09:00:00,-0.48743,158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.23373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120062",2019-09-22 09:01:00,-0.489552,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.22869,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120063",2019-09-22 09:02:00,-0.464478,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.22806,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120064",2019-09-22 09:03:00,-0.482419,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.8,-0.22806,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120065",2019-09-22 09:04:00,-0.48659,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.2268,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120066",2019-09-22 09:05:00,-0.481235,156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.23184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120067",2019-09-22 09:06:00,-0.4857,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.9,-0.23751,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120068",2019-09-22 09:07:00,-0.505531,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.3,-0.24003,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120069",2019-09-22 09:08:00,-0.514322,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.6,-0.24255,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120070",2019-09-22 09:09:00,-0.826403,158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.8,-0.23751,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120071",2019-09-22 09:10:00,-0.56061,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.1,-0.2268,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120072",2019-09-22 09:11:00,-0.608907,153,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.6,-0.20916,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120073",2019-09-22 09:12:00,-0.637065,153,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.9,-0.2079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120074",2019-09-22 09:13:00,-0.599051,152,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.1,-0.20853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120075",2019-09-22 09:14:00,-0.589532,151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.1,-0.20286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120076",2019-09-22 09:15:00,-0.601209,151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.9,-0.20412,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120077",2019-09-22 09:16:00,-0.603477,151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.9,-0.20286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120078",2019-09-22 09:17:00,-0.599475,153,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16,-0.22365,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120079",2019-09-22 09:18:00,-0.609511,154,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.7,-0.22554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120080",2019-09-22 09:19:00,-0.625209,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.6,-0.23499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120081",2019-09-22 09:20:00,-0.558941,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.5,-0.25452,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120082",2019-09-22 09:21:00,-0.583233,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.2,-0.26145,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120083",2019-09-22 09:22:00,-0.565369,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.4,-0.27153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120084",2019-09-22 09:23:00,-0.563538,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.2,-0.28413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120085",2019-09-22 09:24:00,-0.555503,169,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15,0.02457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120086",2019-09-22 09:25:00,-0.558302,191,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,14.8,-0.00755998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120087",2019-09-22 09:26:00,-0.549357,197,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.1,-0.09009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120088",2019-09-22 09:27:00,-0.506328,195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,15.6,-0.20223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120089",2019-09-22 09:28:00,-0.471899,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16,-0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120090",2019-09-22 09:29:00,-0.552761,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.1,-0.27909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120091",2019-09-22 09:30:00,-0.490301,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.4,-0.27216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120092",2019-09-22 09:31:00,-0.408404,162,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.4,-0.25263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120093",2019-09-22 09:32:00,-0.48664,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.5,-0.23436,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120094",2019-09-22 09:33:00,-0.488746,152,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.3,-0.21042,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120095",2019-09-22 09:34:00,-0.469949,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.2,-0.19656,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120096",2019-09-22 09:35:00,-0.515833,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.3,-0.20223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120097",2019-09-22 09:36:00,0,152,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.4,-0.21105,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120098",2019-09-22 09:37:00,-0.517733,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.5,-0.2331,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120099",2019-09-22 09:38:00,-0.561517,159,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.7,-0.27342,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120100",2019-09-22 09:39:00,-0.583751,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.7,-0.29421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120101",2019-09-22 09:40:00,-0.6035,169,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.8,-0.31563,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120102",2019-09-22 09:41:00,-0.592487,174,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.9,-0.34083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120103",2019-09-22 09:42:00,-0.600732,178,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.9,-0.36099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120104",2019-09-22 09:43:00,-0.596521,183,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.8,-0.3969,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120105",2019-09-22 09:44:00,-0.585171,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.7,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120106",2019-09-22 09:45:00,-0.605442,199,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.7,-0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120107",2019-09-22 09:46:00,-0.57284,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.5,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120108",2019-09-22 09:47:00,-0.601325,214,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.5,-0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120109",2019-09-22 09:48:00,-0.568523,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.5,-0.5859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120110",2019-09-22 09:49:00,-0.544924,228,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16,-0.61803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120111",2019-09-22 09:50:00,-0.576394,244,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.1,-0.64953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120112",2019-09-22 09:51:00,-0.545647,254,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,16.5,-0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120113",2019-09-22 09:52:00,-0.54989,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17,-0.69741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120114",2019-09-22 09:53:00,-0.564471,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.1,-0.72576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120115",2019-09-22 09:54:00,-0.533573,266,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.1,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120116",2019-09-22 09:55:00,-0.548242,267,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.2,-0.40005,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120117",2019-09-22 09:56:00,-0.550847,267,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.4,-0.42903,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120118",2019-09-22 09:57:00,-0.58345,268,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.6,-0.5229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120119",2019-09-22 09:58:00,-0.4739,258,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.8,-0.56826,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120120",2019-09-22 09:59:00,-0.410852,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.8,-0.70056,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120121",2019-09-22 10:00:00,-0.518434,276,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,18,-0.87129,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120122",2019-09-22 10:01:00,-0.583122,258,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,18,-0.83223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120123",2019-09-22 10:02:00,-0.516272,236,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,18.1,-0.70686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120124",2019-09-22 10:03:00,-0.759039,230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,18.2,-0.68733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120125",2019-09-22 10:04:00,-0.514597,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,18.2,-0.73773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120126",2019-09-22 10:05:00,-0.503705,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.6,-0.77679,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120127",2019-09-22 10:06:00,-0.517414,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.7,-0.63063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120128",2019-09-22 10:07:00,-0.527787,209,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,18.1,-0.58653,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120129",2019-09-22 10:08:00,-0.502744,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.7,-0.58023,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120130",2019-09-22 10:09:00,-0.53049,216,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.7,-0.61803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120131",2019-09-22 10:10:00,-0.50816,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.7,-0.9072,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120132",2019-09-22 10:11:00,-0.595581,289,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,23.5,17.7,-0.65079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120133",2019-09-22 10:12:00,-0.607208,301,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.7,-0.79506,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120134",2019-09-22 10:13:00,-0.613795,277,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.7,-0.9009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120135",2019-09-22 10:14:00,-0.627154,306,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.7,-1.21023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120136",2019-09-22 10:15:00,-0.609149,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.8,-0.69489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120137",2019-09-22 10:16:00,-0.460407,312,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19,-0.62496,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120138",2019-09-22 10:17:00,-0.48673,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19.2,-0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120139",2019-09-22 10:18:00,-0.59718,412,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.7,-0.87066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120140",2019-09-22 10:19:00,-0.578146,259,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.4,-0.7749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120141",2019-09-22 10:20:00,-0.57711,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.7,-0.71946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120142",2019-09-22 10:21:00,-0.530883,309,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.9,-1.27953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120143",2019-09-22 10:22:00,-0.603759,547,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19.6,-1.78605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120144",2019-09-22 10:23:00,-0.572303,524,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19.8,-1.89126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120145",2019-09-22 10:24:00,-0.71259,393,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,20.4,-0.88893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120146",2019-09-22 10:25:00,-0.525633,370,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,20.7,-0.80325,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120147",2019-09-22 10:26:00,0,298,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19,-0.25263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120148",2019-09-22 10:27:00,-0.504393,306,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.5,-0.80703,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120149",2019-09-22 10:28:00,-0.499478,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.4,-0.9828,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120150",2019-09-22 10:29:00,-0.563757,297,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.5,-0.98973,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120151",2019-09-22 10:30:00,-0.506586,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.9,-1.00233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120152",2019-09-22 10:31:00,-0.517061,302,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18,-1.02753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120153",2019-09-22 10:32:00,-0.493793,306,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.2,-1.04013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120154",2019-09-22 10:33:00,-0.491458,309,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.2,-1.06848,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120155",2019-09-22 10:34:00,-0.510095,308,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.8,-1.04013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120156",2019-09-22 10:35:00,-0.500373,308,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.8,-1.04643,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120157",2019-09-22 10:36:00,-0.476201,308,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.2,-1.04076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120158",2019-09-22 10:37:00,-0.496796,308,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.1,-1.02816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120159",2019-09-22 10:38:00,-0.558469,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.5,-1.04013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120160",2019-09-22 10:39:00,-0.550431,304,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,16.8,-1.03446,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120161",2019-09-22 10:40:00,-0.599699,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.8,-1.0332,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120162",2019-09-22 10:41:00,-0.564597,302,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.6,-1.01745,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120163",2019-09-22 10:42:00,-0.601559,304,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19,-1.02753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120164",2019-09-22 10:43:00,-0.50281,307,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.6,-1.05651,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120165",2019-09-22 10:44:00,-0.581642,318,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.9,-1.09431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120166",2019-09-22 10:45:00,-0.45406,330,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.9,-1.14723,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120167",2019-09-22 10:46:00,-0.385294,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19.1,-1.20708,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120168",2019-09-22 10:47:00,-0.656033,348,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,19,-1.24488,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120169",2019-09-22 10:48:00,-0.681578,356,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.1,-1.27701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120170",2019-09-22 10:49:00,-0.662904,363,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.2,-1.30536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120171",2019-09-22 10:50:00,-0.925564,367,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.9,-1.31166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120172",2019-09-22 10:51:00,-0.681945,369,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,17.5,-0.97083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120173",2019-09-22 10:52:00,-0.69249,370,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,21.5,22.5,22,23,23.5,24,18.2,-0.95193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120174",2019-09-22 10:53:00,-0.704024,372,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.5,-0.99666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120175",2019-09-22 10:54:00,-0.702441,370,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.6,-1.11636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120176",2019-09-22 10:55:00,-0.71845,373,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.6,-1.35009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120177",2019-09-22 10:56:00,-0.756202,381,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,19,-1.38789,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120178",2019-09-22 10:57:00,-0.628188,390,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,19.3,-1.43136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120179",2019-09-22 10:58:00,-0.661118,397,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,19.1,-1.45089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120180",2019-09-22 10:59:00,-0.61826,399,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.8,-1.46853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120181",2019-09-22 11:00:00,-0.608529,407,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.8,-1.51263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120182",2019-09-22 11:01:00,-0.610232,411,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.3,-1.52649,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120183",2019-09-22 11:02:00,-0.570525,422,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,17.8,-1.57311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120184",2019-09-22 11:03:00,-0.537348,451,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,18.6,-1.64556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120185",2019-09-22 11:04:00,0,449,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,19,-1.70793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120186",2019-09-22 11:05:00,0,481,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22,23,23.5,24,19.8,-1.8648,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120187",2019-09-22 11:06:00,-0.579972,519,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,19.9,-1.98576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120188",2019-09-22 11:07:00,-0.550292,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.2,-1.89,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120189",2019-09-22 11:08:00,-0.535553,528,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.7,-2.02041,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120190",2019-09-22 11:09:00,-0.564627,528,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.5,-2.0286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120191",2019-09-22 11:10:00,-0.510798,541,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21,-2.08908,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120192",2019-09-22 11:11:00,-0.50803,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21.1,-2.20248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120193",2019-09-22 11:12:00,-0.591542,569,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21,-2.1861,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120194",2019-09-22 11:13:00,-0.556435,574,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.9,-2.19366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120195",2019-09-22 11:14:00,-0.565315,581,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21.5,-2.26863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120196",2019-09-22 11:15:00,-0.561477,602,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.2,-2.15523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120197",2019-09-22 11:16:00,-0.585011,579,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.1,-1.84086,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120198",2019-09-22 11:17:00,-0.586693,559,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22,-1.79676,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120199",2019-09-22 11:18:00,-0.574538,577,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21,-1.93473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120200",2019-09-22 11:19:00,-0.564323,598,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.4,-2.19744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120201",2019-09-22 11:20:00,-0.578397,612,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,19.4,-2.38203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120202",2019-09-22 11:21:00,-0.583961,621,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,19.6,-2.36439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120203",2019-09-22 11:22:00,-0.603682,648,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.4,-2.5137,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120204",2019-09-22 11:23:00,-0.589583,712,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20,-2.65356,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120205",2019-09-22 11:24:00,-0.655022,683,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,19.8,-2.6082,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120206",2019-09-22 11:25:00,-0.613459,752,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,19.7,-2.90556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120207",2019-09-22 11:26:00,-0.605581,754,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,20.5,-2.88351,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120208",2019-09-22 11:27:00,-0.599288,760,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21.3,-2.74428,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120209",2019-09-22 11:28:00,-0.624067,797,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.3,-2.9421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120210",2019-09-22 11:29:00,-0.605247,803,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.8,-2.98053,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120211",2019-09-22 11:30:00,-0.574608,849,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.3,-3.13803,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120212",2019-09-22 11:31:00,-0.554521,1093,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.9,-3.52359,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120213",2019-09-22 11:32:00,-0.56029,823,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.8,-2.91816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120214",2019-09-22 11:33:00,-0.732405,846,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.3,-3.40893,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120215",2019-09-22 11:34:00,-0.621882,932,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.3,-3.59793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120216",2019-09-22 11:35:00,-0.575976,863,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25.1,-3.23064,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120217",2019-09-22 11:36:00,-0.619174,952,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25.6,-3.00636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120218",2019-09-22 11:37:00,-0.84718,719,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.7,-2.25855,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120219",2019-09-22 11:38:00,-0.61576,740,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.1,-2.26422,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120220",2019-09-22 11:39:00,-0.605489,745,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.5,-2.53701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120221",2019-09-22 11:40:00,-0.641255,732,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23,-2.37195,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120222",2019-09-22 11:41:00,-0.611341,706,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.1,-2.40156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120223",2019-09-22 11:42:00,-0.631378,771,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.2,-2.78712,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120224",2019-09-22 11:43:00,-0.721903,754,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.1,-2.7657,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120225",2019-09-22 11:44:00,-0.51159,1170,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.5,-3.75039,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120226",2019-09-22 11:45:00,-0.645016,1123,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.9,-3.50532,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120227",2019-09-22 11:46:00,-0.6365,753,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25.3,-2.5767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120228",2019-09-22 11:47:00,-0.622186,1141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25,-3.9375,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120229",2019-09-22 11:48:00,-0.623199,1244,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.5,-4.10823,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120230",2019-09-22 11:49:00,-0.623203,974,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.6,-3.13866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120231",2019-09-22 11:50:00,-0.647022,821,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.2,-2.55213,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120232",2019-09-22 11:51:00,-0.390526,865,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.5,-2.83689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120233",2019-09-22 11:52:00,-0.640259,845,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.7,-3.1059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120234",2019-09-22 11:53:00,-0.607437,980,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25,-3.24576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120235",2019-09-22 11:54:00,-0.61287,800,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25.9,-2.20122,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120236",2019-09-22 11:55:00,-0.888983,798,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,25.7,-2.9358,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120237",2019-09-22 11:56:00,-0.619213,775,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.8,-2.43873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120238",2019-09-22 11:57:00,-0.594615,900,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.8,-2.77767,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120239",2019-09-22 11:58:00,-0.60245,683,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.7,-1.77786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120240",2019-09-22 11:59:00,-0.818365,478,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21.4,-1.38096,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120241",2019-09-22 12:00:00,-0.725144,556,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.7,-1.71171,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120242",2019-09-22 12:01:00,-0.588071,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.4,-1.95993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120243",2019-09-22 12:02:00,-0.586001,603,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.6,-2.13696,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120244",2019-09-22 12:03:00,-0.595577,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.9,-1.9089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120245",2019-09-22 12:04:00,-0.572898,537,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.4,-1.83519,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120246",2019-09-22 12:05:00,-0.604437,498,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.6,-1.82763,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120247",2019-09-22 12:06:00,-0.614691,592,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.6,-2.20059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120248",2019-09-22 12:07:00,-0.581415,614,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22,-2.23083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120249",2019-09-22 12:08:00,-0.579645,691,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,21.3,-2.52693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120250",2019-09-22 12:09:00,-0.584196,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,22.4,-3.15819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120251",2019-09-22 12:10:00,-0.600305,735,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.3,-2.57733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120252",2019-09-22 12:11:00,-0.492562,693,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,24.5,-2.50929,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120253",2019-09-22 12:12:00,-0.58744,685,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.4,-2.3121,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120254",2019-09-22 12:13:00,-0.58726,747,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.4,-2.17476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120255",2019-09-22 12:14:00,-0.582061,544,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23.8,-1.99143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120256",2019-09-22 12:15:00,-0.589379,594,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,22.5,22.5,23,23.5,24,23,-1.93032,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120257",2019-09-22 12:16:00,-0.593207,567,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,23.9,-1.67076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120258",2019-09-22 12:17:00,-0.800447,570,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,24.1,-1.70289,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120259",2019-09-22 12:18:00,-0.611713,721,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,24.2,-2.73483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120260",2019-09-22 12:19:00,-0.568806,786,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,25.2,-3.18339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120261",2019-09-22 12:20:00,-0.5866,935,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,25.8,-2.85453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120262",2019-09-22 12:21:00,-0.580631,736,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,24.9,-2.78523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120263",2019-09-22 12:22:00,-0.671928,959,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,23.3,-3.60486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120264",2019-09-22 12:23:00,-0.566749,860,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,23.1,-3.27474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120265",2019-09-22 12:24:00,-0.609657,932,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,22.8,-3.528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120266",2019-09-22 12:25:00,-0.682126,1009,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,23.1,-3.61683,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120267",2019-09-22 12:26:00,-0.494189,1005,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,24.4,-3.60423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120268",2019-09-22 12:27:00,-0.609224,947,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,24.4,-3.33333,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120269",2019-09-22 12:28:00,-0.620575,959,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,25.7,-3.23064,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120270",2019-09-22 12:29:00,-0.954342,943,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,26.1,-3.21048,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120271",2019-09-22 12:30:00,-0.621074,967,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,26.6,-3.17709,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120272",2019-09-22 12:31:00,-0.555519,892,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,27.7,-2.78586,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120273",2019-09-22 12:32:00,-0.568231,831,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,26.1,-2.28249,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120274",2019-09-22 12:33:00,-0.637477,787,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,23.5,24,25,-2.10483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120275",2019-09-22 12:34:00,-0.51326,884,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.8,-2.53449,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120276",2019-09-22 12:35:00,-0.612617,914,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,23.7,-3.0681,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120277",2019-09-22 12:36:00,-0.625244,893,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,23.4,-3.04479,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120278",2019-09-22 12:37:00,-0.622822,841,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.8,-2.95533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120279",2019-09-22 12:38:00,0,751,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.4,-2.76003,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120280",2019-09-22 12:39:00,-0.618684,874,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.8,-3.10023,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120281",2019-09-22 12:40:00,-0.595,840,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.9,-2.95281,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120282",2019-09-22 12:41:00,-0.586436,751,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.2,-2.64978,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
