"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"120283",2019-09-22 12:42:00,-0.605108,816,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.8,-2.97549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120284",2019-09-22 12:43:00,-0.606338,815,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.6,-2.76948,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120285",2019-09-22 12:44:00,-0.71706,679,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.5,-2.0034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120286",2019-09-22 12:45:00,-0.610817,592,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,23,-1.77786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120287",2019-09-22 12:46:00,-0.615415,488,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.7,-1.65627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120288",2019-09-22 12:47:00,-0.605014,561,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.8,-2.25099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120289",2019-09-22 12:48:00,-0.5886,749,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.2,-2.8413,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120290",2019-09-22 12:49:00,-0.64846,791,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,23,-2.57103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120291",2019-09-22 12:50:00,-0.61875,830,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,23.2,-2.69073,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120292",2019-09-22 12:51:00,-0.839788,859,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,24.4,-2.81673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120293",2019-09-22 12:52:00,-0.613667,848,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.4,-2.88603,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120294",2019-09-22 12:53:00,-0.589297,840,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.7,-3.03093,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120295",2019-09-22 12:54:00,-0.596628,834,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.8,-2.98935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120296",2019-09-22 12:55:00,-0.604195,866,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.8,-3.25899,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120297",2019-09-22 12:56:00,-0.640453,848,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.2,-2.87973,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120298",2019-09-22 12:57:00,0,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.7,-3.42216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120299",2019-09-22 12:58:00,-0.743693,918,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.5,-3.42783,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120300",2019-09-22 12:59:00,-0.580284,887,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,25.9,-3.24009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120301",2019-09-22 13:00:00,-0.610279,875,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.5,-3.28545,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120302",2019-09-22 13:01:00,-0.608443,844,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.7,-3.05676,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120303",2019-09-22 13:02:00,-0.603682,820,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.9,-3.04416,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120304",2019-09-22 13:03:00,-0.585751,826,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,27.7,-2.99376,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120305",2019-09-22 13:04:00,-0.543352,802,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,27.6,-2.91186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120306",2019-09-22 13:05:00,-0.607701,819,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,27.7,-2.00466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120307",2019-09-22 13:06:00,-0.599526,568,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,28,-1.78353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120308",2019-09-22 13:07:00,-0.74973,704,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.7,-2.33415,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120309",2019-09-22 13:08:00,-0.640396,755,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.7,-2.54079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120310",2019-09-22 13:09:00,-0.535944,798,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24,26.8,-2.83437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120311",2019-09-22 13:10:00,-0.625805,783,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24.5,26.2,-2.77326,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120312",2019-09-22 13:11:00,-0.936975,854,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24.5,26.9,-3.21048,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120313",2019-09-22 13:12:00,-0.627159,862,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24.5,27.5,-3.01896,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120314",2019-09-22 13:13:00,-0.608624,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24.5,27.5,-2.2995,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120315",2019-09-22 13:14:00,-0.957513,859,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,22.5,23,24,24.5,27.6,-3.28356,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120316",2019-09-22 13:15:00,-0.643081,923,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,25.3,-3.45366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120317",2019-09-22 13:16:00,-0.608149,899,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,24.4,-3.31569,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120318",2019-09-22 13:17:00,-0.562311,825,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,25.3,-3.0492,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120319",2019-09-22 13:18:00,-0.693333,866,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.2,-3.04983,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120320",2019-09-22 13:19:00,-0.685523,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.8,-3.36609,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120321",2019-09-22 13:20:00,-0.68039,727,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.9,-2.09475,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120322",2019-09-22 13:21:00,-0.667294,553,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.9,-2.42235,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120323",2019-09-22 13:22:00,-0.700434,744,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.4,-2.50866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120324",2019-09-22 13:23:00,-0.697325,930,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.2,-3.07881,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120325",2019-09-22 13:24:00,-0.584387,797,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.7,-2.85516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120326",2019-09-22 13:25:00,-0.722643,739,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27,-2.78208,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120327",2019-09-22 13:26:00,-0.691468,626,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.3,-2.16846,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120328",2019-09-22 13:27:00,-0.684058,685,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.8,-2.52189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120329",2019-09-22 13:28:00,-0.687179,619,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.7,-2.82303,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120330",2019-09-22 13:29:00,-0.666352,858,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.2,-3.26592,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120331",2019-09-22 13:30:00,-0.648419,863,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.4,-3.10023,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120332",2019-09-22 13:31:00,-0.430953,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.9,-2.99376,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120333",2019-09-22 13:32:00,0,690,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.7,-2.6019,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120334",2019-09-22 13:33:00,-0.636313,770,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.6,-2.8665,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120335",2019-09-22 13:34:00,-0.630001,938,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,26.7,-3.41649,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120336",2019-09-22 13:35:00,-0.61992,843,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.6,-2.98935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120337",2019-09-22 13:36:00,-0.646418,944,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.7,-3.15693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120338",2019-09-22 13:37:00,-0.623428,891,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,22.5,23,24,24.5,27.3,-2.32218,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120339",2019-09-22 13:38:00,-0.722853,690,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.1,-2.3688,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120340",2019-09-22 13:39:00,-0.638392,927,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.6,-3.52296,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120341",2019-09-22 13:40:00,-0.682012,823,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.2,-3.13677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120342",2019-09-22 13:41:00,-0.551545,840,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-3.06369,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120343",2019-09-22 13:42:00,-0.630726,915,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.5,-3.35916,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120344",2019-09-22 13:43:00,-0.612251,787,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-2.47086,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120345",2019-09-22 13:44:00,-0.629707,688,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,23.7,-2.53386,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120346",2019-09-22 13:45:00,-0.556394,747,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.6,-2.70207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120347",2019-09-22 13:46:00,-0.665513,797,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.3,-2.961,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120348",2019-09-22 13:47:00,-0.641725,769,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.2,-2.83059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120349",2019-09-22 13:48:00,-0.645792,671,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-2.52063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120350",2019-09-22 13:49:00,-0.622856,723,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.6,-2.76696,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120351",2019-09-22 13:50:00,-0.649215,890,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.4,-3.06117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120352",2019-09-22 13:51:00,-0.924331,976,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.1,-3.29742,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120353",2019-09-22 13:52:00,-0.619535,864,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.7,-2.90493,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120354",2019-09-22 13:53:00,-0.723649,902,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.4,-3.10086,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120355",2019-09-22 13:54:00,-0.646007,869,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.4,-3.30813,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120356",2019-09-22 13:55:00,-0.642603,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.1,-3.56013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120357",2019-09-22 13:56:00,-0.712569,899,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.7,-3.45366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120358",2019-09-22 13:57:00,-0.612752,891,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.6,-3.2823,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120359",2019-09-22 13:58:00,-0.441074,699,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.8,-2.57796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120360",2019-09-22 13:59:00,-0.612165,685,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.3,-2.51433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120361",2019-09-22 14:00:00,-0.642178,660,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.3,-2.56095,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120362",2019-09-22 14:01:00,-0.601175,809,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.7,-3.14496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120363",2019-09-22 14:02:00,-0.628796,818,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-3.1437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120364",2019-09-22 14:03:00,-0.634437,890,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.3,-3.49083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120365",2019-09-22 14:04:00,-0.621752,801,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.4,-2.75184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120366",2019-09-22 14:05:00,-0.564374,803,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.8,-2.49606,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120367",2019-09-22 14:06:00,-0.631733,859,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.5,-2.88099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120368",2019-09-22 14:07:00,-0.623066,847,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27,-2.92446,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120369",2019-09-22 14:08:00,-0.545205,837,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.8,-3.14433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120370",2019-09-22 14:09:00,-0.657039,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.7,-3.18276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120371",2019-09-22 14:10:00,-0.635158,841,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.8,-3.53556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120372",2019-09-22 14:11:00,0,958,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.1,-3.34089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120373",2019-09-22 14:12:00,-0.812442,837,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,27.7,-2.83626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120374",2019-09-22 14:13:00,-0.63677,865,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.2,-3.11346,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120375",2019-09-22 14:14:00,-0.629569,809,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.5,-3.0492,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120376",2019-09-22 14:15:00,-0.624348,734,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.9,-2.69073,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120377",2019-09-22 14:16:00,-0.704539,810,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,26.6,-3.024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120378",2019-09-22 14:17:00,-0.634534,771,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.7,-2.74743,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120379",2019-09-22 14:18:00,-0.650622,735,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-2.69766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120380",2019-09-22 14:19:00,-0.646218,786,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.8,-2.42739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120381",2019-09-22 14:20:00,-0.704752,828,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,23.8,-2.52126,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120382",2019-09-22 14:21:00,-0.636099,883,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.2,-2.91249,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120383",2019-09-22 14:22:00,-0.643624,756,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,24.5,-2.45259,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120384",2019-09-22 14:23:00,-0.637439,635,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.4,-2.35053,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120385",2019-09-22 14:24:00,-0.620237,733,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.6,-2.86524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120386",2019-09-22 14:25:00,-0.529547,958,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-3.93246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120387",2019-09-22 14:26:00,-0.618709,1035,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.1,-3.99861,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120388",2019-09-22 14:27:00,-0.633041,1015,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,23,24,24.5,25.2,-3.87576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"120389",2019-09-22 14:28:00,-0.514392,977,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.1,-3.65463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120390",2019-09-22 14:29:00,-0.591587,945,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.4,-3.52359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120391",2019-09-22 14:30:00,-0.613918,870,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.3,-3.15252,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120392",2019-09-22 14:31:00,-0.621874,818,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,26,-3.00573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120393",2019-09-22 14:32:00,-0.607314,788,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.8,-2.87721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120394",2019-09-22 14:33:00,-0.614907,751,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,24.2,-2.29194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120395",2019-09-22 14:34:00,-0.854144,622,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,23.6,-1.81629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120396",2019-09-22 14:35:00,-0.587872,611,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,23.3,-0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120397",2019-09-22 14:36:00,-0.721044,566,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,23.6,-1.76589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120398",2019-09-22 14:37:00,-0.926256,572,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,24.5,-1.94103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120399",2019-09-22 14:38:00,-0.870112,714,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.2,-2.65293,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120400",2019-09-22 14:39:00,-0.875202,745,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.4,-2.76255,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120401",2019-09-22 14:40:00,-1.01191,855,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25,-3.25773,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120402",2019-09-22 14:41:00,-0.853316,871,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,26.3,-3.29049,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120403",2019-09-22 14:42:00,-0.962249,877,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,26.5,-3.0681,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120404",2019-09-22 14:43:00,-0.949583,843,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.5,-3.16134,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120405",2019-09-22 14:44:00,-0.951048,843,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.5,-3.15126,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120406",2019-09-22 14:45:00,-0.653125,756,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.4,-2.79153,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120407",2019-09-22 14:46:00,-0.885439,723,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,25.5,-2.62584,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120408",2019-09-22 14:47:00,-0.526458,702,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,24.5,-2.63025,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120409",2019-09-22 14:48:00,-0.514417,593,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,24.6,-1.65249,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120410",2019-09-22 14:49:00,-0.766993,612,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,24.4,-1.80306,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120411",2019-09-22 14:50:00,-0.749611,711,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,23,24,24.5,24.6,-2.26737,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120412",2019-09-22 14:51:00,-0.731813,718,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,25.4,-2.38266,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120413",2019-09-22 14:52:00,-0.57478,713,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,25.7,-2.8098,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120414",2019-09-22 14:53:00,-0.69937,884,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,25.8,-3.3516,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120415",2019-09-22 14:54:00,-0.708441,916,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,27,-3.49587,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120416",2019-09-22 14:55:00,-0.696709,912,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,27.8,-3.41082,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120417",2019-09-22 14:56:00,-0.665321,837,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,28.2,-2.97927,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120418",2019-09-22 14:57:00,-0.673543,820,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,28.4,-3.03849,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"120419",2019-09-22 14:58:00,-0.643301,862,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,28.8,-3.1878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120420",2019-09-22 14:59:00,-0.984963,800,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,29,-2.78019,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120421",2019-09-22 15:00:00,-0.65292,602,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,28.8,-2.01033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120422",2019-09-22 15:01:00,-0.679463,762,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,28.5,-3.22686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120423",2019-09-22 15:02:00,-0.733007,842,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,28.3,-3.49209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120424",2019-09-22 15:03:00,-0.721846,980,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,27.7,-3.39696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120425",2019-09-22 15:04:00,-0.616175,976,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,26.6,-3.20166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120426",2019-09-22 15:05:00,-0.705857,934,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,25.4,-3.01707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120427",2019-09-22 15:06:00,-0.642378,975,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24,24.5,24.9,-3.38814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120428",2019-09-22 15:07:00,-0.733825,822,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26,-2.77389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120429",2019-09-22 15:08:00,-0.75783,888,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26,-3.27726,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120430",2019-09-22 15:09:00,-0.83831,891,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26.4,-3.24513,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120431",2019-09-22 15:10:00,-1.08317,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26,-3.49083,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120432",2019-09-22 15:11:00,-0.849847,971,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26.1,-3.61053,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120433",2019-09-22 15:12:00,-0.829678,951,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26.8,-3.58974,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120434",2019-09-22 15:13:00,-0.837155,924,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,25.8,-3.43917,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120435",2019-09-22 15:14:00,-0.864765,960,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,26.1,-3.57084,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120436",2019-09-22 15:15:00,-0.839303,957,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,24.5,25.6,-3.5154,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120437",2019-09-22 15:16:00,-0.805257,953,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,25,25.7,-3.54753,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120438",2019-09-22 15:17:00,-0.827677,946,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,25,26.4,-3.15126,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120439",2019-09-22 15:18:00,-0.80424,913,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,25,27.7,-2.85516,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120440",2019-09-22 15:19:00,-0.655636,813,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23,24.5,25,28.8,-2.55213,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120441",2019-09-22 15:20:00,-0.830334,809,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,28.4,-2.53764,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120442",2019-09-22 15:21:00,-0.823788,753,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,28.7,-2.44314,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120443",2019-09-22 15:22:00,-0.817531,710,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,29.8,-2.56347,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120444",2019-09-22 15:23:00,-0.733865,718,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,29.8,-2.57355,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120445",2019-09-22 15:24:00,-0.836146,703,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,29.5,-2.52063,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120446",2019-09-22 15:25:00,-1.01981,674,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,29.1,-2.26863,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120447",2019-09-22 15:26:00,-0.734212,595,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,28.9,-1.77156,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120448",2019-09-22 15:27:00,-0.677149,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,28,-1.51389,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"120449",2019-09-22 15:28:00,-0.500532,422,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.5,-1.26819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120450",2019-09-22 15:29:00,-0.739222,359,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.7,-1.1718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120451",2019-09-22 15:30:00,-0.731579,435,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26,-1.47231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120452",2019-09-22 15:31:00,-0.730984,518,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,25.6,-1.66005,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120453",2019-09-22 15:32:00,-0.829962,459,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,25.9,-1.30851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120454",2019-09-22 15:33:00,-0.697328,570,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26,-1.70163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120455",2019-09-22 15:34:00,-0.686128,621,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.2,-1.88433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120456",2019-09-22 15:35:00,-0.698965,639,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.8,-1.87614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120457",2019-09-22 15:36:00,-0.791421,631,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.2,-2.14956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120458",2019-09-22 15:37:00,-0.74504,505,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.3,-1.63863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120459",2019-09-22 15:38:00,-0.764533,575,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.7,-1.95867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120460",2019-09-22 15:39:00,-0.76429,550,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.7,-1.9341,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120461",2019-09-22 15:40:00,-0.782488,613,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.5,-2.16783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120462",2019-09-22 15:41:00,-0.746852,557,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.3,-1.88496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120463",2019-09-22 15:42:00,-0.783895,569,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.6,-2.14389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120464",2019-09-22 15:43:00,-0.777335,643,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.6,-2.41416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120465",2019-09-22 15:44:00,-0.733089,548,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.8,-1.83645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120466",2019-09-22 15:45:00,-0.902563,484,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.8,-1.62729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120467",2019-09-22 15:46:00,-0.869724,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.5,-1.19259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120468",2019-09-22 15:47:00,-0.733477,581,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.5,-1.87362,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120469",2019-09-22 15:48:00,-0.783241,784,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.6,-2.50236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120470",2019-09-22 15:49:00,-0.799189,830,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,26.9,-2.33226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120471",2019-09-22 15:50:00,-0.71144,767,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.4,-2.64096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120472",2019-09-22 15:51:00,-0.773522,769,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23,23.5,24.5,25,27.6,-2.82933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120473",2019-09-22 15:52:00,-1.32303,791,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.4,-2.71026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120474",2019-09-22 15:53:00,-0.785066,672,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.5,-2.38896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120475",2019-09-22 15:54:00,-0.783887,536,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.6,-1.70982,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120476",2019-09-22 15:55:00,-0.606447,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.2,-1.7199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120477",2019-09-22 15:56:00,-0.808184,595,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26.4,-2.05443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120478",2019-09-22 15:57:00,-0.782734,732,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26.1,-2.64033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120479",2019-09-22 15:58:00,-0.769537,736,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26.6,-2.68569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120480",2019-09-22 15:59:00,-0.732924,752,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26.1,-2.63403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120481",2019-09-22 16:00:00,-0.753248,604,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,25.8,-1.8018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120482",2019-09-22 16:01:00,-0.765809,719,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,25.5,-2.268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120483",2019-09-22 16:02:00,-0.756777,725,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26,-1.88433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120484",2019-09-22 16:03:00,-0.76383,697,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.1,-1.79235,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120485",2019-09-22 16:04:00,-0.763891,641,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26.6,-1.61532,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120486",2019-09-22 16:05:00,-0.511051,676,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.2,-1.92843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120487",2019-09-22 16:06:00,-0.824741,675,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.4,-2.04813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120488",2019-09-22 16:07:00,-0.796812,656,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.3,-2.11113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120489",2019-09-22 16:08:00,-0.788725,559,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.3,-1.8018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120490",2019-09-22 16:09:00,-0.790642,654,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.3,-2.23146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120491",2019-09-22 16:10:00,0,737,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.4,-2.53323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120492",2019-09-22 16:11:00,-0.805469,750,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27,-2.50173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120493",2019-09-22 16:12:00,-0.795811,737,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.4,-2.46456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120494",2019-09-22 16:13:00,-0.8195,720,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,28.1,-2.37006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120495",2019-09-22 16:14:00,-0.816414,700,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,28,-1.8207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120496",2019-09-22 16:15:00,-0.961,690,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.4,-2.11806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120497",2019-09-22 16:16:00,-0.824308,602,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,26.2,-1.83141,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120498",2019-09-22 16:17:00,-0.838387,620,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,27.8,-1.94292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120499",2019-09-22 16:18:00,-0.824025,618,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,28.7,-0.95445,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120500",2019-09-22 16:19:00,-0.784931,403,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,23.5,24.5,25,28.5,-0.73143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120501",2019-09-22 16:20:00,-0.818249,323,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,28.5,-0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120502",2019-09-22 16:21:00,-0.824505,417,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.2,-1.06533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120503",2019-09-22 16:22:00,-0.798608,396,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27,-1.1781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120504",2019-09-22 16:23:00,-0.795802,563,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.3,-1.71549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120505",2019-09-22 16:24:00,-0.768072,506,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27,-1.33119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120506",2019-09-22 16:25:00,-0.814195,432,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.9,-1.34883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120507",2019-09-22 16:26:00,-0.750936,504,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.9,-1.50822,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120508",2019-09-22 16:27:00,-0.736633,543,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27,-1.73313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120509",2019-09-22 16:28:00,-0.75673,505,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.2,-1.6695,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120510",2019-09-22 16:29:00,-0.753643,579,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.8,-1.70226,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120511",2019-09-22 16:30:00,-0.71655,544,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.4,-1.68966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120512",2019-09-22 16:31:00,-0.761472,629,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.6,-2.19996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120513",2019-09-22 16:32:00,-0.849239,686,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.7,-1.1151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120514",2019-09-22 16:33:00,-0.494058,430,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,25.5,-1.00296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120515",2019-09-22 16:34:00,0,256,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,25.4,-0.09324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120516",2019-09-22 16:35:00,-0.80358,237,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26,-0.06993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120517",2019-09-22 16:36:00,-0.73496,285,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,26.2,-0.17136,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120518",2019-09-22 16:37:00,-0.938231,218,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27,-0.2457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120519",2019-09-22 16:38:00,-0.743298,218,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.2,-0.41076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120520",2019-09-22 16:39:00,-0.667829,227,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.5,-0.47943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120521",2019-09-22 16:40:00,-0.746438,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.7,-0.67473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120522",2019-09-22 16:41:00,-0.759674,289,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.7,-1.2348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120523",2019-09-22 16:42:00,-1.13223,284,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.7,-0.75033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120524",2019-09-22 16:43:00,-0.790595,298,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.6,-0.77553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120525",2019-09-22 16:44:00,-0.82084,305,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25,27.8,-0.80199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120526",2019-09-22 16:45:00,-0.844048,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25.5,28.1,-0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120527",2019-09-22 16:46:00,-0.808578,422,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25.5,27.3,-1.3797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120528",2019-09-22 16:47:00,-0.811784,647,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25.5,28.1,-2.11743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120529",2019-09-22 16:48:00,-0.809455,701,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,24.5,25.5,28.6,-2.29446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120530",2019-09-22 16:49:00,-0.799712,744,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,28.7,-2.31273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120531",2019-09-22 16:50:00,-0.820576,735,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,28.9,-1.85346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120532",2019-09-22 16:51:00,-0.803191,673,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,28.8,-1.9404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120533",2019-09-22 16:52:00,-0.969462,735,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,28.3,-1.92276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120534",2019-09-22 16:53:00,-0.753724,636,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,28.5,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120535",2019-09-22 16:54:00,-0.494225,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,29,-0.71883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120536",2019-09-22 16:55:00,-0.812144,288,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,29,-0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120537",2019-09-22 16:56:00,-0.815046,276,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,28.3,-0.63756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120538",2019-09-22 16:57:00,-1.02189,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,26.5,-0.6741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120539",2019-09-22 16:58:00,-0.812745,352,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,24.7,-1.84401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120540",2019-09-22 16:59:00,-0.906817,682,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,23.5,25,25.5,24.4,-2.10546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120541",2019-09-22 17:00:00,-0.817057,690,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,24.7,-2.11239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120542",2019-09-22 17:01:00,-0.837767,562,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.2,-1.55106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120543",2019-09-22 17:02:00,-0.612497,602,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.4,-1.63359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120544",2019-09-22 17:03:00,-0.788594,526,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.2,-1.7514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120545",2019-09-22 17:04:00,-0.821708,350,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.7,-0.92673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120546",2019-09-22 17:05:00,-0.823371,330,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.8,-0.88893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120547",2019-09-22 17:06:00,-0.805279,664,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,26,-1.13274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120548",2019-09-22 17:07:00,-0.818766,414,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,27.1,-0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120549",2019-09-22 17:08:00,-0.792806,316,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.7,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120550",2019-09-22 17:09:00,-0.776692,578,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,26.2,-1.45026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120551",2019-09-22 17:10:00,-0.779853,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,27,-1.12959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120552",2019-09-22 17:11:00,-0.768467,358,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,26.1,-0.97209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120553",2019-09-22 17:12:00,-0.590581,420,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,26,-1.02816,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120554",2019-09-22 17:13:00,-0.732226,422,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,23.5,23.5,25,25.5,25.8,-1.36584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120555",2019-09-22 17:14:00,-0.782531,484,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,25,25.5,25,-1.06533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120556",2019-09-22 17:15:00,0,534,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,23.5,25,25.5,25.2,-1.11069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120557",2019-09-22 17:16:00,-0.786346,524,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.6,-1.51515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120558",2019-09-22 17:17:00,-0.786487,505,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26.1,-1.29969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120559",2019-09-22 17:18:00,-0.789761,544,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26.4,-1.42947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120560",2019-09-22 17:19:00,-0.709743,358,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26.9,-0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120561",2019-09-22 17:20:00,-0.783281,500,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,27.2,-1.19196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120562",2019-09-22 17:21:00,-0.76013,323,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26.2,-0.67662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120563",2019-09-22 17:22:00,-0.773482,362,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26.2,-1.2222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120564",2019-09-22 17:23:00,-0.775132,500,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.4,-0.80073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120565",2019-09-22 17:24:00,-0.755948,414,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.4,-0.51723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120566",2019-09-22 17:25:00,-0.771136,437,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26.8,-0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120567",2019-09-22 17:26:00,-0.640613,460,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,27.4,-0.41076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120568",2019-09-22 17:27:00,-0.810192,198,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.8,-0.31626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120569",2019-09-22 17:28:00,-0.833832,196,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,26,-0.28476,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120570",2019-09-22 17:29:00,-0.853338,439,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.3,-0.91602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120571",2019-09-22 17:30:00,-0.85896,436,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.7,-0.73206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120572",2019-09-22 17:31:00,-0.819118,344,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.5,-0.75663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120573",2019-09-22 17:32:00,-0.92754,335,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.6,-0.29736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120574",2019-09-22 17:33:00,-0.694833,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.4,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120575",2019-09-22 17:34:00,-0.846067,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,24.8,-0.09513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120576",2019-09-22 17:35:00,-0.852122,211,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.3,-0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120577",2019-09-22 17:36:00,-0.851443,369,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.1,-0.69489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120578",2019-09-22 17:37:00,-0.817925,395,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.1,-0.88515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
