"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"120579",2019-09-22 17:38:00,-0.846705,368,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25.1,-0.85995,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120580",2019-09-22 17:39:00,-0.698922,367,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25,-0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120581",2019-09-22 17:40:00,-0.932104,273,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25,-0.34713,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120582",2019-09-22 17:41:00,-1.40526,369,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25,-0.36666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120583",2019-09-22 17:42:00,-0.879295,359,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24,25,25.5,25,-0.35973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120584",2019-09-22 17:43:00,-0.843348,344,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,25,-0.46683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120585",2019-09-22 17:44:00,-0.983678,331,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.9,-0.57456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120586",2019-09-22 17:45:00,-0.819518,148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.9,-0.07056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120587",2019-09-22 17:46:00,-0.829924,266,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.9,-0.65646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120588",2019-09-22 17:47:00,-0.816054,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.9,-0.61866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120589",2019-09-22 17:48:00,-0.828359,200,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.8,-0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120590",2019-09-22 17:49:00,-0.80461,220,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.8,-0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120591",2019-09-22 17:50:00,-0.787786,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.8,-0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120592",2019-09-22 17:51:00,-0.780714,182,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.8,-0.4788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120593",2019-09-22 17:52:00,-0.808655,125,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.7,-0.40509,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120594",2019-09-22 17:53:00,-0.8856,90,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.6,-0.37863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120595",2019-09-22 17:54:00,-0.791262,85,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.5,-0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120596",2019-09-22 17:55:00,-0.787845,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.4,-0.31626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120597",2019-09-22 17:56:00,-0.780989,78,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.3,-0.3276,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120598",2019-09-22 17:57:00,-0.784122,76,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.2,0.07371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120599",2019-09-22 17:58:00,-0.769102,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,0.14553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120600",2019-09-22 17:59:00,-0.592829,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24,0.12915,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120601",2019-09-22 18:00:00,-0.544952,75,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24,0.00567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120602",2019-09-22 18:01:00,-0.807692,75,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24,-0.12348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120603",2019-09-22 18:02:00,-0.806206,95,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.22743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120604",2019-09-22 18:03:00,-0.799822,139,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.20286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120605",2019-09-22 18:04:00,-0.63128,135,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.17829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120606",2019-09-22 18:05:00,-0.811599,101,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.15813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120607",2019-09-22 18:06:00,-0.902718,98,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.16443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120608",2019-09-22 18:07:00,-0.687948,79,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120609",2019-09-22 18:08:00,-0.974254,69,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24.1,-0.1134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120610",2019-09-22 18:09:00,-0.744251,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24,-0.0882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120611",2019-09-22 18:10:00,-0.801832,86,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,24,24,25.5,26,24,-0.02709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120612",2019-09-22 18:11:00,-0.798531,113,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,24,-0.00756,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120613",2019-09-22 18:12:00,-0.800139,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,24,0.02394,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120614",2019-09-22 18:13:00,-0.841477,75,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,24,0.04284,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120615",2019-09-22 18:14:00,-0.866817,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,24,0.05733,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120616",2019-09-22 18:15:00,-0.834856,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,23.9,0.10143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120617",2019-09-22 18:16:00,-1.35135,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,23.8,0.51597,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120618",2019-09-22 18:17:00,-2.05536,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24,24,24,25.5,26,23.6,0.52605,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120619",2019-09-22 18:18:00,-2.79865,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.4,0.51849,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120620",2019-09-22 18:19:00,-3.50604,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.3,0.40257,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120621",2019-09-22 18:20:00,-4.12611,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.16884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1
"120622",2019-09-22 18:21:00,-4.24643,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.3,0.10899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120623",2019-09-22 18:22:00,-4.45886,55,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.3,0.16317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120624",2019-09-22 18:23:00,-4.47678,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.3,0.20097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120625",2019-09-22 18:24:00,-4.18912,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.3,0.20097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120626",2019-09-22 18:25:00,-3.96979,50,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.3,0.23877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120627",2019-09-22 18:26:00,-3.40069,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.27027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120628",2019-09-22 18:27:00,-3.03352,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.27657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120629",2019-09-22 18:28:00,-2.60441,45,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23,0.27027,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120630",2019-09-22 18:29:00,-2.2886,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23,0.29925,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120631",2019-09-22 18:30:00,-2.06452,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120632",2019-09-22 18:31:00,-1.74757,41,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120633",2019-09-22 18:32:00,-1.69788,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120634",2019-09-22 18:33:00,-1.7554,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120635",2019-09-22 18:34:00,-1.52976,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120636",2019-09-22 18:35:00,-1.13344,34,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.81333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120637",2019-09-22 18:36:00,-1.45697,33,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120638",2019-09-22 18:37:00,-1.41161,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120639",2019-09-22 18:38:00,-1.19472,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23,0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120640",2019-09-22 18:39:00,-1.39769,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120641",2019-09-22 18:40:00,-1.16873,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.4536,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120642",2019-09-22 18:41:00,-1.40563,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.1,0.45927,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120643",2019-09-22 18:42:00,-1.37717,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.4536,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120644",2019-09-22 18:43:00,-1.41799,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.45423,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120645",2019-09-22 18:44:00,-1.90145,29,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23.2,0.46557,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120646",2019-09-22 18:45:00,-1.86107,28,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,23,0.46494,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120647",2019-09-22 18:46:00,-2.50632,28,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.9,0.46557,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120648",2019-09-22 18:47:00,-2.8249,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.8,0.4599,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120649",2019-09-22 18:48:00,-3.17833,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.7,0.49014,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120650",2019-09-22 18:49:00,-3.51412,26,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.7,0.48447,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120651",2019-09-22 18:50:00,-3.71735,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.7,0.48069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120652",2019-09-22 18:51:00,-3.76335,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.7,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120653",2019-09-22 18:52:00,-3.80216,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.7,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120654",2019-09-22 18:53:00,-3.50436,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.7,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120655",2019-09-22 18:54:00,-3.70055,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.6,0.87948,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120656",2019-09-22 18:55:00,-3.60201,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.5,0.89334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120657",2019-09-22 18:56:00,-2.96707,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.4,0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120658",2019-09-22 18:57:00,-2.61304,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.2,0.7371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120659",2019-09-22 18:58:00,-2.36084,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,22.1,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120660",2019-09-22 18:59:00,-2.0381,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.9,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120661",2019-09-22 19:00:00,-1.74931,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.8,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120662",2019-09-22 19:01:00,-1.58207,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.7,0.49896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120663",2019-09-22 19:02:00,-1.44674,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.6,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120664",2019-09-22 19:03:00,-1.42225,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.6,0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120665",2019-09-22 19:04:00,-1.34564,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.5,0.50463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120666",2019-09-22 19:05:00,-1.27498,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.5,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120667",2019-09-22 19:06:00,-0.990435,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120668",2019-09-22 19:07:00,-1.51915,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24,25.5,26,21.5,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120669",2019-09-22 19:08:00,-1.22875,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.5,0.52479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120670",2019-09-22 19:09:00,-1.21459,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.4,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120671",2019-09-22 19:10:00,-1.21548,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.4,0.5733,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120672",2019-09-22 19:11:00,-1.22173,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.55125,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120673",2019-09-22 19:12:00,-1.22766,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.5481,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120674",2019-09-22 19:13:00,-1.61182,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.2,0.55314,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120675",2019-09-22 19:14:00,-1.59671,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.2,0.68103,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120676",2019-09-22 19:15:00,-1.70362,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.2,0.93492,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120677",2019-09-22 19:16:00,-2.25703,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.2,0.95634,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120678",2019-09-22 19:17:00,-2.60221,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.2,0.91854,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120679",2019-09-22 19:18:00,-2.96355,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.79884,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120680",2019-09-22 19:19:00,-3.21209,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.56574,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120681",2019-09-22 19:20:00,-3.39992,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.55062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120682",2019-09-22 19:21:00,-3.5197,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120683",2019-09-22 19:22:00,-3.8499,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120684",2019-09-22 19:23:00,-3.43485,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.5,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120685",2019-09-22 19:24:00,-3.35497,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.4,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120686",2019-09-22 19:25:00,-3.43855,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120687",2019-09-22 19:26:00,-2.74509,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.6,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120688",2019-09-22 19:27:00,-1.97641,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.7,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120689",2019-09-22 19:28:00,-2.15556,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120690",2019-09-22 19:29:00,-2.17102,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120691",2019-09-22 19:30:00,-1.7101,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21,0.57708,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120692",2019-09-22 19:31:00,-1.51311,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.1,0.57771,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120693",2019-09-22 19:32:00,-1.44634,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.1,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120694",2019-09-22 19:33:00,-1.35568,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.3,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120695",2019-09-22 19:34:00,-1.21847,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.1,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120696",2019-09-22 19:35:00,-1.22671,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.1,0.96201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120697",2019-09-22 19:36:00,-1.21326,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21.1,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120698",2019-09-22 19:37:00,-1.28145,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120699",2019-09-22 19:38:00,-1.20598,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,21,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120700",2019-09-22 19:39:00,-1.21868,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.9,0.58212,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120701",2019-09-22 19:40:00,-1.37879,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.8,0.60984,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120702",2019-09-22 19:41:00,-1.24724,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.8,0.60102,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120703",2019-09-22 19:42:00,-1.21126,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.8,0.59787,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120704",2019-09-22 19:43:00,-1.26067,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.5,0.60354,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120705",2019-09-22 19:44:00,-1.65075,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.5,0.60291,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120706",2019-09-22 19:45:00,-1.6264,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.5,0.5922,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120707",2019-09-22 19:46:00,-2.22943,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.6,0.60354,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120708",2019-09-22 19:47:00,-2.81974,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.7,0.57204,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120709",2019-09-22 19:48:00,-2.89435,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.7,0.56637,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120710",2019-09-22 19:49:00,-3.0671,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.7,0.5607,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120711",2019-09-22 19:50:00,-3.17543,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.7,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120712",2019-09-22 19:51:00,-3.23368,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.7,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120713",2019-09-22 19:52:00,-3.02597,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120714",2019-09-22 19:53:00,-3.2175,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.4,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120715",2019-09-22 19:54:00,-2.62766,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.4,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120716",2019-09-22 19:55:00,-2.63454,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.3,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120717",2019-09-22 19:56:00,-2.50211,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.3,0.79947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120718",2019-09-22 19:57:00,-2.13247,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.4,0.92484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120719",2019-09-22 19:58:00,-1.78212,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.1,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120720",2019-09-22 19:59:00,-1.60683,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20.1,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120721",2019-09-22 20:00:00,-1.43143,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,20,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120722",2019-09-22 20:01:00,-1.35591,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120723",2019-09-22 20:02:00,-1.19443,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120724",2019-09-22 20:03:00,-1.17263,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.4,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120725",2019-09-22 20:04:00,-1.12678,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120726",2019-09-22 20:05:00,-1.12546,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120727",2019-09-22 20:06:00,-1.12621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.9,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120728",2019-09-22 20:07:00,-0.89748,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120729",2019-09-22 20:08:00,-0.945411,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120730",2019-09-22 20:09:00,-1.11235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120731",2019-09-22 20:10:00,-1.13639,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.57834,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120732",2019-09-22 20:11:00,-1.15716,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.56952,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120733",2019-09-22 20:12:00,-1.23639,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.5,0.56133,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120734",2019-09-22 20:13:00,-1.13634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.57267,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120735",2019-09-22 20:14:00,-1.07384,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.56889,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120736",2019-09-22 20:15:00,-1.17516,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120737",2019-09-22 20:16:00,-2.48092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.56889,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120738",2019-09-22 20:17:00,-2.68576,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.56889,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120739",2019-09-22 20:18:00,-2.68706,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.56637,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120740",2019-09-22 20:19:00,-2.92898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.70371,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120741",2019-09-22 20:20:00,-2.9982,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.4,0.92736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120742",2019-09-22 20:21:00,-2.55277,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.5,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120743",2019-09-22 20:22:00,-3.01124,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120744",2019-09-22 20:23:00,-2.99793,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.8,0.76608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120745",2019-09-22 20:24:00,-2.67691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120746",2019-09-22 20:25:00,-2.71706,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.8,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120747",2019-09-22 20:26:00,-2.37799,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.7,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120748",2019-09-22 20:27:00,-2.21252,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120749",2019-09-22 20:28:00,-1.54996,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120750",2019-09-22 20:29:00,-1.60457,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.6,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120751",2019-09-22 20:30:00,-1.38866,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120752",2019-09-22 20:31:00,-1.33299,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120753",2019-09-22 20:32:00,-1.26142,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.1,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120754",2019-09-22 20:33:00,-1.21271,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.1,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120755",2019-09-22 20:34:00,-1.07581,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.1,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120756",2019-09-22 20:35:00,-1.10854,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,26,23,24.5,24,24.5,25.5,26,19.1,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120757",2019-09-22 20:36:00,-1.09996,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120758",2019-09-22 20:37:00,-1.07962,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120759",2019-09-22 20:38:00,-1.07445,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120760",2019-09-22 20:39:00,-1.07564,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120761",2019-09-22 20:40:00,-1.07343,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.56637,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120762",2019-09-22 20:41:00,-0.943423,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,18.9,0.56637,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120763",2019-09-22 20:42:00,-1.08209,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,18.9,0.56574,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120764",2019-09-22 20:43:00,-0.909504,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,18.9,0.54747,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120765",2019-09-22 20:44:00,-0.959368,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.1,0.54117,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120766",2019-09-22 20:45:00,-1.65842,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.54684,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120767",2019-09-22 20:46:00,-2.1377,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,18.9,0.91854,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120768",2019-09-22 20:47:00,-2.31543,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.1,0.94059,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120769",2019-09-22 20:48:00,-2.15681,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,18.9,0.91287,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120770",2019-09-22 20:49:00,-2.65933,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.7686,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120771",2019-09-22 20:50:00,-2.76395,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.1,0.52983,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120772",2019-09-22 20:51:00,-2.83731,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.55503,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120773",2019-09-22 20:52:00,-2.86334,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.2,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120774",2019-09-22 20:53:00,-2.84598,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120775",2019-09-22 20:54:00,-2.99035,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.6,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120776",2019-09-22 20:55:00,-2.42008,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120777",2019-09-22 20:56:00,-2.40168,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120778",2019-09-22 20:57:00,-2.14036,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120779",2019-09-22 20:58:00,-1.85634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.1,0.54873,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120780",2019-09-22 20:59:00,-1.61226,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120781",2019-09-22 21:00:00,-1.47308,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120782",2019-09-22 21:01:00,-1.44396,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120783",2019-09-22 21:02:00,-1.17804,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120784",2019-09-22 21:03:00,-1.16875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.5,0.55566,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120785",2019-09-22 21:04:00,-1.12526,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120786",2019-09-22 21:05:00,-1.11937,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120787",2019-09-22 21:06:00,-1.03428,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.54873,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120788",2019-09-22 21:07:00,-1.0315,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120789",2019-09-22 21:08:00,-0.94024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120790",2019-09-22 21:09:00,-1.0396,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"120791",2019-09-22 21:10:00,-0.998007,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.3,0.57582,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120792",2019-09-22 21:11:00,-1.02916,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.4,0.85491,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120793",2019-09-22 21:12:00,-1.04596,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.5,0.93177,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120794",2019-09-22 21:13:00,-1.12206,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.6,0.91917,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120795",2019-09-22 21:14:00,-1.34843,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.6,0.79317,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120796",2019-09-22 21:15:00,-1.47672,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.5,0.72954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120797",2019-09-22 21:16:00,-1.93448,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.6,0.54621,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120798",2019-09-22 21:17:00,-2.29142,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.6,0.56637,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120799",2019-09-22 21:18:00,-2.51457,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.2,0.56637,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120800",2019-09-22 21:19:00,-2.70857,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19.2,0.55944,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120801",2019-09-22 21:20:00,-2.73227,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120802",2019-09-22 21:21:00,-2.76244,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,24,24.5,25.5,26,19,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120803",2019-09-22 21:22:00,-2.79198,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24.5,23.5,24.5,25.5,26,19.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120804",2019-09-22 21:23:00,-2.54725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120805",2019-09-22 21:24:00,-2.8381,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.1,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120806",2019-09-22 21:25:00,-2.54363,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120807",2019-09-22 21:26:00,-2.23228,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.2,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120808",2019-09-22 21:27:00,-1.91095,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.3,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120809",2019-09-22 21:28:00,-1.44157,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120810",2019-09-22 21:29:00,-1.48551,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.3,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120811",2019-09-22 21:30:00,-1.3197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.3,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120812",2019-09-22 21:31:00,-1.45789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120813",2019-09-22 21:32:00,-1.1561,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120814",2019-09-22 21:33:00,-1.13967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120815",2019-09-22 21:34:00,-1.08685,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120816",2019-09-22 21:35:00,-0.884106,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120817",2019-09-22 21:36:00,-1.06272,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120818",2019-09-22 21:37:00,-1.05359,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.55062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120819",2019-09-22 21:38:00,-1.06167,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120820",2019-09-22 21:39:00,-1.08666,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.97839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"120821",2019-09-22 21:40:00,-1.07712,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.94374,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120822",2019-09-22 21:41:00,-0.825876,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,0.8064,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120823",2019-09-22 21:42:00,-1.06234,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,0.57141,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120824",2019-09-22 21:43:00,-1.72444,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.57204,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120825",2019-09-22 21:44:00,-1.40053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.56133,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120826",2019-09-22 21:45:00,-1.39334,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.56574,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120827",2019-09-22 21:46:00,-1.86657,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.56511,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120828",2019-09-22 21:47:00,-2.21478,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,0.56385,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120829",2019-09-22 21:48:00,-2.54946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.7,0.5544,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"120830",2019-09-22 21:49:00,-2.566,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.7,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1
"120831",2019-09-22 21:50:00,-2.5984,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.7,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120832",2019-09-22 21:51:00,-2.62649,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.8,0.54495,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120833",2019-09-22 21:52:00,-2.66615,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.8,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120834",2019-09-22 21:53:00,-2.64282,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120835",2019-09-22 21:54:00,-2.76821,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.2,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120836",2019-09-22 21:55:00,-2.33992,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.1,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120837",2019-09-22 21:56:00,-2.24898,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.1,0.53613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120838",2019-09-22 21:57:00,-1.93316,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.2,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120839",2019-09-22 21:58:00,-1.74672,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120840",2019-09-22 21:59:00,-1.58488,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120841",2019-09-22 22:00:00,-1.39972,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120842",2019-09-22 22:01:00,-1.46708,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120843",2019-09-22 22:02:00,-1.12957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,2.45637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120844",2019-09-22 22:03:00,-1.15007,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.7,3.67164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"120845",2019-09-22 22:04:00,-1.18763,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.7,2.50299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120846",2019-09-22 22:05:00,-1.09289,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.8,1.17747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120847",2019-09-22 22:06:00,-1.21377,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.8,1.12077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120848",2019-09-22 22:07:00,-1.09312,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120849",2019-09-22 22:08:00,-0.867803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.3,3.087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120850",2019-09-22 22:09:00,-1.02299,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,2.90808,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120851",2019-09-22 22:10:00,-1.0503,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,2.89044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120852",2019-09-22 22:11:00,-0.966071,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120853",2019-09-22 22:12:00,-0.952927,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,0.77301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120854",2019-09-22 22:13:00,-0.835044,0,0.45,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.5,1.39986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120855",2019-09-22 22:14:00,-0.842041,0,1.013,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.4,1.70667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120856",2019-09-22 22:15:00,-0.922698,0,1.008,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25.5,26,19.6,1.70604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120857",2019-09-22 22:16:00,-0.829936,0,1.014,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.6,1.71234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120858",2019-09-22 22:17:00,-0.809904,0,1.786,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.5,2.583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120859",2019-09-22 22:18:00,-0.769211,0,1.152,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.5,1.87551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120860",2019-09-22 22:19:00,-0.810522,0,1.143,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.5,3.969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120861",2019-09-22 22:20:00,-0.809455,0,1.135,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.4,3.79323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120862",2019-09-22 22:21:00,-0.775154,0,1.133,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.2,1.6695,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120863",2019-09-22 22:22:00,-0.896125,0,1.125,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19,1.66824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120864",2019-09-22 22:23:00,-0.816689,0,1.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.9,1.68777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120865",2019-09-22 22:24:00,-0.791085,0,1.111,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.2,1.6506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120866",2019-09-22 22:25:00,-0.770673,0,1.115,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.2,1.6569,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120867",2019-09-22 22:26:00,-0.886716,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.3,0.63819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120868",2019-09-22 22:27:00,-0.79374,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.3,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120869",2019-09-22 22:28:00,-0.735281,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.1,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120870",2019-09-22 22:29:00,-1.12931,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.2,0.64071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120871",2019-09-22 22:30:00,-0.804246,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19.1,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120872",2019-09-22 22:31:00,-0.793003,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.9,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120873",2019-09-22 22:32:00,-0.80621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.7,0.9954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120874",2019-09-22 22:33:00,-0.85004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.8,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120875",2019-09-22 22:34:00,-0.864189,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120876",2019-09-22 22:35:00,-0.981766,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120877",2019-09-22 22:36:00,-0.841424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120878",2019-09-22 22:37:00,-0.817941,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.9,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120879",2019-09-22 22:38:00,-0.810693,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,19,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120880",2019-09-22 22:39:00,-0.831235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.8,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
