"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"120881",2019-09-22 22:40:00,-0.828799,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.9,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120882",2019-09-22 22:41:00,-0.913814,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120883",2019-09-22 22:42:00,-0.784351,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.61362,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120884",2019-09-22 22:43:00,-0.834278,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120885",2019-09-22 22:44:00,-0.84302,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120886",2019-09-22 22:45:00,-0.840274,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120887",2019-09-22 22:46:00,-0.861407,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120888",2019-09-22 22:47:00,-0.81267,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120889",2019-09-22 22:48:00,-0.702287,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.4,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120890",2019-09-22 22:49:00,-0.583467,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.4,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120891",2019-09-22 22:50:00,-0.847811,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120892",2019-09-22 22:51:00,-0.87634,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120893",2019-09-22 22:52:00,-0.859816,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120894",2019-09-22 22:53:00,-0.805459,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.5,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120895",2019-09-22 22:54:00,-0.875968,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.6048,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120896",2019-09-22 22:55:00,-0.877142,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.8,0.60795,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120897",2019-09-22 22:56:00,-0.908687,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.7,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120898",2019-09-22 22:57:00,-0.919613,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120899",2019-09-22 22:58:00,-0.638004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,1.12707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120900",2019-09-22 22:59:00,-0.909856,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.7,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120901",2019-09-22 23:00:00,-0.849658,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.7,2.31084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120902",2019-09-22 23:01:00,-0.825976,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.7,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120903",2019-09-22 23:02:00,-0.786656,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120904",2019-09-22 23:03:00,-0.790553,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,26,18.6,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120905",2019-09-22 23:04:00,-0.773385,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.57565217391304,25.5,23,24,23.5,24.5,25,26,18.8,0.78372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120906",2019-09-22 23:05:00,-0.776934,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.898,25.5,23,24,23.5,24.5,25,26,18.8,0.79317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120907",2019-09-22 23:06:00,-0.800722,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.98213114754098,25.5,23,24,23.5,24.5,25,25.5,18.9,0.79947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120908",2019-09-22 23:07:00,-0.799581,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.0185,25.5,23,24,23.5,24.5,25,25.5,18.9,0.80325,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120909",2019-09-22 23:08:00,-0.826529,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.00716666666667,25.5,23,24,23.5,24.5,25,25.5,19.1,0.79443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120910",2019-09-22 23:09:00,-0.756768,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.05050847457627,25.5,23,24,23.5,24.5,25,25.5,19.3,0.80514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120911",2019-09-22 23:10:00,-0.724467,0,0,25.5,22,22,16.5,24.5,28.5,29,0,7.06229508196721,25.5,23,24,23.5,24.5,25,25.5,19.4,0.7875,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120912",2019-09-22 23:11:00,-0.858065,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0.149,25.5,23,24,23.5,24.5,25,25.5,19.4,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120913",2019-09-22 23:12:00,-0.758725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.5,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120914",2019-09-22 23:13:00,-0.847549,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.6,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120915",2019-09-22 23:14:00,-0.775493,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.7,0.57771,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120916",2019-09-22 23:15:00,-0.597559,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.7,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120917",2019-09-22 23:16:00,-0.761365,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.7,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120918",2019-09-22 23:17:00,-0.773211,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.6,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120919",2019-09-22 23:18:00,-0.758731,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120920",2019-09-22 23:19:00,-0.777756,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120921",2019-09-22 23:20:00,-0.791514,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.5985,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120922",2019-09-22 23:21:00,-0.863914,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120923",2019-09-22 23:22:00,-0.919464,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.8,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120924",2019-09-22 23:23:00,-0.823892,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.9,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120925",2019-09-22 23:24:00,-0.806223,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120926",2019-09-22 23:25:00,-0.816986,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.89964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120927",2019-09-22 23:26:00,-0.788004,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120928",2019-09-22 23:27:00,-0.798732,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120929",2019-09-22 23:28:00,-0.852045,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120930",2019-09-22 23:29:00,-0.833921,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.53865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120931",2019-09-22 23:30:00,-0.833147,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120932",2019-09-22 23:31:00,-0.823224,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120933",2019-09-22 23:32:00,-0.832632,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120934",2019-09-22 23:33:00,-0.929766,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120935",2019-09-22 23:34:00,-0.807403,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120936",2019-09-22 23:35:00,-0.765144,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120937",2019-09-22 23:36:00,-0.89844,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120938",2019-09-22 23:37:00,-0.811955,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120939",2019-09-22 23:38:00,-0.730824,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120940",2019-09-22 23:39:00,-0.805832,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120941",2019-09-22 23:40:00,-0.825405,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.9,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120942",2019-09-22 23:41:00,-0.810853,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.9,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120943",2019-09-22 23:42:00,-0.631875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.8,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120944",2019-09-22 23:43:00,-0.818909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.8,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120945",2019-09-22 23:44:00,-0.800556,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.8,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120946",2019-09-22 23:45:00,-0.807267,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.9,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120947",2019-09-22 23:46:00,-0.819624,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,18.9,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120948",2019-09-22 23:47:00,-0.802064,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120949",2019-09-22 23:48:00,-1.00262,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120950",2019-09-22 23:49:00,-0.568022,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120951",2019-09-22 23:50:00,-0.798441,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.9072,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120952",2019-09-22 23:51:00,-0.776375,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,2.32533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120953",2019-09-22 23:52:00,-0.808714,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120954",2019-09-22 23:53:00,-0.78818,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.82845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120955",2019-09-22 23:54:00,-0.762042,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120956",2019-09-22 23:55:00,-0.736238,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120957",2019-09-22 23:56:00,-0.459551,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120958",2019-09-22 23:57:00,-0.784151,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120959",2019-09-22 23:58:00,-0.79271,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120960",2019-09-22 23:59:00,-0.781458,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120961",2019-09-23 00:00:00,-0.716599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.55566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120962",2019-09-23 00:01:00,-0.812805,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120963",2019-09-23 00:02:00,-0.876946,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120964",2019-09-23 00:03:00,-0.847401,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.46557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120965",2019-09-23 00:04:00,-0.824822,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120966",2019-09-23 00:05:00,-0.802545,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120967",2019-09-23 00:06:00,-0.816195,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.4,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120968",2019-09-23 00:07:00,-0.813335,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120969",2019-09-23 00:08:00,-0.7798,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120970",2019-09-23 00:09:00,-1.05333,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120971",2019-09-23 00:10:00,-0.816724,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120972",2019-09-23 00:11:00,-0.816399,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120973",2019-09-23 00:12:00,-0.817726,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120974",2019-09-23 00:13:00,-0.834951,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120975",2019-09-23 00:14:00,-0.814971,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120976",2019-09-23 00:15:00,-1.08707,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120977",2019-09-23 00:16:00,-0.821871,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120978",2019-09-23 00:17:00,-0.683028,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.2,0.74277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120979",2019-09-23 00:18:00,-0.934839,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120980",2019-09-23 00:19:00,-0.840235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120981",2019-09-23 00:20:00,-0.817378,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.38052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120982",2019-09-23 00:21:00,-0.835621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120983",2019-09-23 00:22:00,-1.10411,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.38493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120984",2019-09-23 00:23:00,-0.832527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.38493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120985",2019-09-23 00:24:00,-0.801931,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120986",2019-09-23 00:25:00,-0.721703,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120987",2019-09-23 00:26:00,-0.806843,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120988",2019-09-23 00:27:00,-0.800415,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120989",2019-09-23 00:28:00,-0.812791,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,24,23.5,24.5,25,25.5,19.1,0.3906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120990",2019-09-23 00:29:00,-0.748024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,19.1,0.3906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120991",2019-09-23 00:30:00,-0.783096,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,19,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120992",2019-09-23 00:31:00,-0.801269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,19,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120993",2019-09-23 00:32:00,-0.821451,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,19.1,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120994",2019-09-23 00:33:00,-0.772842,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,19.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120995",2019-09-23 00:34:00,-0.78319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,19.1,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120996",2019-09-23 00:35:00,-0.773929,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120997",2019-09-23 00:36:00,-0.715646,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120998",2019-09-23 00:37:00,-0.781087,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.8,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"120999",2019-09-23 00:38:00,-0.770975,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.8,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121000",2019-09-23 00:39:00,-0.777352,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.3,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121001",2019-09-23 00:40:00,-0.740313,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.2,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121002",2019-09-23 00:41:00,-0.795508,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,18.2,0.65331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121003",2019-09-23 00:42:00,-0.731405,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,17.8,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121004",2019-09-23 00:43:00,-0.598544,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,17.6,0.87129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121005",2019-09-23 00:44:00,-0.802554,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,17.3,0.76356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121006",2019-09-23 00:45:00,-0.760856,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,17.1,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121007",2019-09-23 00:46:00,-0.776517,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,17,0.43218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121008",2019-09-23 00:47:00,-0.975312,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.9,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121009",2019-09-23 00:48:00,-0.768848,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.7,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121010",2019-09-23 00:49:00,-0.777875,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.7,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121011",2019-09-23 00:50:00,-0.750844,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121012",2019-09-23 00:51:00,-0.770893,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.5,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121013",2019-09-23 00:52:00,-0.779197,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.5,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121014",2019-09-23 00:53:00,-0.748917,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.4,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121015",2019-09-23 00:54:00,-0.778341,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121016",2019-09-23 00:55:00,-0.667569,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121017",2019-09-23 00:56:00,-0.845316,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16.3,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121018",2019-09-23 00:57:00,-0.759586,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16.2,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121019",2019-09-23 00:58:00,-0.766691,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16.1,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121020",2019-09-23 00:59:00,-0.769075,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16.2,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121021",2019-09-23 01:00:00,-0.775625,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.3,0.4347,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121022",2019-09-23 01:01:00,-1.35952,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.1,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121023",2019-09-23 01:02:00,-0.775174,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16,0.43407,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121024",2019-09-23 01:03:00,-1.10269,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16.1,0.43407,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121025",2019-09-23 01:04:00,-1.52953,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,24.5,25,25.5,16,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121026",2019-09-23 01:05:00,-1.57843,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16,0.44037,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121027",2019-09-23 01:06:00,-1.51268,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121028",2019-09-23 01:07:00,-1.47094,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,16,0.4158,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121029",2019-09-23 01:08:00,-1.5391,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.9,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121030",2019-09-23 01:09:00,-1.55078,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.9,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121031",2019-09-23 01:10:00,-1.76367,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.9,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121032",2019-09-23 01:11:00,-1.69712,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.9,0.78372,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121033",2019-09-23 01:12:00,-1.31737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.9,0.8631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121034",2019-09-23 01:13:00,-1.21198,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.9,1.30284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121035",2019-09-23 01:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,1.18314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121036",2019-09-23 01:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121037",2019-09-23 01:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121038",2019-09-23 01:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.95571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121039",2019-09-23 01:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121040",2019-09-23 01:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121041",2019-09-23 01:20:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121042",2019-09-23 01:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121043",2019-09-23 01:22:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121044",2019-09-23 01:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121045",2019-09-23 01:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121046",2019-09-23 01:25:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.6,0.96012,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121047",2019-09-23 01:26:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,0.9576,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121048",2019-09-23 01:27:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.9576,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121049",2019-09-23 01:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.6,0.96327,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121050",2019-09-23 01:29:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.6,0.96894,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121051",2019-09-23 01:30:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.6,0.96957,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121052",2019-09-23 01:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.8,0.97209,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121053",2019-09-23 01:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.96957,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121054",2019-09-23 01:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.7,0.97209,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121055",2019-09-23 01:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.5,0.97146,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121056",2019-09-23 01:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.5,0.97461,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121057",2019-09-23 01:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.5,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121058",2019-09-23 01:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.4,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121059",2019-09-23 01:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.2,0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121060",2019-09-23 01:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.3,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121061",2019-09-23 01:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.4,0.9576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121062",2019-09-23 01:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.3,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121063",2019-09-23 01:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.3,0.97272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121064",2019-09-23 01:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.2,1.23354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121065",2019-09-23 01:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.1,1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121066",2019-09-23 01:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15.1,1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121067",2019-09-23 01:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,14.9,1.25874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121068",2019-09-23 01:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,14.9,1.16424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121069",2019-09-23 01:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,23.5,25,25,25.5,15,0.9954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121070",2019-09-23 01:49:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,25,25,25.5,14.9,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121071",2019-09-23 01:50:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,25,25,25.5,14.9,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121072",2019-09-23 01:51:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,25,25,25.5,14.8,1.00548,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121073",2019-09-23 01:52:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,25,25,25.5,14.9,1.00422,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121074",2019-09-23 01:53:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,25,25,25.5,14.6,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121075",2019-09-23 01:54:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121076",2019-09-23 01:55:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121077",2019-09-23 01:56:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121078",2019-09-23 01:57:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121079",2019-09-23 01:58:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.6,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121080",2019-09-23 01:59:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.6,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121081",2019-09-23 02:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.5,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121082",2019-09-23 02:01:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.6,1.02501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121083",2019-09-23 02:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.5,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121084",2019-09-23 02:03:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.5,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121085",2019-09-23 02:04:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.3,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121086",2019-09-23 02:05:00,-0.622768,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.1,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121087",2019-09-23 02:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121088",2019-09-23 02:07:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121089",2019-09-23 02:08:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25,14.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121090",2019-09-23 02:09:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,24.5,25,14,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121091",2019-09-23 02:10:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,24.5,25,13.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121092",2019-09-23 02:11:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,24.5,25,13.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121093",2019-09-23 02:12:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121094",2019-09-23 02:13:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121095",2019-09-23 02:14:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,24.5,25,13.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121096",2019-09-23 02:15:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,1.78227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121097",2019-09-23 02:16:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121098",2019-09-23 02:17:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.59157,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121099",2019-09-23 02:18:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.73773,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121100",2019-09-23 02:19:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.73521,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121101",2019-09-23 02:20:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.5985,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121102",2019-09-23 02:21:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.52101,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121103",2019-09-23 02:22:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35721,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121104",2019-09-23 02:23:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35217,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121105",2019-09-23 02:24:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35217,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121106",2019-09-23 02:25:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.36414,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121107",2019-09-23 02:26:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.36351,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121108",2019-09-23 02:27:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.36477,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121109",2019-09-23 02:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.36414,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121110",2019-09-23 02:29:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.36351,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121111",2019-09-23 02:30:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35217,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121112",2019-09-23 02:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.3528,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121113",2019-09-23 02:32:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35784,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121114",2019-09-23 02:33:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35154,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121115",2019-09-23 02:34:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.35217,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"121116",2019-09-23 02:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"121117",2019-09-23 02:36:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.38304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121118",2019-09-23 02:37:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.7,0.38241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121119",2019-09-23 02:38:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.6,0.37674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121120",2019-09-23 02:39:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.6,0.37674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121121",2019-09-23 02:40:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.7,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121122",2019-09-23 02:41:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.7,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121123",2019-09-23 02:42:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121124",2019-09-23 02:43:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121125",2019-09-23 02:44:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121126",2019-09-23 02:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.7,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121127",2019-09-23 02:46:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121128",2019-09-23 02:47:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121129",2019-09-23 02:48:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.42651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121130",2019-09-23 02:49:00,-0.592018,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121131",2019-09-23 02:50:00,-0.913881,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121132",2019-09-23 02:51:00,-0.937148,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41832,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121133",2019-09-23 02:52:00,-1.15154,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121134",2019-09-23 02:53:00,-1.23053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121135",2019-09-23 02:54:00,-1.26282,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.73017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121136",2019-09-23 02:55:00,-1.22147,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.79947,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121137",2019-09-23 02:56:00,-1.18182,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.77364,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121138",2019-09-23 02:57:00,-1.13577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.64071,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121139",2019-09-23 02:58:00,-1.3721,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121140",2019-09-23 02:59:00,-1.72258,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.4032,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121141",2019-09-23 03:00:00,-1.22201,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41076,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121142",2019-09-23 03:01:00,-1.3714,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40194,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121143",2019-09-23 03:02:00,-1.42621,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40509,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121144",2019-09-23 03:03:00,-1.72275,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40761,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121145",2019-09-23 03:04:00,-1.45789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40194,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121146",2019-09-23 03:05:00,-1.75481,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121147",2019-09-23 03:06:00,-1.31219,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121148",2019-09-23 03:07:00,-1.2683,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121149",2019-09-23 03:08:00,-1.04215,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.39501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121150",2019-09-23 03:09:00,-1.10732,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121151",2019-09-23 03:10:00,-1.00668,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121152",2019-09-23 03:11:00,-0.93746,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121153",2019-09-23 03:12:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121154",2019-09-23 03:13:00,-0.845497,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121155",2019-09-23 03:14:00,-0.875923,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.7,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121156",2019-09-23 03:15:00,-0.809469,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.7,0.3906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121157",2019-09-23 03:16:00,-0.802704,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121158",2019-09-23 03:17:00,-0.813341,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121159",2019-09-23 03:18:00,-1.05325,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121160",2019-09-23 03:19:00,-0.792943,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121161",2019-09-23 03:20:00,-0.77825,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121162",2019-09-23 03:21:00,-0.784859,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121163",2019-09-23 03:22:00,-0.759212,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.8,0.3906,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121164",2019-09-23 03:23:00,-0.759559,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121165",2019-09-23 03:24:00,-0.826611,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121166",2019-09-23 03:25:00,-0.625539,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121167",2019-09-23 03:26:00,-0.747501,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121168",2019-09-23 03:27:00,-0.624284,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121169",2019-09-23 03:28:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,1.91079,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121170",2019-09-23 03:29:00,-1.06625,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.71253,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121171",2019-09-23 03:30:00,-0.74084,0,0,25.5,22,22,16.5,24.5,28.5,29,6.91,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.90027,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121172",2019-09-23 03:31:00,-0.813765,0,0,25.5,22,22,16.5,24.5,28.5,29,6.99083333333333,0,25,22.5,23.5,23.5,24.5,24.5,25,14.1,0.8946,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121173",2019-09-23 03:32:00,-1.01192,0,0,25.5,22,22,16.5,24.5,28.5,29,7.17616666666667,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.7749,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121174",2019-09-23 03:33:00,-0.961246,0,0,25.5,22,22,16.5,24.5,28.5,29,7.15590163934426,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.7245,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121175",2019-09-23 03:34:00,-0.997641,0,0,25.5,22,22,16.5,24.5,28.5,29,7.173,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.54747,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121176",2019-09-23 03:35:00,-1.33108,0,0,25.5,22,22,16.5,24.5,28.5,29,7.17816666666667,0,25,22.5,23.5,23.5,24.5,24.5,25,14.1,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121177",2019-09-23 03:36:00,-1.04359,0,0,25.5,22,22,16.5,24.5,28.5,29,7.16754098360656,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121178",2019-09-23 03:37:00,-1.05371,0,0,25.5,22,22,16.5,24.5,28.5,29,7.165,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121179",2019-09-23 03:38:00,-1.08281,0,0,25.5,22,22,16.5,24.5,28.5,29,7.16183333333333,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121180",2019-09-23 03:39:00,-1.06875,0,0,25.5,22,22,16.5,24.5,28.5,29,7.15966666666667,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
