"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"121181",2019-09-23 03:40:00,-1.06708,0,0,25.5,22,22,16.5,24.5,28.5,29,7.14754098360656,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121182",2019-09-23 03:41:00,-1.08335,0,0,25.5,22,22,16.5,24.5,28.5,29,7.14133333333333,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121183",2019-09-23 03:42:00,-1.0623,0,0,25.5,22,22,16.5,24.5,28.5,29,5.29083333333333,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121184",2019-09-23 03:43:00,-1.05164,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121185",2019-09-23 03:44:00,-0.96699,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,14,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121186",2019-09-23 03:45:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24.5,24.5,25,13.9,0.45549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121187",2019-09-23 03:46:00,-0.716151,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.9,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121188",2019-09-23 03:47:00,-0.843372,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.9,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121189",2019-09-23 03:48:00,-0.771815,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,14,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121190",2019-09-23 03:49:00,-0.805763,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.9,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121191",2019-09-23 03:50:00,-0.7467,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.9,0.43029,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121192",2019-09-23 03:51:00,-0.744988,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,14,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121193",2019-09-23 03:52:00,-0.763739,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,14,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121194",2019-09-23 03:53:00,-0.725222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,14,0.42399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121195",2019-09-23 03:54:00,-0.796457,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,14,0.42777,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121196",2019-09-23 03:55:00,-0.782749,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.9,0.43407,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121197",2019-09-23 03:56:00,-0.759949,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.8,0.52605,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121198",2019-09-23 03:57:00,-0.730968,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.8,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121199",2019-09-23 03:58:00,-0.713546,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.8,0.4347,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121200",2019-09-23 03:59:00,-0.94092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.43659,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121201",2019-09-23 04:00:00,-0.728402,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.8,0.42966,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121202",2019-09-23 04:01:00,-0.792932,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.7,0.43596,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121203",2019-09-23 04:02:00,-0.9355,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.7,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121204",2019-09-23 04:03:00,-0.928337,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.7,0.42777,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121205",2019-09-23 04:04:00,-0.968462,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.8,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121206",2019-09-23 04:05:00,-1.1118,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.7,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121207",2019-09-23 04:06:00,-1.04794,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.4221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121208",2019-09-23 04:07:00,-1.01533,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.7,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121209",2019-09-23 04:08:00,-1.03455,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121210",2019-09-23 04:09:00,-1.0124,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.7,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121211",2019-09-23 04:10:00,-1.0176,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.78876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121212",2019-09-23 04:11:00,-1.05235,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121213",2019-09-23 04:12:00,-0.974839,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.64449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121214",2019-09-23 04:13:00,-1.03667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121215",2019-09-23 04:14:00,-0.983924,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.44289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121216",2019-09-23 04:15:00,-0.883838,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121217",2019-09-23 04:16:00,-0.902411,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121218",2019-09-23 04:17:00,-0.840766,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121219",2019-09-23 04:18:00,-0.831499,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121220",2019-09-23 04:19:00,-0.589053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121221",2019-09-23 04:20:00,-0.781692,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121222",2019-09-23 04:21:00,-0.792803,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.6,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121223",2019-09-23 04:22:00,-0.809952,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121224",2019-09-23 04:23:00,-0.792278,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121225",2019-09-23 04:24:00,-0.789302,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.43281,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121226",2019-09-23 04:25:00,-0.798553,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.43974,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121227",2019-09-23 04:26:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.43911,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121228",2019-09-23 04:27:00,-0.816279,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.4284,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121229",2019-09-23 04:28:00,-0.816773,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.43344,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121230",2019-09-23 04:29:00,-0.826582,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121231",2019-09-23 04:30:00,-0.764373,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121232",2019-09-23 04:31:00,-0.858462,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.43281,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121233",2019-09-23 04:32:00,-1.03466,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.42147,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121234",2019-09-23 04:33:00,-0.859319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.42714,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"121235",2019-09-23 04:34:00,-0.992915,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.42588,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121236",2019-09-23 04:35:00,-0.906424,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121237",2019-09-23 04:36:00,-0.971956,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121238",2019-09-23 04:37:00,-0.711955,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121239",2019-09-23 04:38:00,-1.00063,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121240",2019-09-23 04:39:00,-0.97111,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.3,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121241",2019-09-23 04:40:00,-0.935017,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121242",2019-09-23 04:41:00,-1.09013,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.3,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121243",2019-09-23 04:42:00,-0.931365,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121244",2019-09-23 04:43:00,-0.958628,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"121245",2019-09-23 04:44:00,-0.898215,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121246",2019-09-23 04:45:00,-0.944196,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121247",2019-09-23 04:46:00,-1.17948,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.7434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121248",2019-09-23 04:47:00,-0.934724,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121249",2019-09-23 04:48:00,-0.857957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.63819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121250",2019-09-23 04:49:00,-0.848708,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121251",2019-09-23 04:50:00,-0.825609,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.40887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121252",2019-09-23 04:51:00,-0.783346,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.39438,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121253",2019-09-23 04:52:00,-0.71036,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.4,0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121254",2019-09-23 04:53:00,-0.921199,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23.5,24.5,24.5,25,13.5,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121255",2019-09-23 04:54:00,-0.73991,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.5,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121256",2019-09-23 04:55:00,-0.775374,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.5,0.40761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121257",2019-09-23 04:56:00,-0.747689,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121258",2019-09-23 04:57:00,-0.764806,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121259",2019-09-23 04:58:00,-0.754914,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.41391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121260",2019-09-23 04:59:00,-1.01023,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121261",2019-09-23 05:00:00,-0.746828,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121262",2019-09-23 05:01:00,-0.712069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.5,0.6615,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121263",2019-09-23 05:02:00,-0.767968,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.5,0.62811,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121264",2019-09-23 05:03:00,-0.756812,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.59346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121265",2019-09-23 05:04:00,-0.866736,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.3,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121266",2019-09-23 05:05:00,-0.748595,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.3,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121267",2019-09-23 05:06:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121268",2019-09-23 05:07:00,-0.749092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.3,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121269",2019-09-23 05:08:00,-0.995605,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121270",2019-09-23 05:09:00,-1.12821,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121271",2019-09-23 05:10:00,-0.71475,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121272",2019-09-23 05:11:00,-0.738753,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121273",2019-09-23 05:12:00,-0.720518,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.4,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121274",2019-09-23 05:13:00,-0.585444,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23.5,23,24.5,24.5,25,13.5,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121275",2019-09-23 05:14:00,-0.713819,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121276",2019-09-23 05:15:00,-0.759645,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121277",2019-09-23 05:16:00,-0.736565,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121278",2019-09-23 05:17:00,-0.769207,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121279",2019-09-23 05:18:00,-0.744728,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.5,0.55818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121280",2019-09-23 05:19:00,-0.727427,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.6,0.55692,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121281",2019-09-23 05:20:00,-0.78664,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121282",2019-09-23 05:21:00,-0.708982,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.56259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121283",2019-09-23 05:22:00,-0.791114,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121284",2019-09-23 05:23:00,-0.804762,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.3,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121285",2019-09-23 05:24:00,-0.54675,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.2,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121286",2019-09-23 05:25:00,-0.805074,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.5,0.64953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121287",2019-09-23 05:26:00,-0.857961,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121288",2019-09-23 05:27:00,-1.10669,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.4,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121289",2019-09-23 05:28:00,-0.765374,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.3,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121290",2019-09-23 05:29:00,-0.783036,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.2,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121291",2019-09-23 05:30:00,-0.784805,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,25,13.2,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121292",2019-09-23 05:31:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,24.5,13.3,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121293",2019-09-23 05:32:00,-0.791303,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,24.5,13.3,0.56511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121294",2019-09-23 05:33:00,-0.887042,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,23,23,23,24.5,24.5,24.5,13.3,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121295",2019-09-23 05:34:00,-0.813716,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.55377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121296",2019-09-23 05:35:00,-0.779945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.2,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121297",2019-09-23 05:36:00,-0.952991,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.2,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121298",2019-09-23 05:37:00,-0.779153,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.2,0.55881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121299",2019-09-23 05:38:00,-0.799038,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.1,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121300",2019-09-23 05:39:00,-0.460602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.2,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121301",2019-09-23 05:40:00,-1.23312,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.2,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121302",2019-09-23 05:41:00,-0.740024,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121303",2019-09-23 05:42:00,-0.73873,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121304",2019-09-23 05:43:00,-0.757947,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.2,0.52668,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121305",2019-09-23 05:44:00,-0.723577,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.56574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121306",2019-09-23 05:45:00,-0.734619,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121307",2019-09-23 05:46:00,-0.577885,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121308",2019-09-23 05:47:00,-0.789805,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.55062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121309",2019-09-23 05:48:00,-0.733449,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121310",2019-09-23 05:49:00,-0.739917,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121311",2019-09-23 05:50:00,-0.737522,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121312",2019-09-23 05:51:00,-0.727782,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121313",2019-09-23 05:52:00,-0.703375,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121314",2019-09-23 05:53:00,-0.708892,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121315",2019-09-23 05:54:00,-0.591801,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121316",2019-09-23 05:55:00,-0.728104,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121317",2019-09-23 05:56:00,-0.686389,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121318",2019-09-23 05:57:00,-0.716614,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121319",2019-09-23 05:58:00,-0.561043,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121320",2019-09-23 05:59:00,-0.732569,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121321",2019-09-23 06:00:00,-0.819015,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.54369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121322",2019-09-23 06:01:00,-0.721725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121323",2019-09-23 06:02:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121324",2019-09-23 06:03:00,-0.554658,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121325",2019-09-23 06:04:00,-0.698896,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121326",2019-09-23 06:05:00,-0.714069,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121327",2019-09-23 06:06:00,-0.702834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121328",2019-09-23 06:07:00,-0.552544,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121329",2019-09-23 06:08:00,-0.746857,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121330",2019-09-23 06:09:00,-0.727332,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.85113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121331",2019-09-23 06:10:00,-0.710423,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.74214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121332",2019-09-23 06:11:00,-0.740921,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121333",2019-09-23 06:12:00,-0.730911,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121334",2019-09-23 06:13:00,-0.750864,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.7,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121335",2019-09-23 06:14:00,-0.815374,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.7,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121336",2019-09-23 06:15:00,-0.761967,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121337",2019-09-23 06:16:00,-0.748023,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121338",2019-09-23 06:17:00,-0.755092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121339",2019-09-23 06:18:00,-0.749427,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121340",2019-09-23 06:19:00,-0.755905,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121341",2019-09-23 06:20:00,-0.828957,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121342",2019-09-23 06:21:00,-0.699847,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121343",2019-09-23 06:22:00,-0.754959,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121344",2019-09-23 06:23:00,-0.768115,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121345",2019-09-23 06:24:00,-0.773469,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121346",2019-09-23 06:25:00,-0.535697,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121347",2019-09-23 06:26:00,-0.742368,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121348",2019-09-23 06:27:00,-0.817452,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121349",2019-09-23 06:28:00,-0.749344,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.7,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121350",2019-09-23 06:29:00,-0.759596,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121351",2019-09-23 06:30:00,-1.00696,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.6,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121352",2019-09-23 06:31:00,-0.770449,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.5,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121353",2019-09-23 06:32:00,-0.778569,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121354",2019-09-23 06:33:00,-0.726416,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.51408,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121355",2019-09-23 06:34:00,-0.681983,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121356",2019-09-23 06:35:00,-0.772481,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121357",2019-09-23 06:36:00,-0.748438,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121358",2019-09-23 06:37:00,-0.761456,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121359",2019-09-23 06:38:00,-0.760849,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121360",2019-09-23 06:39:00,-0.775446,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.53613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121361",2019-09-23 06:40:00,-0.717341,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121362",2019-09-23 06:41:00,-0.798497,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.4,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121363",2019-09-23 06:42:00,-0.948622,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121364",2019-09-23 06:43:00,-0.720897,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23,23,24.5,24.5,24.5,13.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121365",2019-09-23 06:44:00,-0.744852,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121366",2019-09-23 06:45:00,-0.747202,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121367",2019-09-23 06:46:00,-0.729141,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121368",2019-09-23 06:47:00,-0.788975,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121369",2019-09-23 06:48:00,-0.502539,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121370",2019-09-23 06:49:00,-0.602159,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121371",2019-09-23 06:50:00,-0.760342,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121372",2019-09-23 06:51:00,-0.746976,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121373",2019-09-23 06:52:00,-0.96599,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121374",2019-09-23 06:53:00,-0.760824,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121375",2019-09-23 06:54:00,-0.794987,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121376",2019-09-23 06:55:00,-0.779911,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121377",2019-09-23 06:56:00,-0.763441,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121378",2019-09-23 06:57:00,-0.795984,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121379",2019-09-23 06:58:00,-0.747561,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.5166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121380",2019-09-23 06:59:00,-0.746666,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121381",2019-09-23 07:00:00,-0.736058,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121382",2019-09-23 07:01:00,-0.746606,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121383",2019-09-23 07:02:00,-0.726607,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121384",2019-09-23 07:03:00,-0.750363,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.54117,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121385",2019-09-23 07:04:00,-0.733505,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121386",2019-09-23 07:05:00,-0.75127,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.1,0.52857,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121387",2019-09-23 07:06:00,-0.744799,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.1,0.53991,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121388",2019-09-23 07:07:00,-0.588146,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.5355,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121389",2019-09-23 07:08:00,-0.625752,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.2,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121390",2019-09-23 07:09:00,-0.803223,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121391",2019-09-23 07:10:00,-0.698215,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.5,0.53865,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121392",2019-09-23 07:11:00,-0.700909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.5,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121393",2019-09-23 07:12:00,-0.485492,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.5,0.53361,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121394",2019-09-23 07:13:00,-0.700774,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.4,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121395",2019-09-23 07:14:00,-0.72881,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24.5,24.5,24.5,13.3,0.53991,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121396",2019-09-23 07:15:00,-0.670596,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.3,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121397",2019-09-23 07:16:00,-0.771797,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.5,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121398",2019-09-23 07:17:00,-0.593808,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.5,0.53424,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121399",2019-09-23 07:18:00,-0.746954,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.5,0.53424,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121400",2019-09-23 07:19:00,-0.763471,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.8,0.53424,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121401",2019-09-23 07:20:00,-0.761393,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,14,0.53172,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121402",2019-09-23 07:21:00,-0.38968,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.6,0.5292,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121403",2019-09-23 07:22:00,-0.748331,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.7,0.5292,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121404",2019-09-23 07:23:00,-0.497742,7,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.7,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121405",2019-09-23 07:24:00,-0.802004,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.8,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121406",2019-09-23 07:25:00,-0.749694,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.8,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121407",2019-09-23 07:26:00,-0.773537,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.7,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121408",2019-09-23 07:27:00,-0.778428,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.7,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121409",2019-09-23 07:28:00,-1.08843,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.6,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121410",2019-09-23 07:29:00,-0.762499,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121411",2019-09-23 07:30:00,-0.817317,8,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.4,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121412",2019-09-23 07:31:00,-0.808803,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.5,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121413",2019-09-23 07:32:00,-0.80197,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.6,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121414",2019-09-23 07:33:00,-0.813404,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.6,0.52857,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121415",2019-09-23 07:34:00,-1.00175,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.8,0.52227,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121416",2019-09-23 07:35:00,-0.949929,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.8,0.52542,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121417",2019-09-23 07:36:00,-0.779783,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.9,0.81774,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121418",2019-09-23 07:37:00,-0.761828,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.9,0.85428,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121419",2019-09-23 07:38:00,-0.7919,9,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.9,0.84294,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121420",2019-09-23 07:39:00,-0.919978,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24.5,24.5,13.9,0.72891,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121421",2019-09-23 07:40:00,-0.707602,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.9,0.66717,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121422",2019-09-23 07:41:00,-0.753204,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.9,0.52857,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121423",2019-09-23 07:42:00,-0.869014,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,14,0.52731,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121424",2019-09-23 07:43:00,-0.802791,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,14,0.53046,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121425",2019-09-23 07:44:00,-0.392571,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,14.1,0.52353,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121426",2019-09-23 07:45:00,-0.682282,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,14.1,0.52857,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121427",2019-09-23 07:46:00,-0.840649,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,14,0.52479,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121428",2019-09-23 07:47:00,-0.710497,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.8,0.52794,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121429",2019-09-23 07:48:00,-0.533062,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.7,0.50337,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121430",2019-09-23 07:49:00,-0.671783,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.5,0.504,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121431",2019-09-23 07:50:00,-0.713645,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.4,0.50841,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121432",2019-09-23 07:51:00,-0.726863,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.50463,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121433",2019-09-23 07:52:00,-0.735164,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.4977,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121434",2019-09-23 07:53:00,-0.762084,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121435",2019-09-23 07:54:00,-0.890767,11,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121436",2019-09-23 07:55:00,-0.907074,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121437",2019-09-23 07:56:00,-0.719794,10,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121438",2019-09-23 07:57:00,-0.72084,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.3,0.53046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121439",2019-09-23 07:58:00,-0.778371,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.2,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121440",2019-09-23 07:59:00,-0.71922,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.2,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121441",2019-09-23 08:00:00,-0.764483,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.2,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121442",2019-09-23 08:01:00,-0.511657,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.2,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121443",2019-09-23 08:02:00,-0.750526,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121444",2019-09-23 08:03:00,-0.680006,12,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121445",2019-09-23 08:04:00,-0.760625,13,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121446",2019-09-23 08:05:00,-0.750117,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,1.95363,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121447",2019-09-23 08:06:00,-0.670748,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121448",2019-09-23 08:07:00,-0.73781,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.55314,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121449",2019-09-23 08:08:00,-0.736421,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121450",2019-09-23 08:09:00,-0.778769,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.53739,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121451",2019-09-23 08:10:00,-0.765833,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.54558,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121452",2019-09-23 08:11:00,-0.740553,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121453",2019-09-23 08:12:00,-0.761847,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13.1,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121454",2019-09-23 08:13:00,-0.756923,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121455",2019-09-23 08:14:00,-0.727289,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22.5,23,23,24,24,24.5,13,0.53046,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121456",2019-09-23 08:15:00,-0.65469,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.53172,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121457",2019-09-23 08:16:00,-0.731823,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121458",2019-09-23 08:17:00,-0.717712,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.4977,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121459",2019-09-23 08:18:00,-0.741556,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121460",2019-09-23 08:19:00,-0.809407,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121461",2019-09-23 08:20:00,-0.747144,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121462",2019-09-23 08:21:00,-0.606571,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.8064,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121463",2019-09-23 08:22:00,-0.615691,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.97776,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121464",2019-09-23 08:23:00,-1.04852,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,1.03131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121465",2019-09-23 08:24:00,-0.597573,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.87507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121466",2019-09-23 08:25:00,-0.73798,14,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.74781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121467",2019-09-23 08:26:00,-0.904074,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121468",2019-09-23 08:27:00,-0.725077,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.60165,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121469",2019-09-23 08:28:00,-0.62303,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.60921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121470",2019-09-23 08:29:00,-0.619264,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121471",2019-09-23 08:30:00,-0.680635,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121472",2019-09-23 08:31:00,-0.662144,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121473",2019-09-23 08:32:00,-0.674686,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.55188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121474",2019-09-23 08:33:00,-0.680189,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.57834,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121475",2019-09-23 08:34:00,-0.697381,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.67032,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121476",2019-09-23 08:35:00,-0.643356,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.66276,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121477",2019-09-23 08:36:00,-0.73942,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.54747,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121478",2019-09-23 08:37:00,-0.675658,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.55566,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121479",2019-09-23 08:38:00,-0.694671,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.54054,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
