"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"121480",2019-09-23 08:39:00,-0.621231,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.57204,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121481",2019-09-23 08:40:00,-0.724835,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.57204,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121482",2019-09-23 08:41:00,-0.63436,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.51471,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121483",2019-09-23 08:42:00,-0.741262,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.52542,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121484",2019-09-23 08:43:00,-0.742891,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.50148,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121485",2019-09-23 08:44:00,-0.755363,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.50274,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121486",2019-09-23 08:45:00,-0.72666,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.52857,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121487",2019-09-23 08:46:00,-0.735672,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.4914,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121488",2019-09-23 08:47:00,-0.724719,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.52164,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121489",2019-09-23 08:48:00,-0.768237,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.5103,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121490",2019-09-23 08:49:00,-0.727676,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.52164,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121491",2019-09-23 08:50:00,-0.720576,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.52857,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121492",2019-09-23 08:51:00,-0.72935,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121493",2019-09-23 08:52:00,-0.723105,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.53487,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121494",2019-09-23 08:53:00,-0.722565,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.5355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121495",2019-09-23 08:54:00,-0.62949,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121496",2019-09-23 08:55:00,-0.887495,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121497",2019-09-23 08:56:00,-0.721436,15,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121498",2019-09-23 08:57:00,-0.745736,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121499",2019-09-23 08:58:00,-0.733408,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.55251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121500",2019-09-23 08:59:00,-0.716302,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121501",2019-09-23 09:00:00,-0.74514,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.84294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121502",2019-09-23 09:01:00,-0.648098,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121503",2019-09-23 09:02:00,-0.983331,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121504",2019-09-23 09:03:00,-0.741986,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.50967,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121505",2019-09-23 09:04:00,-0.744969,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.50337,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121506",2019-09-23 09:05:00,-0.728042,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.50274,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121507",2019-09-23 09:06:00,-0.56374,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.50904,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121508",2019-09-23 09:07:00,-0.773486,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.51471,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121509",2019-09-23 09:08:00,-0.637963,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.50967,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121510",2019-09-23 09:09:00,-0.773901,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.50967,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121511",2019-09-23 09:10:00,-0.807307,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.504,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121512",2019-09-23 09:11:00,-0.447923,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.52038,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121513",2019-09-23 09:12:00,-0.749613,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.5,0.5103,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121514",2019-09-23 09:13:00,-0.750236,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,0.53172,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121515",2019-09-23 09:14:00,-0.756151,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.51597,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121516",2019-09-23 09:15:00,-0.687372,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.52164,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121517",2019-09-23 09:16:00,-0.770507,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,1.98324,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121518",2019-09-23 09:17:00,-0.696589,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,1.97757,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121519",2019-09-23 09:18:00,-0.742245,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.65583,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121520",2019-09-23 09:19:00,-0.743201,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.60228,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121521",2019-09-23 09:20:00,-0.734546,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.5355,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121522",2019-09-23 09:21:00,-0.711102,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.55377,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121523",2019-09-23 09:22:00,-0.697312,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121524",2019-09-23 09:23:00,-0.694534,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121525",2019-09-23 09:24:00,-0.685878,17,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.56007,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121526",2019-09-23 09:25:00,-0.674929,16,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.54117,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121527",2019-09-23 09:26:00,-0.636812,18,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121528",2019-09-23 09:27:00,-0.716889,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121529",2019-09-23 09:28:00,-0.855154,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121530",2019-09-23 09:29:00,-0.812363,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.8,0.5481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121531",2019-09-23 09:30:00,-0.772486,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,0.97587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121532",2019-09-23 09:31:00,-0.4831,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121533",2019-09-23 09:32:00,0,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,0.94437,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121534",2019-09-23 09:33:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.7,1.06911,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121535",2019-09-23 09:34:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,1.09431,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121536",2019-09-23 09:35:00,0,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,1.08045,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121537",2019-09-23 09:36:00,0,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.5,1.10376,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121538",2019-09-23 09:37:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,1.0584,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121539",2019-09-23 09:38:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,1.07982,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121540",2019-09-23 09:39:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.6,1.09935,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121541",2019-09-23 09:40:00,0,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.5,1.10754,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121542",2019-09-23 09:41:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.5,1.32993,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121543",2019-09-23 09:42:00,0,25,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.4,1.41561,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121544",2019-09-23 09:43:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.5,1.38033,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121545",2019-09-23 09:44:00,0,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.4,1.30914,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121546",2019-09-23 09:45:00,0,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.4,1.27197,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121547",2019-09-23 09:46:00,0,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.5,1.13274,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121548",2019-09-23 09:47:00,0,19,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,1.15164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121549",2019-09-23 09:48:00,0,20,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,1.13211,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121550",2019-09-23 09:49:00,0,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.2,1.11447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121551",2019-09-23 09:50:00,0,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,1.1151,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121552",2019-09-23 09:51:00,0,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,1.11447,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121553",2019-09-23 09:52:00,0,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121554",2019-09-23 09:53:00,0.389251,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121555",2019-09-23 09:54:00,3.33831,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121556",2019-09-23 09:55:00,3.76728,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.5,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121557",2019-09-23 09:56:00,8.95133,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.3,0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121558",2019-09-23 09:57:00,7.3336,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.3,0.98595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121559",2019-09-23 09:58:00,5.29716,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,1.00485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121560",2019-09-23 09:59:00,2.17075,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.2,0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121561",2019-09-23 10:00:00,1.55235,31,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.3,0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121562",2019-09-23 10:01:00,1.00937,32,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121563",2019-09-23 10:02:00,0.952451,27,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.2,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121564",2019-09-23 10:03:00,0.77217,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121565",2019-09-23 10:04:00,0.816238,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.4,0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121566",2019-09-23 10:05:00,1.04641,24,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.6,0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121567",2019-09-23 10:06:00,1.71361,21,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.6,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121568",2019-09-23 10:07:00,2.54154,22,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.5,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121569",2019-09-23 10:08:00,3.19993,23,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.5,1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121570",2019-09-23 10:09:00,2.94053,30,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.6,1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121571",2019-09-23 10:10:00,2.92842,36,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,12.7,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121572",2019-09-23 10:11:00,2.89995,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,13,1.06344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121573",2019-09-23 10:12:00,2.48861,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,13.1,1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121574",2019-09-23 10:13:00,2.11953,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,13.2,1.65312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121575",2019-09-23 10:14:00,1.84069,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,13.3,1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121576",2019-09-23 10:15:00,1.66798,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,13.2,1.66131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121577",2019-09-23 10:16:00,1.77561,39,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24,13.3,0.82278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121578",2019-09-23 10:17:00,1.2456,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121579",2019-09-23 10:18:00,1.64322,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121580",2019-09-23 10:19:00,1.86534,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121581",2019-09-23 10:20:00,1.90557,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121582",2019-09-23 10:21:00,2.36602,53,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.4,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"121583",2019-09-23 10:22:00,2.32843,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.2,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121584",2019-09-23 10:23:00,2.34186,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.2,1.16487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121585",2019-09-23 10:24:00,2.4042,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.1,1.19511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121586",2019-09-23 10:25:00,1.97679,52,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13,1.13904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121587",2019-09-23 10:26:00,2.04761,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,1.0395,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121588",2019-09-23 10:27:00,2.33235,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121589",2019-09-23 10:28:00,0,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.84042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121590",2019-09-23 10:29:00,-0.533871,72,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.79821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121591",2019-09-23 10:30:00,-0.579089,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.7623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121592",2019-09-23 10:31:00,-1.25684,69,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.7812,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121593",2019-09-23 10:32:00,-1.16747,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.79947,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121594",2019-09-23 10:33:00,-0.90081,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.84924,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121595",2019-09-23 10:34:00,-0.457605,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,1.00107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121596",2019-09-23 10:35:00,-0.431269,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,1.0206,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121597",2019-09-23 10:36:00,0,57,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,1.0395,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121598",2019-09-23 10:37:00,0,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.99414,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121599",2019-09-23 10:38:00,0,62,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,1.08927,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121600",2019-09-23 10:39:00,0,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121601",2019-09-23 10:40:00,0,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.93114,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121602",2019-09-23 10:41:00,0,105,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,0.13671,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121603",2019-09-23 10:42:00,-0.721271,118,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.18207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121604",2019-09-23 10:43:00,0,115,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,0.21168,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121605",2019-09-23 10:44:00,0,113,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,0.10017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121606",2019-09-23 10:45:00,0,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.07434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121607",2019-09-23 10:46:00,0,120,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.09009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121608",2019-09-23 10:47:00,0,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.24192,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121609",2019-09-23 10:48:00,0,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.15057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121610",2019-09-23 10:49:00,0,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.15057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121611",2019-09-23 10:50:00,0,109,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.14427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121612",2019-09-23 10:51:00,0,107,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.15057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121613",2019-09-23 10:52:00,0,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.05607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121614",2019-09-23 10:53:00,0,109,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.04662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121615",2019-09-23 10:54:00,-0.419038,118,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.00189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121616",2019-09-23 10:55:00,-0.524848,133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.08568,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121617",2019-09-23 10:56:00,-0.825525,149,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.16506,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121618",2019-09-23 10:57:00,-0.71639,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.20286,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121619",2019-09-23 10:58:00,-0.812564,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.22743,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121620",2019-09-23 10:59:00,-0.836191,168,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.12537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121621",2019-09-23 11:00:00,-0.860939,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121622",2019-09-23 11:01:00,-0.923501,181,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121623",2019-09-23 11:02:00,-1.15777,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,2.21634,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121624",2019-09-23 11:03:00,-0.97734,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,1.44207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121625",2019-09-23 11:04:00,-0.945675,174,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,2.26107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121626",2019-09-23 11:05:00,-0.974032,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.6,2.22894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121627",2019-09-23 11:06:00,-0.929446,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,2.22894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121628",2019-09-23 11:07:00,-0.679102,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121629",2019-09-23 11:08:00,-0.731705,126,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,1.46034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121630",2019-09-23 11:09:00,-0.81654,126,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121631",2019-09-23 11:10:00,-0.619289,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,0.77364,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121632",2019-09-23 11:11:00,-0.73374,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,12.9,0.73647,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121633",2019-09-23 11:12:00,-0.669806,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,0.72387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121634",2019-09-23 11:13:00,-0.710934,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,0.69993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121635",2019-09-23 11:14:00,-0.684024,161,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,0.61929,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121636",2019-09-23 11:15:00,-0.707969,175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,0.51849,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121637",2019-09-23 11:16:00,-0.790518,189,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,-0.36792,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121638",2019-09-23 11:17:00,-0.650626,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.42903,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121639",2019-09-23 11:18:00,-0.667594,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.3,-0.3969,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121640",2019-09-23 11:19:00,-0.560307,200,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13,-0.36414,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121641",2019-09-23 11:20:00,-0.664912,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.36036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121642",2019-09-23 11:21:00,-0.668086,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121643",2019-09-23 11:22:00,-0.660295,196,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.38808,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121644",2019-09-23 11:23:00,-0.775229,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,-0.34965,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121645",2019-09-23 11:24:00,-0.662943,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.1,-0.37863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121646",2019-09-23 11:25:00,-0.676227,202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.2,-0.41769,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121647",2019-09-23 11:26:00,-0.671598,206,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.43029,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121648",2019-09-23 11:27:00,-0.685904,206,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.44163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121649",2019-09-23 11:28:00,-0.685657,211,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.45549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121650",2019-09-23 11:29:00,-0.91181,216,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.50589,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121651",2019-09-23 11:30:00,-0.676504,221,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.52353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121652",2019-09-23 11:31:00,-0.636939,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.51156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121653",2019-09-23 11:32:00,-0.666598,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121654",2019-09-23 11:33:00,-0.668066,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.33516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121655",2019-09-23 11:34:00,-0.681942,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.36099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121656",2019-09-23 11:35:00,-0.685925,204,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.45801,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121657",2019-09-23 11:36:00,-0.622918,213,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.6,-0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121658",2019-09-23 11:37:00,-0.686509,217,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121659",2019-09-23 11:38:00,-0.652954,219,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.5,-0.18459,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121660",2019-09-23 11:39:00,-0.665236,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.22239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121661",2019-09-23 11:40:00,-0.636155,228,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.4,-0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121662",2019-09-23 11:41:00,-0.688215,230,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.6,-0.41013,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121663",2019-09-23 11:42:00,-0.693982,225,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.9,-0.52605,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121664",2019-09-23 11:43:00,-0.820356,218,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14,-0.49581,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121665",2019-09-23 11:44:00,-0.669717,212,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.8,-0.47313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121666",2019-09-23 11:45:00,-0.680177,211,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.7,-0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121667",2019-09-23 11:46:00,-0.660171,219,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.6,-0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121668",2019-09-23 11:47:00,-0.479084,228,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.8,-0.55566,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121669",2019-09-23 11:48:00,-0.671411,234,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.6,-0.59913,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121670",2019-09-23 11:49:00,-0.508959,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.7,-0.63063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121671",2019-09-23 11:50:00,-0.803977,243,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.8,-0.62496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121672",2019-09-23 11:51:00,-0.569187,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14,-0.60543,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121673",2019-09-23 11:52:00,-0.561216,232,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.7,-0.55062,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121674",2019-09-23 11:53:00,-0.631113,222,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,13.9,-0.50589,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121675",2019-09-23 11:54:00,-0.509285,219,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24,24.5,14,-0.47943,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121676",2019-09-23 11:55:00,-0.619923,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.2,-0.5481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121677",2019-09-23 11:56:00,0,254,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121678",2019-09-23 11:57:00,-0.614651,262,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.2,-0.70623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121679",2019-09-23 11:58:00,-0.618394,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14,-0.58716,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121680",2019-09-23 11:59:00,-0.808985,211,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.6,-0.37296,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121681",2019-09-23 12:00:00,-0.629299,184,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.7,-0.2898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121682",2019-09-23 12:01:00,-0.615069,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14,-0.32823,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121683",2019-09-23 12:02:00,-0.608909,196,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121684",2019-09-23 12:03:00,-0.581637,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.42336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121685",2019-09-23 12:04:00,-0.628234,250,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121686",2019-09-23 12:05:00,-0.639906,276,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.82215,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121687",2019-09-23 12:06:00,-0.61707,320,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-1.00926,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121688",2019-09-23 12:07:00,-0.629887,341,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.9,-1.04076,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121689",2019-09-23 12:08:00,-0.610234,319,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.8,-0.9261,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121690",2019-09-23 12:09:00,-0.453078,276,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.61299,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121691",2019-09-23 12:10:00,-0.600285,235,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,-0.20223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121692",2019-09-23 12:11:00,-0.605695,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.08316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121693",2019-09-23 12:12:00,-0.615512,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.03213,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121694",2019-09-23 12:13:00,-0.647856,183,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.06426,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121695",2019-09-23 12:14:00,-0.63162,173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.21546,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121696",2019-09-23 12:15:00,-0.642656,175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-0.22176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121697",2019-09-23 12:16:00,-0.99069,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-0.23373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121698",2019-09-23 12:17:00,-0.617008,174,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,1.23291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121699",2019-09-23 12:18:00,-0.740887,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.20223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121700",2019-09-23 12:19:00,-0.628048,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14,-0.22743,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121701",2019-09-23 12:20:00,-0.639249,205,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14,-0.36666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121702",2019-09-23 12:21:00,-0.707653,231,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14,-0.39312,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121703",2019-09-23 12:22:00,-0.639265,247,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.9,-0.64323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121704",2019-09-23 12:23:00,-0.490847,274,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.9,-0.65583,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121705",2019-09-23 12:24:00,-0.619293,275,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14,-0.73206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121706",2019-09-23 12:25:00,-0.63777,269,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.64638,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121707",2019-09-23 12:26:00,-0.607437,248,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.2,-0.54306,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121708",2019-09-23 12:27:00,-0.640681,209,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.25263,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121709",2019-09-23 12:28:00,-0.618665,182,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,13.9,-0.26586,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121710",2019-09-23 12:29:00,-0.484111,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.22176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121711",2019-09-23 12:30:00,-1.02658,180,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.2,-0.27216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121712",2019-09-23 12:31:00,-0.630498,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-0.4473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121713",2019-09-23 12:32:00,-0.640017,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.62496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121714",2019-09-23 12:33:00,-0.614007,273,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,-0.77616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121715",2019-09-23 12:34:00,-0.621406,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.3,-0.86121,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121716",2019-09-23 12:35:00,-0.628159,293,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.1,-0.82656,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121717",2019-09-23 12:36:00,-0.543069,266,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15,-0.68166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121718",2019-09-23 12:37:00,-0.511841,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.51156,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121719",2019-09-23 12:38:00,-0.618636,207,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.1,-0.39879,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121720",2019-09-23 12:39:00,-0.622967,198,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15,-0.34209,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121721",2019-09-23 12:40:00,-0.662419,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.4,-0.28476,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121722",2019-09-23 12:41:00,-0.361988,174,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.3,-0.22176,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121723",2019-09-23 12:42:00,-0.627487,156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.4,-0.14301,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121724",2019-09-23 12:43:00,-0.591129,146,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.9,-0.06426,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121725",2019-09-23 12:44:00,-0.629963,148,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.1,0.20097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121726",2019-09-23 12:45:00,-0.637197,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16,0.17514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121727",2019-09-23 12:46:00,-0.730416,175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.4,0.0819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121728",2019-09-23 12:47:00,-0.632926,176,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15,-0.05103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121729",2019-09-23 12:48:00,-0.640155,169,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.8,-0.21609,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121730",2019-09-23 12:49:00,-0.653843,166,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.8,-0.36666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121731",2019-09-23 12:50:00,-0.868608,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15,-0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121732",2019-09-23 12:51:00,-0.647934,167,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.3,-0.39123,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121733",2019-09-23 12:52:00,-0.629216,170,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.5,-0.39879,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121734",2019-09-23 12:53:00,-0.651005,173,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.4,-0.42273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121735",2019-09-23 12:54:00,-0.659702,179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.6,-0.46116,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121736",2019-09-23 12:55:00,-0.631319,192,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.9,-0.54432,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121737",2019-09-23 12:56:00,-0.867478,210,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.1,-0.65016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121738",2019-09-23 12:57:00,-0.784259,229,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.2,-0.73899,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121739",2019-09-23 12:58:00,-0.652031,247,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.3,-0.83349,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121740",2019-09-23 12:59:00,-0.654817,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.1,-0.80136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121741",2019-09-23 13:00:00,-0.660685,278,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.1,-0.96453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121742",2019-09-23 13:01:00,-0.638108,280,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.9,-0.95256,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121743",2019-09-23 13:02:00,-0.645543,275,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.9,-0.93933,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121744",2019-09-23 13:03:00,-0.566037,272,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,16.2,-0.9198,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121745",2019-09-23 13:04:00,-0.611421,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.6,-0.80136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121746",2019-09-23 13:05:00,-0.587928,224,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.5,-0.61236,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121747",2019-09-23 13:06:00,-0.632829,194,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.3,-0.48699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121748",2019-09-23 13:07:00,-0.591808,179,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,-0.43785,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121749",2019-09-23 13:08:00,-0.614663,163,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.36099,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121750",2019-09-23 13:09:00,-0.614482,151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.30996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121751",2019-09-23 13:10:00,-0.89659,142,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-0.27216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121752",2019-09-23 13:11:00,-0.593912,137,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.26586,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121753",2019-09-23 13:12:00,-0.584867,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.8,-0.29106,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121754",2019-09-23 13:13:00,-0.588953,144,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.30429,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121755",2019-09-23 13:14:00,-0.581733,143,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.8,-0.29673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121756",2019-09-23 13:15:00,-0.584152,135,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.1,-0.2457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121757",2019-09-23 13:16:00,-0.564539,124,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,0.12537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121758",2019-09-23 13:17:00,-0.647276,122,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,0.14994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121759",2019-09-23 13:18:00,-0.559324,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,0.05481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121760",2019-09-23 13:19:00,-0.597603,157,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.189,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121761",2019-09-23 13:20:00,-0.606827,189,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.37863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121762",2019-09-23 13:21:00,-0.620631,212,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.70623,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121763",2019-09-23 13:22:00,-0.630989,251,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.95193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121764",2019-09-23 13:23:00,-0.494555,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-1.11573,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121765",2019-09-23 13:24:00,-0.562205,306,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.9,-1.11069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121766",2019-09-23 13:25:00,-0.680021,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,-1.05588,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121767",2019-09-23 13:26:00,-0.659221,271,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,-0.92169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121768",2019-09-23 13:27:00,-0.675462,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.76986,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121769",2019-09-23 13:28:00,-0.361046,212,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.61929,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121770",2019-09-23 13:29:00,-0.68626,193,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.48573,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121771",2019-09-23 13:30:00,-0.6087,168,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-0.35406,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121772",2019-09-23 13:31:00,-0.667201,140,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.22743,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121773",2019-09-23 13:32:00,-0.676403,119,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-0.1449,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121774",2019-09-23 13:33:00,-0.674286,110,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.09891,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121775",2019-09-23 13:34:00,-0.656441,109,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.2,-0.07056,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121776",2019-09-23 13:35:00,-0.637886,106,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.09576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121777",2019-09-23 13:36:00,-0.576283,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.09576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121778",2019-09-23 13:37:00,-0.626207,104,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,0.0126,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121779",2019-09-23 13:38:00,-0.638663,102,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.07686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121780",2019-09-23 13:39:00,-0.656052,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.0504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121781",2019-09-23 13:40:00,-0.641263,97,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.05229,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121782",2019-09-23 13:41:00,-0.650086,103,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.2,-0.08946,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
