"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"121783",2019-09-23 13:42:00,-0.643759,118,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.19845,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121784",2019-09-23 13:43:00,-0.644999,136,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.28602,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121785",2019-09-23 13:44:00,-0.770456,151,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.35973,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121786",2019-09-23 13:45:00,-0.758868,164,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.41769,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121787",2019-09-23 13:46:00,-0.638561,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.9,-0.47313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121788",2019-09-23 13:47:00,-0.661304,184,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15,-0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121789",2019-09-23 13:48:00,-0.647553,188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-0.37863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121790",2019-09-23 13:49:00,-0.660011,191,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-0.20223,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121791",2019-09-23 13:50:00,-0.619464,199,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.2646,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121792",2019-09-23 13:51:00,-0.536412,209,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.6,-0.39186,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121793",2019-09-23 13:52:00,-0.720762,239,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121794",2019-09-23 13:53:00,-0.613028,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.1,-0.8379,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121795",2019-09-23 13:54:00,-0.6502,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.3,-0.92673,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121796",2019-09-23 13:55:00,-0.577271,282,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-1.00359,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121797",2019-09-23 13:56:00,-0.646428,290,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-1.02816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121798",2019-09-23 13:57:00,-0.593527,297,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-1.07856,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121799",2019-09-23 13:58:00,-0.627729,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-1.22472,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121800",2019-09-23 13:59:00,-0.645687,355,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-1.36899,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121801",2019-09-23 14:00:00,-0.582149,382,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.4,-1.53279,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121802",2019-09-23 14:01:00,-0.633008,406,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.8,-1.6065,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121803",2019-09-23 14:02:00,-0.643413,355,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.9,-1.34253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121804",2019-09-23 14:03:00,-0.625011,328,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.9,-1.16046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121805",2019-09-23 14:04:00,-0.82201,307,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.9,-1.12833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121806",2019-09-23 14:05:00,-0.651806,324,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,15.1,-1.2474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121807",2019-09-23 14:06:00,-0.632372,361,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.7,-1.42506,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121808",2019-09-23 14:07:00,-0.635141,409,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23,24,24.5,24.5,14.5,-1.65753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121809",2019-09-23 14:08:00,-0.652632,462,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.1,-1.89,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121810",2019-09-23 14:09:00,-0.601153,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.3,-2.00592,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121811",2019-09-23 14:10:00,-0.547154,497,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.7,-2.03553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121812",2019-09-23 14:11:00,-0.357953,487,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-1.92591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121813",2019-09-23 14:12:00,-0.646068,480,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.5,-2.09097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121814",2019-09-23 14:13:00,-0.620079,1195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.1,-2.41479,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121815",2019-09-23 14:14:00,-0.6327,418,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.2,-1.45026,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121816",2019-09-23 14:15:00,-0.648943,319,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,13.9,-1.08486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121817",2019-09-23 14:16:00,-0.621208,271,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.1,-0.9387,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121818",2019-09-23 14:17:00,-0.86382,1012,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.2,-4.27959,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121819",2019-09-23 14:18:00,-0.780908,1060,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.3,-4.02066,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121820",2019-09-23 14:19:00,-0.540808,1056,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.2,-3.97215,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121821",2019-09-23 14:20:00,-0.589789,1068,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.4,-4.04523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121822",2019-09-23 14:21:00,-0.622254,1059,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.3,-4.08996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121823",2019-09-23 14:22:00,-0.599447,1059,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.6,-4.28715,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121824",2019-09-23 14:23:00,-0.639529,787,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.8,-4.26699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121825",2019-09-23 14:24:00,-0.623054,1060,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-4.25376,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121826",2019-09-23 14:25:00,-0.626351,1058,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.5,-4.26258,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121827",2019-09-23 14:26:00,-0.39484,1070,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.5,-4.27266,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121828",2019-09-23 14:27:00,-0.811645,1059,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-4.31046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121829",2019-09-23 14:28:00,-0.664906,1081,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.7,-4.40496,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121830",2019-09-23 14:29:00,-0.820286,1120,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.5,-4.52466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121831",2019-09-23 14:30:00,-0.670451,1152,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.2,-4.66956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121832",2019-09-23 14:31:00,-0.476352,1178,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.8,-4.78926,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121833",2019-09-23 14:32:00,-0.661944,1195,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.5,-4.80564,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121834",2019-09-23 14:33:00,-0.669062,1206,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.8,-2.01789,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121835",2019-09-23 14:34:00,-0.72423,1212,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.2,-4.78359,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121836",2019-09-23 14:35:00,-0.681681,1242,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.8,-4.98393,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121837",2019-09-23 14:36:00,-0.666672,1090,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.2,-4.6998,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121838",2019-09-23 14:37:00,-0.597466,1158,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.3,-4.84785,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121839",2019-09-23 14:38:00,-0.693418,1220,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15,-3.52989,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121840",2019-09-23 14:39:00,-0.662807,1188,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-4.73886,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121841",2019-09-23 14:40:00,-0.670819,1180,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-4.71996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121842",2019-09-23 14:41:00,-0.604205,1175,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.5,-3.3138,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121843",2019-09-23 14:42:00,-0.665479,754,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.6,-2.44629,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121844",2019-09-23 14:43:00,-0.664056,739,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15,-3.46815,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121845",2019-09-23 14:44:00,-0.644427,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.6,-4.77036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121846",2019-09-23 14:45:00,-0.6442,691,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.7,-4.62861,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121847",2019-09-23 14:46:00,-0.642549,NA,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.8,-5.21136,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121848",2019-09-23 14:47:00,-0.662814,1170,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.8,-2.71215,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121849",2019-09-23 14:48:00,-0.669964,813,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,16.2,-2.36376,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121850",2019-09-23 14:49:00,-0.644558,598,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.6,-3.38877,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121851",2019-09-23 14:50:00,-0.665779,504,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-1.55169,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121852",2019-09-23 14:51:00,-0.588152,366,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-1.16991,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121853",2019-09-23 14:52:00,-0.658008,315,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-0.99792,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121854",2019-09-23 14:53:00,-0.655005,269,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.2,-0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121855",2019-09-23 14:54:00,-0.683209,242,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-0.68985,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121856",2019-09-23 14:55:00,-0.651005,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-0.59409,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121857",2019-09-23 14:56:00,-0.657698,217,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-0.58338,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121858",2019-09-23 14:57:00,-0.639975,226,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-0.65331,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121859",2019-09-23 14:58:00,-0.797077,253,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-0.76356,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121860",2019-09-23 14:59:00,-0.63065,287,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15,-0.92736,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121861",2019-09-23 15:00:00,-0.649563,339,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.2,-1.16046,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121862",2019-09-23 15:01:00,-0.650955,383,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-1.3608,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121863",2019-09-23 15:02:00,-0.650054,399,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.1,-1.48113,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121864",2019-09-23 15:03:00,-0.659283,425,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.3,-1.61406,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121865",2019-09-23 15:04:00,-0.668518,469,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.9,-1.84086,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121866",2019-09-23 15:05:00,-0.599152,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,14.7,-1.94481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121867",2019-09-23 15:06:00,-0.938921,504,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15,-2.7909,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121868",2019-09-23 15:07:00,-0.640781,707,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.4,-3.95199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121869",2019-09-23 15:08:00,-0.629674,990,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.4,-3.87009,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121870",2019-09-23 15:09:00,-0.620312,911,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.7,-3.70629,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121871",2019-09-23 15:10:00,-0.887719,276,0,25.5,22,22,16.5,24.5,28.5,29,0,0,24.5,22,23,23.5,24,24.5,24.5,15.5,-0.59346,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121872",2019-09-23 15:11:00,-0.487894,269,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.6,-0.61299,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121873",2019-09-23 15:12:00,-0.633045,223,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,14.9,-0.6111,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121874",2019-09-23 15:13:00,-0.455862,194,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.3,-0.48636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121875",2019-09-23 15:14:00,-0.779632,189,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.4,-0.49203,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121876",2019-09-23 15:15:00,-0.661603,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.1,-0.66717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121877",2019-09-23 15:16:00,-0.668354,503,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,14.8,-1.77912,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121878",2019-09-23 15:17:00,-0.682844,1000,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,14.8,-3.55824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121879",2019-09-23 15:18:00,-0.783687,761,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.1,-3.57084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121880",2019-09-23 15:19:00,-0.644635,656,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.3,-2.85579,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121881",2019-09-23 15:20:00,-0.649605,823,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.4,-3.28734,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121882",2019-09-23 15:21:00,-0.64832,915,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,24.5,15.1,-3.23127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121883",2019-09-23 15:22:00,-0.695013,898,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.6,-3.11409,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121884",2019-09-23 15:23:00,-0.710247,883,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,16,-3.06936,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121885",2019-09-23 15:24:00,-0.750064,868,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.9,-3.0303,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121886",2019-09-23 15:25:00,-0.573875,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.2,-2.98494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121887",2019-09-23 15:26:00,-0.776214,866,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.3,-2.58993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121888",2019-09-23 15:27:00,-0.763278,860,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.2,-2.42739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121889",2019-09-23 15:28:00,-0.809083,856,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.7,-2.25792,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121890",2019-09-23 15:29:00,-0.813177,857,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23.5,24,24.5,25,15.9,-1.80621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121891",2019-09-23 15:30:00,-0.719999,852,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.9,-2.03049,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121892",2019-09-23 15:31:00,-0.961381,854,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-1.70478,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121893",2019-09-23 15:32:00,-0.5163,853,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.5,-1.6758,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121894",2019-09-23 15:33:00,-0.716415,848,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.9,-0.66843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121895",2019-09-23 15:34:00,-0.662362,855,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-0.61866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121896",2019-09-23 15:35:00,-0.682603,858,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.9,-1.71486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121897",2019-09-23 15:36:00,-0.62812,863,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16,-1.33686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121898",2019-09-23 15:37:00,-0.386602,868,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.8,-1.4616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121899",2019-09-23 15:38:00,-0.657081,836,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.6,-1.44459,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121900",2019-09-23 15:39:00,-0.644139,804,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16,-1.65753,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121901",2019-09-23 15:40:00,-0.615485,863,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-1.62477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121902",2019-09-23 15:41:00,-0.784444,867,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-1.48806,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121903",2019-09-23 15:42:00,-0.569035,872,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.6,-1.40616,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121904",2019-09-23 15:43:00,-0.532167,863,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.5,-1.3986,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121905",2019-09-23 15:44:00,-0.484206,859,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16.2,-1.36836,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121906",2019-09-23 15:45:00,-0.483867,853,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.9,-1.28142,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121907",2019-09-23 15:46:00,-0.478482,859,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.6,-1.31796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121908",2019-09-23 15:47:00,-0.469126,863,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.5,-1.44333,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121909",2019-09-23 15:48:00,-0.474909,252,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.5,-0.74466,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121910",2019-09-23 15:49:00,-0.468347,257,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.6,-0.66654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121911",2019-09-23 15:50:00,-0.495157,265,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15,-0.84483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121912",2019-09-23 15:51:00,-0.518796,293,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.3,-0.97146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121913",2019-09-23 15:52:00,-0.561142,303,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-1.04328,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121914",2019-09-23 15:53:00,-0.568739,914,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-1.31607,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121915",2019-09-23 15:54:00,-0.705611,870,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.7,-1.05336,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121916",2019-09-23 15:55:00,-0.830407,732,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.6,-0.96453,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121917",2019-09-23 15:56:00,-1.04777,788,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,15.6,-1.0899,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121918",2019-09-23 15:57:00,-1.15213,861,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16,-1.09305,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121919",2019-09-23 15:58:00,-1.14472,882,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16.2,-1.2474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121920",2019-09-23 15:59:00,-1.0272,896,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16.5,-1.41876,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121921",2019-09-23 16:00:00,-1.00866,925,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23.5,23.5,24,24.5,25,16.7,-1.19259,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121922",2019-09-23 16:01:00,-0.918003,927,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.6,-1.3734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121923",2019-09-23 16:02:00,-0.790387,912,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.9,-0.94626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121924",2019-09-23 16:03:00,-0.705268,886,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.7,-0.85176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121925",2019-09-23 16:04:00,-0.604861,856,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.9,-0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121926",2019-09-23 16:05:00,-0.716424,826,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.5,-0.7308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121927",2019-09-23 16:06:00,-0.718678,808,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.5,-0.83853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121928",2019-09-23 16:07:00,-0.909597,799,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.4,-0.78183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121929",2019-09-23 16:08:00,-0.815588,798,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.3,-0.83223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121930",2019-09-23 16:09:00,-0.695417,793,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16,-0.84609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121931",2019-09-23 16:10:00,-0.803795,779,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.8,-0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121932",2019-09-23 16:11:00,-0.840917,760,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.8,-0.73962,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121933",2019-09-23 16:12:00,-0.86912,759,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.9,-0.74466,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121934",2019-09-23 16:13:00,-0.88485,759,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.5,-0.75915,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121935",2019-09-23 16:14:00,-0.89555,781,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16.2,-0.8631,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121936",2019-09-23 16:15:00,-0.908846,465,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,16.1,-0.89019,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121937",2019-09-23 16:16:00,-1.01249,766,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.9,-0.77049,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121938",2019-09-23 16:17:00,-0.915411,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,16.1,-0.58464,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121939",2019-09-23 16:18:00,-0.914756,242,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,16.2,-0.4473,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121940",2019-09-23 16:19:00,-0.827096,266,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,16.2,-0.58779,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121941",2019-09-23 16:20:00,-0.96991,264,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,16.1,-0.51723,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121942",2019-09-23 16:21:00,-0.822554,502,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.9,-0.7749,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121943",2019-09-23 16:22:00,-0.791004,241,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.8,-0.33894,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121944",2019-09-23 16:23:00,-0.8981,202,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,16,-0.32823,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121945",2019-09-23 16:24:00,-0.812946,209,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.7,-0.3717,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121946",2019-09-23 16:25:00,-0.736083,216,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.3,-0.32949,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121947",2019-09-23 16:26:00,-0.730509,201,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.6,-0.28539,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121948",2019-09-23 16:27:00,-0.727693,185,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,24.5,25,15.8,-0.15183,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121949",2019-09-23 16:28:00,-0.460631,185,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.8,-0.25893,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121950",2019-09-23 16:29:00,-0.708114,182,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.5,0.09387,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121951",2019-09-23 16:30:00,-0.71799,177,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.3,0.07434,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"121952",2019-09-23 16:31:00,-0.571616,185,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.5,0.02457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121953",2019-09-23 16:32:00,-0.566274,187,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.1,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121954",2019-09-23 16:33:00,-0.728821,165,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.2,-0.20223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121955",2019-09-23 16:34:00,-0.72552,141,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.5,-0.1134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121956",2019-09-23 16:35:00,-0.705321,134,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.6,-0.06741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121957",2019-09-23 16:36:00,-0.808735,129,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.3,-0.07056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121958",2019-09-23 16:37:00,-0.689659,137,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.2,-0.14301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121959",2019-09-23 16:38:00,-0.733724,146,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.5,-0.17703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121960",2019-09-23 16:39:00,-0.754308,155,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.5,-0.22113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121961",2019-09-23 16:40:00,-0.801416,160,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.4,-0.2394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121962",2019-09-23 16:41:00,-0.828976,156,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.4,-0.19656,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121963",2019-09-23 16:42:00,-0.799742,138,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.3,-0.09639,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121964",2019-09-23 16:43:00,-0.858578,126,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.3,-0.01386,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121965",2019-09-23 16:44:00,-0.878007,113,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.1,0.03024,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121966",2019-09-23 16:45:00,-0.898493,108,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15,0.05481,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121967",2019-09-23 16:46:00,-0.898128,104,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15,0.06237,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121968",2019-09-23 16:47:00,-0.90513,101,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15,0.07056,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121969",2019-09-23 16:48:00,-0.688205,105,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.1,0.05103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121970",2019-09-23 16:49:00,-0.8758,115,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.1,0.01701,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121971",2019-09-23 16:50:00,-0.790698,131,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.2,-0.06426,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121972",2019-09-23 16:51:00,-0.87187,153,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.2,-0.1701,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121973",2019-09-23 16:52:00,-0.814109,171,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.3,-0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121974",2019-09-23 16:53:00,-0.866697,213,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.3,-0.48636,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121975",2019-09-23 16:54:00,-0.712666,260,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.4,-0.71883,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121976",2019-09-23 16:55:00,-0.931519,397,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25,15.7,-1.15416,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121977",2019-09-23 16:56:00,-0.763318,555,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25.5,15.9,-1.11825,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121978",2019-09-23 16:57:00,-0.96232,708,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25.5,16.1,-1.31544,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121979",2019-09-23 16:58:00,-0.673979,664,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25.5,16,-1.02753,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121980",2019-09-23 16:59:00,-0.710883,296,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25.5,15.8,-0.40383,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121981",2019-09-23 17:00:00,-0.708625,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25.5,15.7,-0.40446,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"121982",2019-09-23 17:01:00,-0.676155,289,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,23.5,24,25,25.5,15.8,-0.52983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121983",2019-09-23 17:02:00,-0.669585,440,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.9,-1.03383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121984",2019-09-23 17:03:00,-0.693526,647,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-1.25559,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121985",2019-09-23 17:04:00,-0.694674,662,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.2,-1.26189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121986",2019-09-23 17:05:00,-0.807789,458,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.3,-0.97839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121987",2019-09-23 17:06:00,-0.677318,304,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.4,-0.74592,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121988",2019-09-23 17:07:00,-0.6777,238,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.2,-0.49833,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121989",2019-09-23 17:08:00,-0.708289,208,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-0.36981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121990",2019-09-23 17:09:00,-0.733788,200,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,-0.33516,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121991",2019-09-23 17:10:00,-0.770497,190,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.9,-0.3213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"121992",2019-09-23 17:11:00,-0.799542,258,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-1.27071,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121993",2019-09-23 17:12:00,-0.821004,514,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-1.20708,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121994",2019-09-23 17:13:00,-0.801679,504,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-1.19826,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121995",2019-09-23 17:14:00,-0.825245,499,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.9,-1.13022,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121996",2019-09-23 17:15:00,-1.06798,481,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.5,-1.04076,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121997",2019-09-23 17:16:00,-0.788945,464,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.2,-0.97146,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121998",2019-09-23 17:17:00,-0.81674,452,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.82908,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"121999",2019-09-23 17:18:00,-0.818435,267,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-0.4536,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122000",2019-09-23 17:19:00,-0.850971,350,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.67599,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122001",2019-09-23 17:20:00,-0.868754,420,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.9,-1.02753,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122002",2019-09-23 17:21:00,-0.86652,413,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-1.02123,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122003",2019-09-23 17:22:00,-0.875709,398,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.2,-1.0143,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122004",2019-09-23 17:23:00,-0.832535,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-0.69993,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122005",2019-09-23 17:24:00,-0.94037,430,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.38871,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122006",2019-09-23 17:25:00,-0.807176,373,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.3,-1.10628,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122007",2019-09-23 17:26:00,-0.826468,321,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.5,-0.95823,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122008",2019-09-23 17:27:00,-0.889503,363,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.3,-0.67536,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122009",2019-09-23 17:28:00,-0.827172,320,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.4,-0.60984,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122010",2019-09-23 17:29:00,-1.00542,291,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.6,-0.61425,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122011",2019-09-23 17:30:00,-0.838767,377,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.5,-0.36414,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122012",2019-09-23 17:31:00,-0.808851,367,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.3,-0.78498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122013",2019-09-23 17:32:00,-0.677436,359,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.9,-0.64449,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122014",2019-09-23 17:33:00,-0.814176,353,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.2,-0.73143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122015",2019-09-23 17:34:00,-0.773376,348,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.69489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122016",2019-09-23 17:35:00,-0.828043,342,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.6804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122017",2019-09-23 17:36:00,-0.982154,337,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.65583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122018",2019-09-23 17:37:00,-0.732949,331,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122019",2019-09-23 17:38:00,-0.754143,318,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122020",2019-09-23 17:39:00,-0.775425,272,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16.1,-0.59283,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122021",2019-09-23 17:40:00,-0.770931,281,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-0.5733,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122022",2019-09-23 17:41:00,-0.750512,293,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-0.54873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122023",2019-09-23 17:42:00,-0.785591,254,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,-0.32886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122024",2019-09-23 17:43:00,-0.816876,112,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122025",2019-09-23 17:44:00,-1.05355,87,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,0.09891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122026",2019-09-23 17:45:00,-0.665852,80,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,0.23688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122027",2019-09-23 17:46:00,-0.77948,74,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,0.20097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122028",2019-09-23 17:47:00,-0.786917,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,0.22554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122029",2019-09-23 17:48:00,-0.785527,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,16,0.28917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122030",2019-09-23 17:49:00,-0.518991,66,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.9,0.2268,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122031",2019-09-23 17:50:00,-0.795825,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.7,0.16947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122032",2019-09-23 17:51:00,-0.571606,66,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.7,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122033",2019-09-23 17:52:00,-1.00618,73,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.6,0.14301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122034",2019-09-23 17:53:00,-0.776697,77,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,-0.13293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122035",2019-09-23 17:54:00,-0.790508,70,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,-0.0378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122036",2019-09-23 17:55:00,-0.786782,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122037",2019-09-23 17:56:00,-1.10144,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,0.26334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122038",2019-09-23 17:57:00,-0.770768,69,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,0.26334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122039",2019-09-23 17:58:00,-0.764184,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,0.16884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122040",2019-09-23 17:59:00,-0.798361,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.6,0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122041",2019-09-23 18:00:00,-0.816434,69,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.5,-0.00819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122042",2019-09-23 18:01:00,-0.831181,93,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25,25.5,15.5,-0.21483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122043",2019-09-23 18:02:00,-0.808725,129,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.5,-0.19026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122044",2019-09-23 18:03:00,-0.920496,123,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.5,-0.14553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122045",2019-09-23 18:04:00,-0.861665,133,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,23.5,24,24,25.5,25.5,15.5,-0.15246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122046",2019-09-23 18:05:00,-0.860375,101,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24,24,25.5,25.5,15.5,-0.01386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122047",2019-09-23 18:06:00,-0.83454,66,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22.5,24,24,24,25.5,25.5,15.5,1.65123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122048",2019-09-23 18:07:00,-0.996452,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.5,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122049",2019-09-23 18:08:00,-0.89692,67,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.4,0.09513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122050",2019-09-23 18:09:00,-1.06112,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.4,0.02331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122051",2019-09-23 18:10:00,-0.780441,68,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.3,0.22491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122052",2019-09-23 18:11:00,-0.853207,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.3,0.23877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122053",2019-09-23 18:12:00,-1.10948,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.2,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122054",2019-09-23 18:13:00,-0.832393,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,24,24,24,25.5,25.5,15.2,0.26271,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122055",2019-09-23 18:14:00,-0.779059,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24,25.5,25.5,15.2,0.12474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122056",2019-09-23 18:15:00,-0.78856,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24,25.5,25.5,15.2,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122057",2019-09-23 18:16:00,-0.756527,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24,25.5,25.5,15.3,0.21294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122058",2019-09-23 18:17:00,-0.784207,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24,25.5,25.5,15.3,0.14301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122059",2019-09-23 18:18:00,-0.789312,65,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24,25.5,25.5,15.4,0.20727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122060",2019-09-23 18:19:00,-0.768284,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24,25.5,25.5,15.5,0.18837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122061",2019-09-23 18:20:00,-0.790142,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25.5,25.5,15.5,0.21231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122062",2019-09-23 18:21:00,-0.775109,63,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25.5,25.5,15.5,0.25074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122063",2019-09-23 18:22:00,-0.810266,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25.5,25.5,15.5,0.29484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122064",2019-09-23 18:23:00,-0.679624,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25.5,25.5,15.4,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122065",2019-09-23 18:24:00,-0.798194,58,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.4,0.29106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122066",2019-09-23 18:25:00,-0.783193,59,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122067",2019-09-23 18:26:00,-0.766421,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122068",2019-09-23 18:27:00,-0.798618,61,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,1.18314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122069",2019-09-23 18:28:00,-0.819175,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122070",2019-09-23 18:29:00,-0.899255,64,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122071",2019-09-23 18:30:00,-0.688998,60,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,1.88874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122072",2019-09-23 18:31:00,-0.492941,56,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122073",2019-09-23 18:32:00,-0.754168,51,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.2,0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122074",2019-09-23 18:33:00,-0.831376,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122075",2019-09-23 18:34:00,-0.868926,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122076",2019-09-23 18:35:00,-0.806391,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.3339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122077",2019-09-23 18:36:00,-0.765258,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.31878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
