"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"122078",2019-09-23 18:37:00,-0.665787,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122079",2019-09-23 18:38:00,-0.677344,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.3,0.28854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122080",2019-09-23 18:39:00,-0.801165,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.2,0.30177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122081",2019-09-23 18:40:00,-0.810018,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.2,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122082",2019-09-23 18:41:00,-0.794487,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122083",2019-09-23 18:42:00,-0.770786,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122084",2019-09-23 18:43:00,-0.620621,49,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122085",2019-09-23 18:44:00,-0.756821,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122086",2019-09-23 18:45:00,-0.854918,48,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122087",2019-09-23 18:46:00,-0.812611,47,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.35721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122088",2019-09-23 18:47:00,-0.764325,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122089",2019-09-23 18:48:00,-0.750069,46,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.35721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122090",2019-09-23 18:49:00,-0.730872,44,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15.1,0.3654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122091",2019-09-23 18:50:00,-0.936346,43,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,15,0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122092",2019-09-23 18:51:00,-0.751417,42,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,14.9,0.39942,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122093",2019-09-23 18:52:00,-0.750828,40,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,14.9,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122094",2019-09-23 18:53:00,-0.446169,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,14.8,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122095",2019-09-23 18:54:00,-0.777251,38,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,14.8,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122096",2019-09-23 18:55:00,-0.768999,37,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,23,23.5,24,24.5,25,25.5,14.8,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122097",2019-09-23 18:56:00,-0.738966,35,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.8,0.8631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122098",2019-09-23 18:57:00,-0.790518,33,1.476,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.7,2.09538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122099",2019-09-23 18:58:00,-0.79965,32,1.461,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.7,2.01726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122100",2019-09-23 18:59:00,-0.819978,31,1.464,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.7,1.84527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122101",2019-09-23 19:00:00,-0.800932,31,1.46,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.92213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122102",2019-09-23 19:01:00,-0.795034,31,1.452,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.85724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122103",2019-09-23 19:02:00,-0.791084,30,1.441,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.86417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122104",2019-09-23 19:03:00,-0.646717,30,1.44,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.92654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122105",2019-09-23 19:04:00,-0.808191,28,1.423,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.8522,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122106",2019-09-23 19:05:00,-0.783024,28,1.421,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.7,1.93347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122107",2019-09-23 19:06:00,-0.818183,28,1.425,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.87551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122108",2019-09-23 19:07:00,-0.780313,28,1.415,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.83645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122109",2019-09-23 19:08:00,-0.9916,27,1.445,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.88811,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122110",2019-09-23 19:09:00,-0.812839,26,1.427,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.86984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122111",2019-09-23 19:10:00,-0.539709,27,1.426,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,24,24.5,25,25.5,14.6,1.88055,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122112",2019-09-23 19:11:00,-0.77025,29,0.85,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.24677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122113",2019-09-23 19:12:00,-0.830526,28,0.852,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.25937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122114",2019-09-23 19:13:00,-0.731064,25,0.853,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.25307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122115",2019-09-23 19:14:00,-0.775546,24,0.855,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,1.27827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122116",2019-09-23 19:15:00,-0.771523,22,1.54,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,2.09223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122117",2019-09-23 19:16:00,-0.772903,20,1.872,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,2.34927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122118",2019-09-23 19:17:00,-0.750211,18,1.867,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.7,2.46267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122119",2019-09-23 19:18:00,-0.778274,18,1.87,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.6,2.4696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122120",2019-09-23 19:19:00,-0.791863,17,1.57,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.6,1.80684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122121",2019-09-23 19:20:00,-0.858984,15,1.489,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.6,2.07144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122122",2019-09-23 19:21:00,-0.77269,16,1.491,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.4,2.07459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122123",2019-09-23 19:22:00,-0.769169,15,1.487,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.3,2.07774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122124",2019-09-23 19:23:00,-0.764584,15,1.479,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.3,2.05947,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122125",2019-09-23 19:24:00,-0.776059,14,0.472,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.4,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122126",2019-09-23 19:25:00,-0.780998,15,0.454,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.3,1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122127",2019-09-23 19:26:00,-0.780894,14,0.452,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.2,1.31544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122128",2019-09-23 19:27:00,-0.76254,13,0.447,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.2,1.44144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122129",2019-09-23 19:28:00,-0.714169,12,0.447,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.2,1.50444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122130",2019-09-23 19:29:00,-0.765158,11,0.444,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.2,1.38096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122131",2019-09-23 19:30:00,-0.749492,11,0.444,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.18944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122132",2019-09-23 19:31:00,-0.723909,10,0.448,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.10124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122133",2019-09-23 19:32:00,-0.761857,10,0.843,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.51767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122134",2019-09-23 19:33:00,-0.771884,9,0.838,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.51704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122135",2019-09-23 19:34:00,-0.764614,9,0.848,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.2,1.5183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122136",2019-09-23 19:35:00,-0.766606,7,0.847,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.51137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122137",2019-09-23 19:36:00,-0.777871,8,0.846,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.51704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122138",2019-09-23 19:37:00,-0.646892,9,0.851,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.51137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122139",2019-09-23 19:38:00,-0.768353,11,0.841,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.51137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122140",2019-09-23 19:39:00,-0.662607,0,0.728,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.2,1.44837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122141",2019-09-23 19:40:00,-0.768051,0,0.838,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.50507,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122142",2019-09-23 19:41:00,-0.742948,0,0.836,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.49814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122143",2019-09-23 19:42:00,-0.704047,0,0.839,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,1.5057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122144",2019-09-23 19:43:00,-0.77976,0,0.833,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,1.49247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122145",2019-09-23 19:44:00,-0.788389,0,0.833,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.49247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122146",2019-09-23 19:45:00,-0.750105,0,0.832,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,1.49688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122147",2019-09-23 19:46:00,-0.593923,0,0.829,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.50381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122148",2019-09-23 19:47:00,-0.73771,0,0.829,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,1.47294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122149",2019-09-23 19:48:00,-0.773092,0,0.179,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14.1,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122150",2019-09-23 19:49:00,-0.747414,0,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.8127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122151",2019-09-23 19:50:00,-0.768807,0,0.181,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.8253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122152",2019-09-23 19:51:00,-0.774633,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.80514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122153",2019-09-23 19:52:00,-0.731023,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,0.83097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122154",2019-09-23 19:53:00,-0.838423,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.81144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122155",2019-09-23 19:54:00,-0.825417,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.81459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122156",2019-09-23 19:55:00,-0.78373,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122157",2019-09-23 19:56:00,-0.799189,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122158",2019-09-23 19:57:00,-0.794558,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,1.11195,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122159",2019-09-23 19:58:00,-1.21032,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,1.20015,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122160",2019-09-23 19:59:00,-0.78162,0,2.137,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,3.20607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122161",2019-09-23 20:00:00,-0.801551,0,2.133,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,3.19914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122162",2019-09-23 20:01:00,-0.802212,0,2.138,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,3.03471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122163",2019-09-23 20:02:00,-0.787588,0,0.981,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.6632,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122164",2019-09-23 20:03:00,-0.797628,0,0.984,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.64997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122165",2019-09-23 20:04:00,-0.749277,0,0.7,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,1.34757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122166",2019-09-23 20:05:00,-0.759527,0,0.7,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.35198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122167",2019-09-23 20:06:00,-0.788025,0,0.698,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.3419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122168",2019-09-23 20:07:00,-0.807836,0,0.701,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,1.34757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122169",2019-09-23 20:08:00,-0.773893,0,0.723,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,4.20147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122170",2019-09-23 20:09:00,-0.794513,0,3.528,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,4.221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122171",2019-09-23 20:10:00,-0.775436,0,3.486,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,4.17627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122172",2019-09-23 20:11:00,-0.85973,0,3.497,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,4.20651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122173",2019-09-23 20:12:00,-1.05475,0,3.505,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,4.1958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122174",2019-09-23 20:13:00,-0.558057,0,3.736,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,6.67107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122175",2019-09-23 20:14:00,-0.702877,0,3.732,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,6.82794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122176",2019-09-23 20:15:00,-0.77307,0,1.054,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,3.9564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122177",2019-09-23 20:16:00,-0.692385,0,0.18,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122178",2019-09-23 20:17:00,-0.777055,0,0.182,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122179",2019-09-23 20:18:00,-0.52609,0,0.161,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122180",2019-09-23 20:19:00,-0.762274,0,0.072,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122181",2019-09-23 20:20:00,-0.801726,0,0.173,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122182",2019-09-23 20:21:00,-0.728555,0,0.138,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,0.88137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122183",2019-09-23 20:22:00,-0.793603,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122184",2019-09-23 20:23:00,-0.769274,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.79506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122185",2019-09-23 20:24:00,-0.7808,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.6,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122186",2019-09-23 20:25:00,-0.796429,0,0.088,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.6,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122187",2019-09-23 20:26:00,-0.770737,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122188",2019-09-23 20:27:00,-0.790584,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,0.85932,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122189",2019-09-23 20:28:00,-0.766243,0,2.109,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.5,2.90871,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122190",2019-09-23 20:29:00,-0.773637,0,2.088,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,2.88855,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122191",2019-09-23 20:30:00,-0.767173,0,2.056,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,2.86398,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122192",2019-09-23 20:31:00,-1.00289,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,2.87595,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122193",2019-09-23 20:32:00,-0.709867,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.7,2.86587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122194",2019-09-23 20:33:00,-0.756036,0,2.089,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.8,2.88414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122195",2019-09-23 20:34:00,-0.779253,0,2.103,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,3.29868,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122196",2019-09-23 20:35:00,-0.7422,0,2.071,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.6,3.22434,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122197",2019-09-23 20:36:00,-0.763064,0,2.092,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,13.9,3.20544,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122198",2019-09-23 20:37:00,-0.795285,0,2.075,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,3.05865,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122199",2019-09-23 20:38:00,-0.735925,0,0.046,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24.5,25,25.5,14,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122200",2019-09-23 20:39:00,-0.608162,0,2.085,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.2,2.87154,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122201",2019-09-23 20:40:00,-0.897656,0,2.076,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,2.86461,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122202",2019-09-23 20:41:00,-0.783501,0,2.071,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.1,2.86524,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122203",2019-09-23 20:42:00,-0.78201,0,2.058,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.2,2.85264,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122204",2019-09-23 20:43:00,-1.03825,0,2.087,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.2,2.88414,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122205",2019-09-23 20:44:00,-0.793859,0,2.087,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,2.9421,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122206",2019-09-23 20:45:00,-1.09611,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.2,0.82845,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122207",2019-09-23 20:46:00,-0.757123,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.1,0.82719,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122208",2019-09-23 20:47:00,-0.776804,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.1,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122209",2019-09-23 20:48:00,-0.789237,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.2,0.82593,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122210",2019-09-23 20:49:00,-0.768337,0,0.066,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122211",2019-09-23 20:50:00,-0.793506,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.4,0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122212",2019-09-23 20:51:00,-0.450838,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122213",2019-09-23 20:52:00,-0.742142,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.6,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122214",2019-09-23 20:53:00,-0.838526,0,0.122,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122215",2019-09-23 20:54:00,-0.829675,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.6,0.79821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122216",2019-09-23 20:55:00,-0.875845,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.90972,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122217",2019-09-23 20:56:00,-0.862947,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122218",2019-09-23 20:57:00,-0.919656,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,0.8316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122219",2019-09-23 20:58:00,-1.11743,0,0.12,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.83664,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122220",2019-09-23 20:59:00,-1.0883,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,0.80451,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122221",2019-09-23 21:00:00,-0.865567,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.3,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122222",2019-09-23 21:01:00,-0.83163,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.4,0.81207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122223",2019-09-23 21:02:00,-0.785832,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.4,0.76104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122224",2019-09-23 21:03:00,-0.564344,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.81648,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122225",2019-09-23 21:04:00,-0.753124,0,0.065,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.78561,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122226",2019-09-23 21:05:00,-0.713247,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.7,0.8001,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122227",2019-09-23 21:06:00,-0.707865,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.6,0.80199,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122228",2019-09-23 21:07:00,-1.02684,0,0.118,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.6,0.82404,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122229",2019-09-23 21:08:00,-0.82748,0,0.118,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.82152,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122230",2019-09-23 21:09:00,-0.737844,0,0.065,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.77616,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122231",2019-09-23 21:10:00,-0.793996,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.79947,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122232",2019-09-23 21:11:00,-0.742977,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.8001,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122233",2019-09-23 21:12:00,-0.622372,0,0.118,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,1.02249,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122234",2019-09-23 21:13:00,-0.729064,0,0.12,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,1.27512,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122235",2019-09-23 21:14:00,-0.724627,0,0.072,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,1.24047,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122236",2019-09-23 21:15:00,-0.752721,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,1.1151,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122237",2019-09-23 21:16:00,-0.724846,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.7,1.12707,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122238",2019-09-23 21:17:00,-0.763764,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.7,0.88767,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122239",2019-09-23 21:18:00,-0.746847,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.7,0.93744,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122240",2019-09-23 21:19:00,-0.635665,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.6,0.91161,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122241",2019-09-23 21:20:00,-0.773707,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.92484,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122242",2019-09-23 21:21:00,-0.75012,0,0.108,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.95004,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122243",2019-09-23 21:22:00,-0.762193,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,25,25.5,14.5,0.88074,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122244",2019-09-23 21:23:00,-0.774033,0,0.037,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.5,0.88074,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"122245",2019-09-23 21:24:00,-0.764602,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.4,0.9765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122246",2019-09-23 21:25:00,-1.01251,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.4,0.93051,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122247",2019-09-23 21:26:00,-0.852105,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.4,0.9387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122248",2019-09-23 21:27:00,-0.755722,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.4,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122249",2019-09-23 21:28:00,-0.770945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.4,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122250",2019-09-23 21:29:00,-0.812243,0,0.041,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.3,0.819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122251",2019-09-23 21:30:00,-0.758845,0,0.051,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.3,0.91602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122252",2019-09-23 21:31:00,-0.782725,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.3,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122253",2019-09-23 21:32:00,-0.722248,0,2.091,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.3,2.92257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122254",2019-09-23 21:33:00,-0.882743,0,2.09,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.1,2.92887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122255",2019-09-23 21:34:00,-0.828864,0,2.062,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14,2.898,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122256",2019-09-23 21:35:00,-0.847883,0,2.077,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.1,2.91564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122257",2019-09-23 21:36:00,-0.856874,0,2.081,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.3,2.91564,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122258",2019-09-23 21:37:00,-0.881909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.3,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122259",2019-09-23 21:38:00,-0.865224,0,2.107,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23.5,24,24.5,25.5,14.4,2.94084,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122260",2019-09-23 21:39:00,-0.937661,0,2.08,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25.5,14.4,2.90619,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122261",2019-09-23 21:40:00,-0.844734,0,2.08,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25.5,14.4,2.90871,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122262",2019-09-23 21:41:00,-0.925476,0,2.05,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25.5,14.4,2.89044,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122263",2019-09-23 21:42:00,-0.531854,0,2.088,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.3,2.92194,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122264",2019-09-23 21:43:00,-0.739821,0,2.086,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.2,2.90682,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122265",2019-09-23 21:44:00,-0.756262,0,2.072,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.4,2.90367,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122266",2019-09-23 21:45:00,-0.754768,0,0.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.3,0.84861,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122267",2019-09-23 21:46:00,-0.96283,0,0.034,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.2,0.91791,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122268",2019-09-23 21:47:00,-0.737728,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.2,0.91287,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122269",2019-09-23 21:48:00,-0.761943,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.2,0.8001,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122270",2019-09-23 21:49:00,-0.826092,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.1,1.11888,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122271",2019-09-23 21:50:00,-0.773784,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.1,1.15416,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122272",2019-09-23 21:51:00,-0.737678,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14,1.09998,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122273",2019-09-23 21:52:00,-0.738549,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14,0.98343,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122274",2019-09-23 21:53:00,-0.504089,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14,0.8001,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122275",2019-09-23 21:54:00,-0.731236,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14,1.26189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122276",2019-09-23 21:55:00,-0.744018,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.1,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122277",2019-09-23 21:56:00,-0.729217,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.1,0.84483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122278",2019-09-23 21:57:00,-0.737533,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.1,0.83853,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122279",2019-09-23 21:58:00,-0.777732,0,0.071,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14,0.83727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122280",2019-09-23 21:59:00,-0.555327,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22.5,23.5,23,24,24.5,25,14.1,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122281",2019-09-23 22:00:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,14,0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122282",2019-09-23 22:01:00,-0.724137,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,14,0.71253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122283",2019-09-23 22:02:00,-0.749575,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.9,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122284",2019-09-23 22:03:00,-0.735055,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.8,0.80388,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122285",2019-09-23 22:04:00,-0.823834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.8,0.76923,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122286",2019-09-23 22:05:00,-0.719347,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.6,0.7308,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122287",2019-09-23 22:06:00,-0.719169,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.6,0.76167,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122288",2019-09-23 22:07:00,-0.717517,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.5,0.79884,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122289",2019-09-23 22:08:00,-0.580916,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.4,0.73017,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122290",2019-09-23 22:09:00,-1.08364,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.4,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122291",2019-09-23 22:10:00,-0.737628,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23.5,23,24,24.5,25,13.4,0.7245,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122292",2019-09-23 22:11:00,-0.739945,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.3,0.74214,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122293",2019-09-23 22:12:00,-0.70746,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.2,0.74214,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122294",2019-09-23 22:13:00,-0.815263,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.1,0.69741,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122295",2019-09-23 22:14:00,-0.719432,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.1,0.7812,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122296",2019-09-23 22:15:00,-0.732726,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.1,0.73584,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122297",2019-09-23 22:16:00,-0.573527,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.2,0.72324,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122298",2019-09-23 22:17:00,-0.723142,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.1,0.71694,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122299",2019-09-23 22:18:00,-0.785119,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13.1,0.72261,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122300",2019-09-23 22:19:00,-0.78099,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.9,0.79695,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122301",2019-09-23 22:20:00,-0.803419,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.8,2.19807,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122302",2019-09-23 22:21:00,-0.751905,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.8,0.74277,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122303",2019-09-23 22:22:00,-0.755091,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.7,0.74844,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122304",2019-09-23 22:23:00,-0.734652,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.6,0.74466,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122305",2019-09-23 22:24:00,-0.730222,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.7,0.74907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122306",2019-09-23 22:25:00,-0.731242,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,12.8,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122307",2019-09-23 22:26:00,-0.749161,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25.5,22,23,23,24,24.5,25,13,1.09494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122308",2019-09-23 22:27:00,-0.812584,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122309",2019-09-23 22:28:00,-0.733387,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,0.9891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122310",2019-09-23 22:29:00,-0.760437,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122311",2019-09-23 22:30:00,-0.755584,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,0.74214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122312",2019-09-23 22:31:00,-0.766287,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.7,0.75474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122313",2019-09-23 22:32:00,-0.765243,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.7,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122314",2019-09-23 22:33:00,-0.846954,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.6,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122315",2019-09-23 22:34:00,-0.746053,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.6,0.8946,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122316",2019-09-23 22:35:00,0,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.6,0.75411,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122317",2019-09-23 22:36:00,-0.561789,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.8,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122318",2019-09-23 22:37:00,-0.74549,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.8,0.76041,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122319",2019-09-23 22:38:00,-0.778996,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,0.81081,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122320",2019-09-23 22:39:00,-0.76991,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,0.74907,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122321",2019-09-23 22:40:00,-0.722834,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122322",2019-09-23 22:41:00,-0.777727,0,3.378,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,4.1328,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122323",2019-09-23 22:42:00,-0.73108,0,3.32,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,4.08366,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122324",2019-09-23 22:43:00,-0.579802,0,3.306,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,4.04397,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122325",2019-09-23 22:44:00,-0.758221,0,3.299,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,4.04397,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122326",2019-09-23 22:45:00,-0.724764,0,3.297,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,4.04775,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122327",2019-09-23 22:46:00,-0.737882,0,3.301,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,4.06791,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122328",2019-09-23 22:47:00,-0.83362,0,1.013,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,1.71864,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122329",2019-09-23 22:48:00,-0.733474,0,2.223,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,2.95974,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122330",2019-09-23 22:49:00,-0.712213,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,0.70434,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122331",2019-09-23 22:50:00,-0.733972,0,0.023,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,13,0.693,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122332",2019-09-23 22:51:00,-0.726696,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.9,0.69741,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122333",2019-09-23 22:52:00,-0.715778,0,0.025,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.8,0.69804,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122334",2019-09-23 22:53:00,-0.744668,0,0.023,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,23,23,24,24.5,25,12.8,0.7056,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"122335",2019-09-23 22:54:00,-0.775452,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24.5,25,12.8,0.70434,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122336",2019-09-23 22:55:00,-0.722898,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24.5,25,12.7,2.9988,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122337",2019-09-23 22:56:00,-0.684303,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24.5,25,12.8,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122338",2019-09-23 22:57:00,-0.713933,0,0.023,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122339",2019-09-23 22:58:00,-0.739142,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.69174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122340",2019-09-23 22:59:00,-0.69416,0,2.234,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,3.23631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122341",2019-09-23 23:00:00,-0.888925,0,0.023,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.70371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122342",2019-09-23 23:01:00,-0.881788,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.69426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122343",2019-09-23 23:02:00,-0.707403,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,0.69741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122344",2019-09-23 23:03:00,-0.692706,0,2.271,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.7,2.9799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"122345",2019-09-23 23:04:00,-0.679439,0,2.252,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.8,2.99061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122346",2019-09-23 23:05:00,-0.65686,0,2.506,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.7,1.51137,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122347",2019-09-23 23:06:00,-0.680982,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.6,1.02627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122348",2019-09-23 23:07:00,-0.873992,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.5,1.06659,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122349",2019-09-23 23:08:00,-0.670659,0,2.467,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.5,2.01159,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122350",2019-09-23 23:09:00,-0.772645,0,2.21,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.5,3.12354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122351",2019-09-23 23:10:00,-0.646238,0,1.225,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.5,2.9421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122352",2019-09-23 23:11:00,-0.699894,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,25,12.4,0.69867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122353",2019-09-23 23:12:00,-0.830917,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,0.69489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122354",2019-09-23 23:13:00,-0.706941,0,2.471,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.5,3.27474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122355",2019-09-23 23:14:00,-0.507865,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.6,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122356",2019-09-23 23:15:00,-0.724628,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.4,2.31147,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122357",2019-09-23 23:16:00,-0.529892,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122358",2019-09-23 23:17:00,-0.794373,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.2,0.98721,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122359",2019-09-23 23:18:00,-0.724033,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.1,1.00674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122360",2019-09-23 23:19:00,-0.72851,0,2.502,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12,3.22434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122361",2019-09-23 23:20:00,-0.718594,0,2.24,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.1,2.99124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122362",2019-09-23 23:21:00,-0.420667,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.2,0.71127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122363",2019-09-23 23:22:00,-0.725313,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,0.68544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122364",2019-09-23 23:23:00,-0.713471,0,2.489,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,3.21867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122365",2019-09-23 23:24:00,-0.706066,0,2.491,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.4,3.2004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122366",2019-09-23 23:25:00,-0.689387,0,2.232,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.4,3.01644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122367",2019-09-23 23:26:00,-0.734995,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.4,0.85113,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122368",2019-09-23 23:27:00,-0.690941,0,0.253,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.2,0.8379,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122369",2019-09-23 23:28:00,-0.923835,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122370",2019-09-23 23:29:00,-0.704769,0,1.133,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,1.87866,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
