"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"122371",2019-09-23 23:30:00,-0.717124,0,2.304,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.3,5.1786,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122372",2019-09-23 23:31:00,-0.698472,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.5,3.08007,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122373",2019-09-23 23:32:00,-0.688383,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.4,0.8568,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122374",2019-09-23 23:33:00,-0.681177,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.6,0.7434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122375",2019-09-23 23:34:00,-0.522351,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.8,0.79317,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122376",2019-09-23 23:35:00,-0.715376,0,2.299,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.8,3.03471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122377",2019-09-23 23:36:00,-0.665007,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.8,0.69363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122378",2019-09-23 23:37:00,-0.696174,0,0.035,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.8,0.70308,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122379",2019-09-23 23:38:00,-0.687352,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.9,0.80451,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122380",2019-09-23 23:39:00,-0.691379,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13,0.9324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122381",2019-09-23 23:40:00,-0.668787,0,2.299,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.1,3.24954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122382",2019-09-23 23:41:00,-0.814572,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.2,1.01493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122383",2019-09-23 23:42:00,-0.690933,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.2,1.0143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122384",2019-09-23 23:43:00,-0.720262,0,0.106,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.2,0.92673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122385",2019-09-23 23:44:00,-0.76601,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.3,0.9324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122386",2019-09-23 23:45:00,-0.634478,0,2.304,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.1,3.43917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122387",2019-09-23 23:46:00,-0.653254,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.1,0.9954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122388",2019-09-23 23:47:00,-0.617472,0,0.021,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13.1,1.18503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122389",2019-09-23 23:48:00,-0.433739,0,0.11,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,13,1.2285,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122390",2019-09-23 23:49:00,-0.575108,0,0.136,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22.5,23,24,24,24.5,12.9,1.16676,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122391",2019-09-23 23:50:00,-0.518596,0,2.306,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.8,3.31884,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122392",2019-09-23 23:51:00,-0.434391,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.8,0.91413,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122393",2019-09-23 23:52:00,-0.578421,0,0.138,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.7,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122394",2019-09-23 23:53:00,-0.528183,0,0.023,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.7,0.8694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122395",2019-09-23 23:54:00,-0.522798,0,0.069,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.9,1.008,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122396",2019-09-23 23:55:00,0,0,2.355,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.8,3.27033,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122397",2019-09-23 23:56:00,-0.513626,0,2.166,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.8,3.12228,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122398",2019-09-23 23:57:00,-0.528556,0,2.165,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.8,3.02274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122399",2019-09-23 23:58:00,-0.51244,0,2.15,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.7,3.02904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122400",2019-09-23 23:59:00,-0.552942,0,2.097,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.7,2.97927,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122401",2019-09-24 00:00:00,-0.587941,0,2.102,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.6,2.97927,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122402",2019-09-24 00:01:00,-0.595709,0,4.337,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.7,5.2668,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122403",2019-09-24 00:02:00,-0.88073,0,2.081,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.6,2.95659,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122404",2019-09-24 00:03:00,-0.643467,0,2.098,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.6,2.96037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122405",2019-09-24 00:04:00,-0.625662,0,2.095,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.6,2.961,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122406",2019-09-24 00:05:00,-0.65955,0,2.495,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.7,3.37365,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122407",2019-09-24 00:06:00,-0.690421,0,4.338,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.5,5.25357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122408",2019-09-24 00:07:00,-0.672165,0,2.074,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.5,2.93706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122409",2019-09-24 00:08:00,-0.692632,0,2.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.6,2.961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122410",2019-09-24 00:09:00,-0.51375,0,2.093,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.6,2.97234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122411",2019-09-24 00:10:00,-0.699359,0,2.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.5,2.97801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122412",2019-09-24 00:11:00,-0.683805,0,4.31,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.5,5.23782,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122413",2019-09-24 00:12:00,-0.655767,0,2.063,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.4,4.37787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122414",2019-09-24 00:13:00,-0.639976,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.4,0.92547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122415",2019-09-24 00:14:00,-0.633367,0,2.356,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.4,3.21867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122416",2019-09-24 00:15:00,-0.714573,0,0.114,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.3,0.94122,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122417",2019-09-24 00:16:00,-0.620968,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.3,0.93807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122418",2019-09-24 00:17:00,-0.593399,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.3,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122419",2019-09-24 00:18:00,-0.582878,0,0.098,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.2,1.10817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122420",2019-09-24 00:19:00,-0.533816,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.2,0.93744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122421",2019-09-24 00:20:00,-0.521453,0,0.137,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12.2,0.9576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122422",2019-09-24 00:21:00,-0.562246,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,24,24.5,12,0.92799,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122423",2019-09-24 00:22:00,-0.481587,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12,0.90531,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122424",2019-09-24 00:23:00,-0.528702,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.9,0.90846,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122425",2019-09-24 00:24:00,-0.528144,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.9,0.92358,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122426",2019-09-24 00:25:00,-0.499641,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.9,0.8883,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122427",2019-09-24 00:26:00,-0.517541,0,0.119,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.9,0.75159,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122428",2019-09-24 00:27:00,-0.504824,0,0.073,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12,0.7308,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122429",2019-09-24 00:28:00,-0.38206,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12.1,1.01934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122430",2019-09-24 00:29:00,-0.615711,0,0.09,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12,1.01367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122431",2019-09-24 00:30:00,-0.56541,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12,1.03257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122432",2019-09-24 00:31:00,-0.532299,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.9,0.91602,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122433",2019-09-24 00:32:00,-0.589665,0,0.094,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.6,0.85554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122434",2019-09-24 00:33:00,-0.538805,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.5,0.72891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122435",2019-09-24 00:34:00,-0.609828,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.4,0.70182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122436",2019-09-24 00:35:00,-0.461766,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.5,0.7308,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122437",2019-09-24 00:36:00,-0.628838,0,0.117,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.4,0.73647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122438",2019-09-24 00:37:00,-0.612957,0,0.096,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.5,0.72828,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122439",2019-09-24 00:38:00,-0.591594,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.4,0.7182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122440",2019-09-24 00:39:00,-0.613466,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.4,0.73521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122441",2019-09-24 00:40:00,-0.598705,0,0.115,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.4,0.73017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122442",2019-09-24 00:41:00,-0.561206,0,0.08,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.6,0.6993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122443",2019-09-24 00:42:00,-0.42025,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.8,0.74088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122444",2019-09-24 00:43:00,-0.541347,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,11.9,0.6363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122445",2019-09-24 00:44:00,-0.510349,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122446",2019-09-24 00:45:00,-0.505909,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12,0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122447",2019-09-24 00:46:00,-0.462932,0,0.112,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12.1,0.72891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122448",2019-09-24 00:47:00,-0.464776,0,0.064,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12.2,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122449",2019-09-24 00:48:00,-0.568484,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12.2,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122450",2019-09-24 00:49:00,-0.564103,0,0.071,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24.5,12.2,0.58842,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122451",2019-09-24 00:50:00,-0.442532,0,0.099,25.5,22,22,16.5,24.5,28.5,29,0,5.91,25,22,22,23,24,23.5,24.5,12.2,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122452",2019-09-24 00:51:00,-0.444319,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.77894736842105,25,22,22,23,24,23.5,24.5,12.2,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122453",2019-09-24 00:52:00,-0.434429,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.88066666666667,25,22,22,23,24,23.5,24.5,12.1,0.70245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122454",2019-09-24 00:53:00,-0.446209,0,0,25.5,22,22,16.5,24.5,28.5,29,0,6.87716666666667,25,22,22,23,24,23.5,24.5,12.1,0.67725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122455",2019-09-24 00:54:00,-0.448873,0,0.113,25.5,22,22,16.5,24.5,28.5,29,0,2.55868852459016,25,22,22,23,24,23.5,24.5,12.1,0.6048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122456",2019-09-24 00:55:00,-0.469476,0,0.062,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,12,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122457",2019-09-24 00:56:00,-0.422727,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,12.1,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122458",2019-09-24 00:57:00,-0.452562,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.9,0.5607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122459",2019-09-24 00:58:00,-0.466903,0,0,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,12,0.63567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122460",2019-09-24 00:59:00,-0.433955,0,0.06,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.9,1.49436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122461",2019-09-24 01:00:00,-0.440337,0,2.086,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.9,2.6712,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122462",2019-09-24 01:01:00,-0.450566,0,2.091,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.9,2.64474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122463",2019-09-24 01:02:00,-0.398242,0,2.08,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.8,2.63781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122464",2019-09-24 01:03:00,-0.475941,0,2.081,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.8,2.64474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122465",2019-09-24 01:04:00,0,0,2.061,25.5,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.9,2.63781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122466",2019-09-24 01:05:00,-0.493228,0,0,22,22,22,16.5,24.5,28.5,29,0,0,25,22,22,23,24,23.5,24,11.8,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"122467",2019-09-24 01:06:00,0,0,2.063,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.7,2.59497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122468",2019-09-24 01:07:00,0,0,2.071,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,2.60127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122469",2019-09-24 01:08:00,0,0,2.068,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,2.59938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122470",2019-09-24 01:09:00,0,0,2.084,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,2.60757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122471",2019-09-24 01:10:00,0,0,2.08,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,2.89107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122472",2019-09-24 01:11:00,0,0,2.051,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,2.89107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122473",2019-09-24 01:12:00,0,0,2.07,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.5,2.86713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122474",2019-09-24 01:13:00,0,0,0.096,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,0.70371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122475",2019-09-24 01:14:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.6,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122476",2019-09-24 01:15:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.7,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122477",2019-09-24 01:16:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122478",2019-09-24 01:17:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122479",2019-09-24 01:18:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.8,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122480",2019-09-24 01:19:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122481",2019-09-24 01:20:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122482",2019-09-24 01:21:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122483",2019-09-24 01:22:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122484",2019-09-24 01:23:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122485",2019-09-24 01:24:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122486",2019-09-24 01:25:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122487",2019-09-24 01:26:00,0,0,0,22,22,22,22,30,27,27,0,0,25,22,22,23,24,23.5,24,11.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122488",2019-09-24 01:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122489",2019-09-24 01:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122490",2019-09-24 01:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122491",2019-09-24 01:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122492",2019-09-24 01:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122493",2019-09-24 01:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122494",2019-09-24 01:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.6,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122495",2019-09-24 01:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,22,22,23,24,23.5,24,11.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122496",2019-09-24 01:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122497",2019-09-24 01:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122498",2019-09-24 01:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122499",2019-09-24 01:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122500",2019-09-24 01:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122501",2019-09-24 01:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122502",2019-09-24 01:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122503",2019-09-24 01:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122504",2019-09-24 01:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122505",2019-09-24 01:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122506",2019-09-24 01:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122507",2019-09-24 01:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122508",2019-09-24 01:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,23,24,23.5,24,11.3,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122509",2019-09-24 01:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,23,24,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122510",2019-09-24 01:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,23,24,23.5,24,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122511",2019-09-24 01:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,23,24,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122512",2019-09-24 01:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122513",2019-09-24 01:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,23,24,23.5,24,11.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122514",2019-09-24 01:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,22.5,24,23.5,24,11.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122515",2019-09-24 01:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,22,22.5,24,23.5,24,11,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122516",2019-09-24 01:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122517",2019-09-24 01:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122518",2019-09-24 01:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122519",2019-09-24 01:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122520",2019-09-24 01:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.8,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122521",2019-09-24 02:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122522",2019-09-24 02:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122523",2019-09-24 02:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.8,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122524",2019-09-24 02:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.8,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122525",2019-09-24 02:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122526",2019-09-24 02:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122527",2019-09-24 02:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122528",2019-09-24 02:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122529",2019-09-24 02:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122530",2019-09-24 02:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122531",2019-09-24 02:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122532",2019-09-24 02:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122533",2019-09-24 02:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122534",2019-09-24 02:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,10.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122535",2019-09-24 02:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122536",2019-09-24 02:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.1,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122537",2019-09-24 02:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.1,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122538",2019-09-24 02:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122539",2019-09-24 02:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122540",2019-09-24 02:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.1,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122541",2019-09-24 02:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122542",2019-09-24 02:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122543",2019-09-24 02:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122544",2019-09-24 02:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122545",2019-09-24 02:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122546",2019-09-24 02:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122547",2019-09-24 02:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.1,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122548",2019-09-24 02:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.1,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122549",2019-09-24 02:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.1,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122550",2019-09-24 02:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122551",2019-09-24 02:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122552",2019-09-24 02:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122553",2019-09-24 02:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122554",2019-09-24 02:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122555",2019-09-24 02:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122556",2019-09-24 02:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122557",2019-09-24 02:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122558",2019-09-24 02:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122559",2019-09-24 02:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122560",2019-09-24 02:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,24,23.5,24,11.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122561",2019-09-24 02:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.3,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122562",2019-09-24 02:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122563",2019-09-24 02:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122564",2019-09-24 02:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122565",2019-09-24 02:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122566",2019-09-24 02:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122567",2019-09-24 02:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122568",2019-09-24 02:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122569",2019-09-24 02:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122570",2019-09-24 02:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122571",2019-09-24 02:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122572",2019-09-24 02:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122573",2019-09-24 02:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122574",2019-09-24 02:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122575",2019-09-24 02:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,24,11.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122576",2019-09-24 02:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122577",2019-09-24 02:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122578",2019-09-24 02:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122579",2019-09-24 02:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122580",2019-09-24 02:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122581",2019-09-24 03:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122582",2019-09-24 03:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122583",2019-09-24 03:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122584",2019-09-24 03:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122585",2019-09-24 03:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122586",2019-09-24 03:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122587",2019-09-24 03:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.9,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122588",2019-09-24 03:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122589",2019-09-24 03:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122590",2019-09-24 03:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122591",2019-09-24 03:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122592",2019-09-24 03:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122593",2019-09-24 03:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122594",2019-09-24 03:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122595",2019-09-24 03:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122596",2019-09-24 03:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122597",2019-09-24 03:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122598",2019-09-24 03:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122599",2019-09-24 03:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122600",2019-09-24 03:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122601",2019-09-24 03:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122602",2019-09-24 03:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122603",2019-09-24 03:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,11,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122604",2019-09-24 03:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.9,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122605",2019-09-24 03:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.9,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122606",2019-09-24 03:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.8,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122607",2019-09-24 03:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122608",2019-09-24 03:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.6,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122609",2019-09-24 03:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122610",2019-09-24 03:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23.5,23.5,10.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122611",2019-09-24 03:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122612",2019-09-24 03:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122613",2019-09-24 03:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122614",2019-09-24 03:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122615",2019-09-24 03:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122616",2019-09-24 03:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122617",2019-09-24 03:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122618",2019-09-24 03:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122619",2019-09-24 03:38:00,0.618147,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122620",2019-09-24 03:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122621",2019-09-24 03:40:00,2.37413,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122622",2019-09-24 03:41:00,4.72007,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122623",2019-09-24 03:42:00,6.97418,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122624",2019-09-24 03:43:00,4.87514,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.92169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122625",2019-09-24 03:44:00,1.7989,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122626",2019-09-24 03:45:00,1.36923,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122627",2019-09-24 03:46:00,1.01151,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.9,0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122628",2019-09-24 03:47:00,0.734641,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.9,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122629",2019-09-24 03:48:00,0.726194,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.9,0.92862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122630",2019-09-24 03:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122631",2019-09-24 03:50:00,0.693759,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122632",2019-09-24 03:51:00,1.01754,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122633",2019-09-24 03:52:00,1.73168,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.5,0.92862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122634",2019-09-24 03:53:00,2.40261,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.4,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122635",2019-09-24 03:54:00,3.08159,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122636",2019-09-24 03:55:00,3.11148,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122637",2019-09-24 03:56:00,2.99022,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.95445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122638",2019-09-24 03:57:00,2.70567,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.5,0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122639",2019-09-24 03:58:00,2.31415,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122640",2019-09-24 03:59:00,2.01446,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122641",2019-09-24 04:00:00,1.78248,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122642",2019-09-24 04:01:00,1.53425,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122643",2019-09-24 04:02:00,1.56386,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122644",2019-09-24 04:03:00,1.63645,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122645",2019-09-24 04:04:00,1.71316,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122646",2019-09-24 04:05:00,1.80904,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122647",2019-09-24 04:06:00,1.99255,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122648",2019-09-24 04:07:00,2.18168,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122649",2019-09-24 04:08:00,2.26888,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122650",2019-09-24 04:09:00,2.34465,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122651",2019-09-24 04:10:00,2.26186,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122652",2019-09-24 04:11:00,1.57627,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122653",2019-09-24 04:12:00,2.07402,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122654",2019-09-24 04:13:00,2.07045,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.8,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122655",2019-09-24 04:14:00,1.70893,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122656",2019-09-24 04:15:00,1.67533,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122657",2019-09-24 04:16:00,1.73483,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122658",2019-09-24 04:17:00,1.79924,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122659",2019-09-24 04:18:00,1.84212,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.7,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122660",2019-09-24 04:19:00,2.24673,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122661",2019-09-24 04:20:00,2.40276,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122662",2019-09-24 04:21:00,1.9251,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122663",2019-09-24 04:22:00,1.93101,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.6,0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122664",2019-09-24 04:23:00,1.44533,0,0,22,22,22,22,30,27,27,0,0,24.5,21.5,21.5,22.5,23.5,23,23.5,10.5,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122665",2019-09-24 04:24:00,0.641364,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.5,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122666",2019-09-24 04:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122667",2019-09-24 04:26:00,0.0173872,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122668",2019-09-24 04:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122669",2019-09-24 04:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122670",2019-09-24 04:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122671",2019-09-24 04:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122672",2019-09-24 04:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122673",2019-09-24 04:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122674",2019-09-24 04:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122675",2019-09-24 04:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122676",2019-09-24 04:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122677",2019-09-24 04:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122678",2019-09-24 04:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122679",2019-09-24 04:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122680",2019-09-24 04:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122681",2019-09-24 04:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122682",2019-09-24 04:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122683",2019-09-24 04:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122684",2019-09-24 04:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122685",2019-09-24 04:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122686",2019-09-24 04:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.3,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
