"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"122687",2019-09-24 04:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122688",2019-09-24 04:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122689",2019-09-24 04:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122690",2019-09-24 04:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122691",2019-09-24 04:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122692",2019-09-24 04:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122693",2019-09-24 04:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122694",2019-09-24 04:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122695",2019-09-24 04:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.6,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122696",2019-09-24 04:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122697",2019-09-24 04:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122698",2019-09-24 04:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122699",2019-09-24 04:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122700",2019-09-24 04:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.8,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122701",2019-09-24 05:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122702",2019-09-24 05:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122703",2019-09-24 05:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.5,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122704",2019-09-24 05:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.6,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122705",2019-09-24 05:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122706",2019-09-24 05:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122707",2019-09-24 05:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122708",2019-09-24 05:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122709",2019-09-24 05:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122710",2019-09-24 05:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.7,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122711",2019-09-24 05:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.8,0.54495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122712",2019-09-24 05:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,9.9,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122713",2019-09-24 05:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122714",2019-09-24 05:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23.5,10.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122715",2019-09-24 05:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122716",2019-09-24 05:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122717",2019-09-24 05:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122718",2019-09-24 05:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122719",2019-09-24 05:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122720",2019-09-24 05:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122721",2019-09-24 05:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122722",2019-09-24 05:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122723",2019-09-24 05:22:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.2,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122724",2019-09-24 05:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122725",2019-09-24 05:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122726",2019-09-24 05:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.2,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122727",2019-09-24 05:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122728",2019-09-24 05:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122729",2019-09-24 05:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122730",2019-09-24 05:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,10.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122731",2019-09-24 05:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122732",2019-09-24 05:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122733",2019-09-24 05:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122734",2019-09-24 05:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122735",2019-09-24 05:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122736",2019-09-24 05:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122737",2019-09-24 05:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122738",2019-09-24 05:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122739",2019-09-24 05:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122740",2019-09-24 05:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122741",2019-09-24 05:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122742",2019-09-24 05:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122743",2019-09-24 05:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.3,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122744",2019-09-24 05:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122745",2019-09-24 05:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.4,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122746",2019-09-24 05:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122747",2019-09-24 05:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122748",2019-09-24 05:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122749",2019-09-24 05:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122750",2019-09-24 05:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122751",2019-09-24 05:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.2,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122752",2019-09-24 05:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.1,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122753",2019-09-24 05:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122754",2019-09-24 05:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122755",2019-09-24 05:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122756",2019-09-24 05:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122757",2019-09-24 05:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122758",2019-09-24 05:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122759",2019-09-24 05:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122760",2019-09-24 05:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122761",2019-09-24 06:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122762",2019-09-24 06:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122763",2019-09-24 06:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122764",2019-09-24 06:03:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122765",2019-09-24 06:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122766",2019-09-24 06:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122767",2019-09-24 06:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122768",2019-09-24 06:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122769",2019-09-24 06:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122770",2019-09-24 06:09:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122771",2019-09-24 06:10:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122772",2019-09-24 06:11:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122773",2019-09-24 06:12:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122774",2019-09-24 06:13:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122775",2019-09-24 06:14:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.4,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122776",2019-09-24 06:15:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,23,23,9.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122777",2019-09-24 06:16:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122778",2019-09-24 06:17:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122779",2019-09-24 06:18:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122780",2019-09-24 06:19:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122781",2019-09-24 06:20:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.2,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122782",2019-09-24 06:21:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122783",2019-09-24 06:22:00,0.0154119,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122784",2019-09-24 06:23:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122785",2019-09-24 06:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122786",2019-09-24 06:25:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122787",2019-09-24 06:26:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122788",2019-09-24 06:27:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122789",2019-09-24 06:28:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122790",2019-09-24 06:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122791",2019-09-24 06:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122792",2019-09-24 06:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122793",2019-09-24 06:32:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122794",2019-09-24 06:33:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122795",2019-09-24 06:34:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122796",2019-09-24 06:35:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122797",2019-09-24 06:36:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122798",2019-09-24 06:37:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122799",2019-09-24 06:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122800",2019-09-24 06:39:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122801",2019-09-24 06:40:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122802",2019-09-24 06:41:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122803",2019-09-24 06:42:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122804",2019-09-24 06:43:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122805",2019-09-24 06:44:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122806",2019-09-24 06:45:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122807",2019-09-24 06:46:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122808",2019-09-24 06:47:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122809",2019-09-24 06:48:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122810",2019-09-24 06:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122811",2019-09-24 06:50:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.4,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122812",2019-09-24 06:51:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122813",2019-09-24 06:52:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.5,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122814",2019-09-24 06:53:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122815",2019-09-24 06:54:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23.5,22.5,23,9.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122816",2019-09-24 06:55:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122817",2019-09-24 06:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.5,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122818",2019-09-24 06:57:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.6,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122819",2019-09-24 06:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122820",2019-09-24 06:59:00,0,9,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122821",2019-09-24 07:00:00,0,8,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122822",2019-09-24 07:01:00,0,7,0,22,22,22,22,30,27,27,0,0,24,21.5,21.5,22.5,23,22.5,23,9.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122823",2019-09-24 07:02:00,0,8,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122824",2019-09-24 07:03:00,0,9,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122825",2019-09-24 07:04:00,0,9,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.2,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122826",2019-09-24 07:05:00,0,10,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122827",2019-09-24 07:06:00,0,10,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122828",2019-09-24 07:07:00,0,11,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122829",2019-09-24 07:08:00,0,12,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122830",2019-09-24 07:09:00,0,12,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.7,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122831",2019-09-24 07:10:00,0,13,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.7,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122832",2019-09-24 07:11:00,0,13,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.7,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122833",2019-09-24 07:12:00,0,13,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122834",2019-09-24 07:13:00,0,14,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.7,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122835",2019-09-24 07:14:00,0,14,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122836",2019-09-24 07:15:00,0,15,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122837",2019-09-24 07:16:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122838",2019-09-24 07:17:00,0,15,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122839",2019-09-24 07:18:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122840",2019-09-24 07:19:00,0,16,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122841",2019-09-24 07:20:00,0,18,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122842",2019-09-24 07:21:00,0,17,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122843",2019-09-24 07:22:00,0,19,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122844",2019-09-24 07:23:00,0,20,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122845",2019-09-24 07:24:00,0,21,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122846",2019-09-24 07:25:00,0,21,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122847",2019-09-24 07:26:00,0,22,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122848",2019-09-24 07:27:00,0,24,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122849",2019-09-24 07:28:00,0,26,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122850",2019-09-24 07:29:00,0,26,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.8,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122851",2019-09-24 07:30:00,0,28,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.8,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122852",2019-09-24 07:31:00,0,28,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122853",2019-09-24 07:32:00,0,31,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122854",2019-09-24 07:33:00,0,35,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,1.76715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122855",2019-09-24 07:34:00,0,38,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,9.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122856",2019-09-24 07:35:00,0,36,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122857",2019-09-24 07:36:00,0,33,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122858",2019-09-24 07:37:00,0,41,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122859",2019-09-24 07:38:00,0,44,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122860",2019-09-24 07:39:00,0,47,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122861",2019-09-24 07:40:00,0,41,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122862",2019-09-24 07:41:00,0,40,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,10.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122863",2019-09-24 07:42:00,0,41,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122864",2019-09-24 07:43:00,0,50,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.3,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122865",2019-09-24 07:44:00,0,56,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122866",2019-09-24 07:45:00,0,58,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.4,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122867",2019-09-24 07:46:00,0,61,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.4,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122868",2019-09-24 07:47:00,0,64,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.4,0.17262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122869",2019-09-24 07:48:00,0,66,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.4,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122870",2019-09-24 07:49:00,0,71,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.5,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122871",2019-09-24 07:50:00,0,77,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.5,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122872",2019-09-24 07:51:00,0,86,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.5,0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122873",2019-09-24 07:52:00,0,96,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.5,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122874",2019-09-24 07:53:00,0,100,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122875",2019-09-24 07:54:00,0,96,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122876",2019-09-24 07:55:00,0,96,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122877",2019-09-24 07:56:00,0,97,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122878",2019-09-24 07:57:00,0,95,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122879",2019-09-24 07:58:00,0,92,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122880",2019-09-24 07:59:00,0,90,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.7,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122881",2019-09-24 08:00:00,0,93,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.8,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122882",2019-09-24 08:01:00,0,100,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.8,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122883",2019-09-24 08:02:00,0,104,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.8,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122884",2019-09-24 08:03:00,0,109,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.8,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122885",2019-09-24 08:04:00,0,113,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.7,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122886",2019-09-24 08:05:00,0,115,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.7,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"122887",2019-09-24 08:06:00,0,116,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.6,-0.07623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"122888",2019-09-24 08:07:00,0,117,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.5,-0.10269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122889",2019-09-24 08:08:00,0,128,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.4,-0.14679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122890",2019-09-24 08:09:00,0,135,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.3,-0.14175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122891",2019-09-24 08:10:00,0,135,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.2,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122892",2019-09-24 08:11:00,0,149,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,22.5,10.2,-0.21798,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122893",2019-09-24 08:12:00,0.15582,160,0,22,22,22,16.5,30,27,27,0,0,21,21,21,21,21,21,21,10.1,-0.13923,1,0,0,0,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,1,1
"122894",2019-09-24 08:13:00,1.1015,168,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,21,21,22.5,10.1,-0.14679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122895",2019-09-24 08:14:00,0.36053,174,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,21,21,22.5,10.1,-0.09009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122896",2019-09-24 08:15:00,0.376515,176,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,21,22.5,10.1,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122897",2019-09-24 08:16:00,1.92837,180,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,21,22.5,10.1,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122898",2019-09-24 08:17:00,3.41768,196,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,22.5,22.5,10.1,0.0189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122899",2019-09-24 08:18:00,3.70023,225,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,22.5,22.5,10.1,-0.14301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122900",2019-09-24 08:19:00,5.65652,305,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,22.5,22.5,10.2,-0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122901",2019-09-24 08:20:00,6.43833,321,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,22.5,22.5,10.3,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122902",2019-09-24 08:21:00,5.87128,313,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22,23,22.5,22.5,10.4,-0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122903",2019-09-24 08:22:00,5.2718,272,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.5,-0.36036,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"122904",2019-09-24 08:23:00,5.05643,264,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.6,-0.3213,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122905",2019-09-24 08:24:00,4.77923,234,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.6,-0.17829,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122906",2019-09-24 08:25:00,4.69349,212,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,-0.12726,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122907",2019-09-24 08:26:00,4.11348,207,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,-0.02583,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122908",2019-09-24 08:27:00,3.5443,183,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,-0.07686,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122909",2019-09-24 08:28:00,3.2467,140,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,0.10584,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122910",2019-09-24 08:29:00,2.94623,119,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,0.02394,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122911",2019-09-24 08:30:00,2.56648,118,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,0.03024,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122912",2019-09-24 08:31:00,2.43452,117,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,0.02394,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122913",2019-09-24 08:32:00,2.0011,122,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,-0.03906,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122914",2019-09-24 08:33:00,2.21349,122,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,-0.03339,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122915",2019-09-24 08:34:00,2.57538,122,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,-0.02016,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122916",2019-09-24 08:35:00,2.08816,125,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.8,-0.03843,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122917",2019-09-24 08:36:00,2.02576,130,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,0.05544,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122918",2019-09-24 08:37:00,2.22852,137,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,-0.06993,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122919",2019-09-24 08:38:00,2.06292,139,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,-0.08883,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122920",2019-09-24 08:39:00,2.28772,141,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,0.19152,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122921",2019-09-24 08:40:00,2.02637,146,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,0.16947,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122922",2019-09-24 08:41:00,1.79725,149,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.6,0.14427,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122923",2019-09-24 08:42:00,1.93175,141,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.6,0.07497,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122924",2019-09-24 08:43:00,1.80605,146,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.5,0.00567,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122925",2019-09-24 08:44:00,1.8486,143,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.6,-0.10206,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122926",2019-09-24 08:45:00,1.89679,139,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.7,-0.13356,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122927",2019-09-24 08:46:00,2.35119,136,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,10.9,-0.126,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122928",2019-09-24 08:47:00,2.10165,137,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,11,-0.14553,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122929",2019-09-24 08:48:00,2.17376,143,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,11.2,-0.15876,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122930",2019-09-24 08:49:00,2.01541,148,0,22,22,22,22,30,27,27,0,0,23.5,21,21,22.5,23,22.5,22.5,11.3,-0.18396,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122931",2019-09-24 08:50:00,1.96948,151,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.4,-0.20916,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122932",2019-09-24 08:51:00,1.81865,206,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.5,-0.35343,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122933",2019-09-24 08:52:00,1.73342,219,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.5,-0.46053,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122934",2019-09-24 08:53:00,1.75865,245,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.7,-0.2331,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122935",2019-09-24 08:54:00,1.77676,269,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.8,-0.6678,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122936",2019-09-24 08:55:00,1.76579,334,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.8,-0.71883,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122937",2019-09-24 08:56:00,1.75942,224,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.8,-0.44793,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122938",2019-09-24 08:57:00,1.73305,337,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.8,-0.68985,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122939",2019-09-24 08:58:00,1.67814,326,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.9,-0.6993,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122940",2019-09-24 08:59:00,1.67177,353,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.9,-0.90216,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122941",2019-09-24 09:00:00,1.67032,434,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.9,-1.12833,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122942",2019-09-24 09:01:00,1.67441,462,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,11.9,-1.29402,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122943",2019-09-24 09:02:00,1.67038,481,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12,-1.37466,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122944",2019-09-24 09:03:00,1.66728,502,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12,-1.43388,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122945",2019-09-24 09:04:00,1.60612,493,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.1,-1.34253,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122946",2019-09-24 09:05:00,1.64712,470,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.3,-1.28583,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122947",2019-09-24 09:06:00,1.80813,491,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.4,-1.31607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122948",2019-09-24 09:07:00,1.66909,510,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.5,-1.30599,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122949",2019-09-24 09:08:00,1.84006,513,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.5,-1.31733,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122950",2019-09-24 09:09:00,1.76268,510,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.6,-1.34883,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122951",2019-09-24 09:10:00,1.7559,464,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,22.5,12.8,-0.97965,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122952",2019-09-24 09:11:00,1.72235,294,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,23,13.3,-0.81207,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122953",2019-09-24 09:12:00,1.73632,368,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,23,13.7,-1.05336,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122954",2019-09-24 09:13:00,1.59166,347,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,23,13.9,-0.96138,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122955",2019-09-24 09:14:00,1.72079,312,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21,22.5,23,22.5,23,14,-0.81333,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122956",2019-09-24 09:15:00,1.71804,254,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,14.2,-0.3843,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122957",2019-09-24 09:16:00,1.74046,223,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.8,-0.40446,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122958",2019-09-24 09:17:00,1.74246,214,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.6,-0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122959",2019-09-24 09:18:00,1.72588,222,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.2,-0.52479,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122960",2019-09-24 09:19:00,1.76341,227,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.2,-0.57393,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122961",2019-09-24 09:20:00,1.6713,231,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.1,-0.59346,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122962",2019-09-24 09:21:00,1.60332,232,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.3,-0.30303,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122963",2019-09-24 09:22:00,1.60374,228,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.9,-0.27846,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122964",2019-09-24 09:23:00,1.55285,228,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.7,-0.28413,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122965",2019-09-24 09:24:00,1.51672,232,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.8,-0.3906,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122966",2019-09-24 09:25:00,1.50294,237,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.1,-0.62181,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122967",2019-09-24 09:26:00,1.47947,241,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.4,-0.63945,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122968",2019-09-24 09:27:00,1.75761,245,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.4,-0.69174,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122969",2019-09-24 09:28:00,1.52667,260,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.6,-0.69993,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122970",2019-09-24 09:29:00,1.4534,257,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.1,0.8505,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122971",2019-09-24 09:30:00,1.42771,289,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.1,-0.78246,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122972",2019-09-24 09:31:00,1.28104,267,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.3,-0.73962,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122973",2019-09-24 09:32:00,1.35693,294,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.4,-0.90846,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122974",2019-09-24 09:33:00,1.63894,313,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.6,0.63252,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122975",2019-09-24 09:34:00,1.62992,277,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13,-0.6804,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122976",2019-09-24 09:35:00,1.64687,274,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.2,-0.78498,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122977",2019-09-24 09:36:00,1.63211,281,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.8,-0.8316,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122978",2019-09-24 09:37:00,1.6884,304,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.9,-0.90909,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122979",2019-09-24 09:38:00,1.5682,299,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.5,-0.7497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122980",2019-09-24 09:39:00,1.7446,285,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12,-0.77049,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122981",2019-09-24 09:40:00,1.75128,279,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12,-0.75663,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"122982",2019-09-24 09:41:00,1.58352,277,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,11.9,-0.80073,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122983",2019-09-24 09:42:00,1.54099,286,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.4,-0.87633,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122984",2019-09-24 09:43:00,1.29084,309,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.6,-0.97209,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122985",2019-09-24 09:44:00,1.39274,300,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.6,-0.88893,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122986",2019-09-24 09:45:00,1.58914,299,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.9,-0.91539,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122987",2019-09-24 09:46:00,1.44799,313,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.7,-1.00359,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122988",2019-09-24 09:47:00,1.38383,303,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13,-0.88515,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122989",2019-09-24 09:48:00,1.34701,287,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13,-0.82656,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122990",2019-09-24 09:49:00,1.4238,292,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.9,-0.84609,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122991",2019-09-24 09:50:00,1.49326,294,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.1,-0.90846,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"122992",2019-09-24 09:51:00,1.4746,288,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.4,-0.83223,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122993",2019-09-24 09:52:00,1.54647,288,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.7,-0.86562,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122994",2019-09-24 09:53:00,1.70273,288,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.6,-0.8316,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122995",2019-09-24 09:54:00,1.46632,289,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.9,-0.83916,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122996",2019-09-24 09:55:00,1.52872,273,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.4,-0.76671,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122997",2019-09-24 09:56:00,1.581,272,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.4,-0.76797,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122998",2019-09-24 09:57:00,1.5658,273,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.4,-0.43596,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"122999",2019-09-24 09:58:00,1.45203,272,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.5,-0.40257,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123000",2019-09-24 09:59:00,1.53085,272,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12,-0.33516,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123001",2019-09-24 10:00:00,1.54873,270,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.4,-0.27783,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123002",2019-09-24 10:01:00,1.43382,270,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,12.6,-0.24003,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123003",2019-09-24 10:02:00,1.35054,268,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.1,-0.18333,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123004",2019-09-24 10:03:00,1.32599,271,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.2,-0.33453,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123005",2019-09-24 10:04:00,1.28187,278,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.4,-0.56889,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123006",2019-09-24 10:05:00,1.26347,291,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.6,-0.59976,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123007",2019-09-24 10:06:00,1.28482,300,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,13.9,-0.65646,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
