"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"123008",2019-09-24 10:07:00,1.07858,321,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,22.5,23,14.2,-0.79254,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123009",2019-09-24 10:08:00,1.29991,347,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,23,23,14.2,-0.90027,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123010",2019-09-24 10:09:00,1.26931,349,0,22,22,22,22,30,27,27,0,0,23.5,21.5,21.5,22.5,23,23,23,14.3,-0.8946,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123011",2019-09-24 10:10:00,1.28886,338,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23,23,23,14.4,-0.78939,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123012",2019-09-24 10:11:00,1.26953,330,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23,23,23,14.2,-0.78876,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123013",2019-09-24 10:12:00,1.26472,326,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23,23,23,13.8,-0.77616,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123014",2019-09-24 10:13:00,1.29803,326,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.8,-0.75222,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123015",2019-09-24 10:14:00,1.25911,318,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.6,-0.56259,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123016",2019-09-24 10:15:00,1.52992,315,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.75978,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123017",2019-09-24 10:16:00,1.38479,344,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.84924,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123018",2019-09-24 10:17:00,1.19886,341,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.8,-0.85491,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123019",2019-09-24 10:18:00,1.2361,338,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.8,-0.84861,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123020",2019-09-24 10:19:00,1.31465,341,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.9,-0.8694,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123021",2019-09-24 10:20:00,1.42987,335,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.7,-0.80766,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123022",2019-09-24 10:21:00,1.29777,325,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.76293,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123023",2019-09-24 10:22:00,1.36718,315,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.4,-0.71316,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123024",2019-09-24 10:23:00,1.44712,289,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.8,-0.59913,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123025",2019-09-24 10:24:00,1.58368,276,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.22806,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123026",2019-09-24 10:25:00,1.94808,264,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.15057,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123027",2019-09-24 10:26:00,1.64046,264,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.15939,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123028",2019-09-24 10:27:00,1.14151,258,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.23436,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123029",2019-09-24 10:28:00,1.19231,258,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.1,-0.39879,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123030",2019-09-24 10:29:00,1.15471,256,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13,-0.40446,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123031",2019-09-24 10:30:00,0.826563,249,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.4,-0.36099,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123032",2019-09-24 10:31:00,0.901137,245,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.5,-0.35406,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123033",2019-09-24 10:32:00,0.910248,241,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.6,-0.31122,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123034",2019-09-24 10:33:00,0.88982,236,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.8,-0.31563,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123035",2019-09-24 10:34:00,0.716752,234,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.4,-0.36603,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123036",2019-09-24 10:35:00,0.958847,232,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.2,-0.37296,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123037",2019-09-24 10:36:00,0.887783,233,0,22,22,22,22,30,27,27,0,0,23.5,22,21.5,23,23,23,23,13.4,-0.37863,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123038",2019-09-24 10:37:00,0.894932,237,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,12.9,-0.40446,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123039",2019-09-24 10:38:00,0.925775,243,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,12.6,-0.4095,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123040",2019-09-24 10:39:00,1.05246,253,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,12.7,-0.49203,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"123041",2019-09-24 10:40:00,1.17018,265,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,12.8,-0.52416,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123042",2019-09-24 10:41:00,1.35289,279,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13,-0.60543,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123043",2019-09-24 10:42:00,1.28696,286,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.1,-0.64386,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123044",2019-09-24 10:43:00,1.29629,289,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.4,-0.66402,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123045",2019-09-24 10:44:00,1.30456,295,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13,-0.6993,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123046",2019-09-24 10:45:00,1.56162,299,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,12.9,-0.71316,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123047",2019-09-24 10:46:00,1.41654,301,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.1,-0.73143,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123048",2019-09-24 10:47:00,1.08432,305,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.2,-0.4536,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123049",2019-09-24 10:48:00,1.54432,310,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.1,-0.56133,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123050",2019-09-24 10:49:00,1.57482,315,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.1,-0.73899,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123051",2019-09-24 10:50:00,1.59472,319,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.2,-0.75159,0,0,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"123052",2019-09-24 10:51:00,1.45778,324,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.3,-0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123053",2019-09-24 10:52:00,1.1241,326,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,13.3,-0.78183,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123054",2019-09-24 10:53:00,1.38787,330,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23,23,12.6,-0.78246,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123055",2019-09-24 10:54:00,1.24443,332,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23,12.6,-0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123056",2019-09-24 10:55:00,1.13408,335,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23,12.7,-0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123057",2019-09-24 10:56:00,1.03302,337,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23,13.4,-0.81522,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123058",2019-09-24 10:57:00,0.921428,340,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23,13.7,-0.53802,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123059",2019-09-24 10:58:00,0.890381,343,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23,13.7,-0.51786,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123060",2019-09-24 10:59:00,0.85743,344,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.5,-0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123061",2019-09-24 11:00:00,0.796623,342,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.5,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123062",2019-09-24 11:01:00,0.773428,337,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.7,-0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123063",2019-09-24 11:02:00,0.735049,324,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.9,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123064",2019-09-24 11:03:00,0.739556,310,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.4,-0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"123065",2019-09-24 11:04:00,0.737447,304,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.7,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123066",2019-09-24 11:05:00,0.739715,296,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.3,-0.56448,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123067",2019-09-24 11:06:00,0.69248,292,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.4,-0.55188,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123068",2019-09-24 11:07:00,0.640707,291,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.3,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123069",2019-09-24 11:08:00,0.927499,299,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.3,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123070",2019-09-24 11:09:00,0.687593,305,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123071",2019-09-24 11:10:00,0.748689,314,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.3,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123072",2019-09-24 11:11:00,0.683023,326,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.4,-0.72639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123073",2019-09-24 11:12:00,0.646415,336,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.6,-0.76986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123074",2019-09-24 11:13:00,0.646073,339,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.4,-0.78813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123075",2019-09-24 11:14:00,0.370517,338,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,12.9,-0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123076",2019-09-24 11:15:00,0.572017,336,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.4,-0.76293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123077",2019-09-24 11:16:00,0.602186,332,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.9,-0.82656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123078",2019-09-24 11:17:00,0.617989,330,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.9,-0.80766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123079",2019-09-24 11:18:00,0.626843,326,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.3,-0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123080",2019-09-24 11:19:00,0.638701,319,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.6,-0.71946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123081",2019-09-24 11:20:00,0.656291,307,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.4,-0.69363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123082",2019-09-24 11:21:00,0.704768,293,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14,-0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123083",2019-09-24 11:22:00,0.646953,277,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.8,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123084",2019-09-24 11:23:00,0.722566,257,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.2,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123085",2019-09-24 11:24:00,0.666311,238,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.3,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123086",2019-09-24 11:25:00,0.729101,223,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.8,-0.3024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123087",2019-09-24 11:26:00,0.734125,216,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.8,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123088",2019-09-24 11:27:00,0.729994,207,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.3,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123089",2019-09-24 11:28:00,0.75447,200,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.7,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123090",2019-09-24 11:29:00,0.697966,195,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.1,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123091",2019-09-24 11:30:00,0.697037,192,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.6,-0.12663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123092",2019-09-24 11:31:00,0.677036,192,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,12.9,-0.16695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123093",2019-09-24 11:32:00,0.688267,192,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.1,-0.17829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123094",2019-09-24 11:33:00,0.637014,194,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.5,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123095",2019-09-24 11:34:00,0.83285,197,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.9,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123096",2019-09-24 11:35:00,0.626343,203,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,14.1,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123097",2019-09-24 11:36:00,0.632062,211,0,22,22,22,22,30,27,27,0,0,23.5,22,22,23,23,23.5,23.5,13.9,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123098",2019-09-24 11:37:00,0.629709,220,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.2,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123099",2019-09-24 11:38:00,0.635054,224,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.8,-0.32949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123100",2019-09-24 11:39:00,0.648362,226,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.7,-0.3528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123101",2019-09-24 11:40:00,0.645422,228,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.9,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123102",2019-09-24 11:41:00,0.916125,229,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.1,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123103",2019-09-24 11:42:00,0.694757,227,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.2,-0.34839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123104",2019-09-24 11:43:00,0.624552,226,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.2,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123105",2019-09-24 11:44:00,0.63426,224,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.8,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123106",2019-09-24 11:45:00,0.59084,222,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.5,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123107",2019-09-24 11:46:00,0.600112,221,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,12.9,-0.30366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123108",2019-09-24 11:47:00,0.588557,222,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.2,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123109",2019-09-24 11:48:00,0.4778,222,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.6,-0.35091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123110",2019-09-24 11:49:00,0.584847,221,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.6,-0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123111",2019-09-24 11:50:00,0.600801,221,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.8,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123112",2019-09-24 11:51:00,0.599986,223,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.9,-0.34272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123113",2019-09-24 11:52:00,0.576902,227,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.9,-0.33768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123114",2019-09-24 11:53:00,0.587118,233,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123115",2019-09-24 11:54:00,0.598358,240,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.1,-0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123116",2019-09-24 11:55:00,0.684396,246,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.9,-0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123117",2019-09-24 11:56:00,0.603916,252,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.4,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123118",2019-09-24 11:57:00,0.599579,257,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.3,-0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123119",2019-09-24 11:58:00,0.594134,255,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.3,-0.48132,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123120",2019-09-24 11:59:00,0.588627,252,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.2,-0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123121",2019-09-24 12:00:00,0.579943,247,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123122",2019-09-24 12:01:00,0.5958,242,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.5,-0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123123",2019-09-24 12:02:00,0.627927,238,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.1,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123124",2019-09-24 12:03:00,0.591017,232,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.2,-0.14805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123125",2019-09-24 12:04:00,0.612504,225,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.3,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123126",2019-09-24 12:05:00,0.63626,221,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.8,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123127",2019-09-24 12:06:00,0.607378,215,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123128",2019-09-24 12:07:00,0.612989,208,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14.2,-0.36036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123129",2019-09-24 12:08:00,0.500918,205,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.9,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123130",2019-09-24 12:09:00,0.789171,205,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,13.5,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123131",2019-09-24 12:10:00,0.625404,205,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23,23.5,23.5,14,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123132",2019-09-24 12:11:00,0.69417,208,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.3,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123133",2019-09-24 12:12:00,0.647121,213,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.3,-0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123134",2019-09-24 12:13:00,0.86122,220,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.1,-0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123135",2019-09-24 12:14:00,0.651654,227,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.1,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123136",2019-09-24 12:15:00,0.386215,238,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.1,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123137",2019-09-24 12:16:00,0.616616,244,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.2,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123138",2019-09-24 12:17:00,0.640043,256,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.1,-0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123139",2019-09-24 12:18:00,0.590009,264,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.4,-0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123140",2019-09-24 12:19:00,0.61735,270,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.5,-0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123141",2019-09-24 12:20:00,0.620775,274,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.3,-0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123142",2019-09-24 12:21:00,0.60181,277,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.2,-0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123143",2019-09-24 12:22:00,0.590247,274,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.2,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123144",2019-09-24 12:23:00,0.612408,272,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.4,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123145",2019-09-24 12:24:00,0.603166,268,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.6,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123146",2019-09-24 12:25:00,0.599583,265,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.7,-0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123147",2019-09-24 12:26:00,0.585193,261,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.5,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123148",2019-09-24 12:27:00,0.581913,259,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123149",2019-09-24 12:28:00,0.840601,259,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.3,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123150",2019-09-24 12:29:00,0.668495,260,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.4,-0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123151",2019-09-24 12:30:00,0.57787,266,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.62181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123152",2019-09-24 12:31:00,0.555224,273,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.2,-0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123153",2019-09-24 12:32:00,0.597483,283,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.5,-0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123154",2019-09-24 12:33:00,0.593223,295,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.7,-0.78876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123155",2019-09-24 12:34:00,0.560194,314,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.6,-0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123156",2019-09-24 12:35:00,0.498918,337,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.5,-0.98091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123157",2019-09-24 12:36:00,0.570994,362,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14,-1.10124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123158",2019-09-24 12:37:00,0.592008,393,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.9,-0.93933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123159",2019-09-24 12:38:00,0.584785,418,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.5,-1.02123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123160",2019-09-24 12:39:00,0.562155,449,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,15,-1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123161",2019-09-24 12:40:00,0.565196,482,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,15.3,-1.38789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123162",2019-09-24 12:41:00,0.537826,474,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,15,-1.45593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123163",2019-09-24 12:42:00,0.854622,494,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,15.4,-1.63926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123164",2019-09-24 12:43:00,0.568867,465,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.7,-1.59516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123165",2019-09-24 12:44:00,0.568763,469,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,14.5,-1.5939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123166",2019-09-24 12:45:00,0.54912,473,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,23.5,13.6,-1.61784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123167",2019-09-24 12:46:00,0.542348,461,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,13.3,-1.56366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123168",2019-09-24 12:47:00,0.539543,464,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,14.1,-1.5813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123169",2019-09-24 12:48:00,0.540583,474,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,13.9,-1.638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123170",2019-09-24 12:49:00,0.320994,482,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,14,-1.67643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123171",2019-09-24 12:50:00,0.53657,481,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,13.9,-1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123172",2019-09-24 12:51:00,0.522436,493,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,14.6,-1.7451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123173",2019-09-24 12:52:00,0.513447,539,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,13.8,-1.81629,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123174",2019-09-24 12:53:00,0.50798,500,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,14.4,-1.71549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123175",2019-09-24 12:54:00,0.508992,501,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,15.2,-1.73943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123176",2019-09-24 12:55:00,0.635132,502,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,15.5,-1.7514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123177",2019-09-24 12:56:00,0.560743,496,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,15.2,-1.71423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123178",2019-09-24 12:57:00,0.53039,498,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,14.6,-1.72746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123179",2019-09-24 12:58:00,0.526754,503,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,14.8,-1.75266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123180",2019-09-24 12:59:00,0.531281,516,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,15.3,-1.73565,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123181",2019-09-24 13:00:00,0.561643,504,0,22,22,22,22,30,27,27,0,0,23.5,22,22.5,23,23.5,23.5,24,15.9,-1.73376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123182",2019-09-24 13:01:00,0.557429,481,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,16.3,-1.63233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123183",2019-09-24 13:02:00,0.50202,468,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,23.5,23.5,24,15.4,-1.55169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123184",2019-09-24 13:03:00,0,448,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.9,-1.4679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123185",2019-09-24 13:04:00,0.536631,444,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.6,-1.46601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123186",2019-09-24 13:05:00,0.545194,443,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15,-1.4679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123187",2019-09-24 13:06:00,0.536653,435,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.2,-1.44522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123188",2019-09-24 13:07:00,0.646987,426,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.9,-1.38096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123189",2019-09-24 13:08:00,0.550929,413,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123190",2019-09-24 13:09:00,0.34575,408,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.5,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123191",2019-09-24 13:10:00,0.385423,396,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.6,-0.87759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123192",2019-09-24 13:11:00,0.554543,376,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.6,-0.90972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123193",2019-09-24 13:12:00,0.881356,357,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.8,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123194",2019-09-24 13:13:00,0.536398,342,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123195",2019-09-24 13:14:00,0.54321,330,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-0.51912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123196",2019-09-24 13:15:00,0.551551,324,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-0.90153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123197",2019-09-24 13:16:00,0.538858,324,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.3,-0.90909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123198",2019-09-24 13:17:00,0.559251,329,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-0.95193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123199",2019-09-24 13:18:00,0.548483,334,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.2,-0.95949,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123200",2019-09-24 13:19:00,0.558894,340,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.9,-1.02186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123201",2019-09-24 13:20:00,0.562277,359,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123202",2019-09-24 13:21:00,0.573662,385,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.2,-1.21716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123203",2019-09-24 13:22:00,0.848734,415,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.8,-1.3734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123204",2019-09-24 13:23:00,0.703855,436,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.5,-1.47924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123205",2019-09-24 13:24:00,0.567387,444,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,14.6,-1.50507,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"123206",2019-09-24 13:25:00,0.576197,440,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.9,0.02268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123207",2019-09-24 13:26:00,0.602454,428,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.9,-1.37529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123208",2019-09-24 13:27:00,0.549706,424,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-1.22346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123209",2019-09-24 13:28:00,0.564517,425,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.7,-1.38096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123210",2019-09-24 13:29:00,0.49119,423,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.3,-1.30599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123211",2019-09-24 13:30:00,0.593851,417,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.2,-1.1655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123212",2019-09-24 13:31:00,0.57374,416,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-1.2852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123213",2019-09-24 13:32:00,0.439254,415,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.5,-1.29906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123214",2019-09-24 13:33:00,0.572377,411,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.5,-1.26126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123215",2019-09-24 13:34:00,0.567388,402,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.3,-1.26126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123216",2019-09-24 13:35:00,0.527109,397,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.2,-1.17621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123217",2019-09-24 13:36:00,0.569573,393,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-1.16676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123218",2019-09-24 13:37:00,0.513451,395,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.5,-1.16676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123219",2019-09-24 13:38:00,0.526203,399,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.2,-1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123220",2019-09-24 13:39:00,0.522231,404,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123221",2019-09-24 13:40:00,0.542384,411,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.7,-0.92232,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123222",2019-09-24 13:41:00,0.515929,417,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.7,-1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123223",2019-09-24 13:42:00,0.519715,422,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.2,-1.12266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123224",2019-09-24 13:43:00,0.729289,427,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-1.31229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123225",2019-09-24 13:44:00,0.539223,435,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.5,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123226",2019-09-24 13:45:00,0.520318,444,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,14.9,-1.39986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123227",2019-09-24 13:46:00,0.50916,448,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.4,-1.42443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123228",2019-09-24 13:47:00,0.513529,457,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-1.46223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123229",2019-09-24 13:48:00,0.49372,460,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15,-1.46916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123230",2019-09-24 13:49:00,0.556233,460,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-1.48113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123231",2019-09-24 13:50:00,0.465593,467,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.3,-1.27386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123232",2019-09-24 13:51:00,0.482939,452,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,23.5,24,15.1,-1.07163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123233",2019-09-24 13:52:00,0,438,0,22,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,23.5,24,24,14.8,-1.42443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123234",2019-09-24 13:53:00,0,417,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,14.6,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123235",2019-09-24 13:54:00,0,418,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,14.8,-0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123236",2019-09-24 13:55:00,0,441,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,14.7,-1.2537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123237",2019-09-24 13:56:00,NA,NA,NA,22,22,22,22,30,27,27,NA,NA,24,22.5,22.5,23.5,23.5,24,24,NA,NA,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123238",2019-09-24 13:57:00,0,378,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,14.8,-1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123239",2019-09-24 13:58:00,0.195264,363,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,14.8,-1.01052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123240",2019-09-24 13:59:00,0,348,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.1,-0.94689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123241",2019-09-24 14:00:00,0,337,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.7,-0.89019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123242",2019-09-24 14:01:00,0,337,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.6,-0.88893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123243",2019-09-24 14:02:00,0,336,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.3,-0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123244",2019-09-24 14:03:00,0,337,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.3,-0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123245",2019-09-24 14:04:00,0,336,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.4,-0.88956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123246",2019-09-24 14:05:00,0.52323,328,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.7,-0.85365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123247",2019-09-24 14:06:00,0.606177,318,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.9,-0.80136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123248",2019-09-24 14:07:00,0.707134,311,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.9,-0.74466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123249",2019-09-24 14:08:00,0.754795,303,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,16,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123250",2019-09-24 14:09:00,1.0299,301,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,16.3,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123251",2019-09-24 14:10:00,0.732855,306,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,16.4,-0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123252",2019-09-24 14:11:00,0.738604,313,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,16.4,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123253",2019-09-24 14:12:00,0.726208,319,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,16.1,-0.55062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123254",2019-09-24 14:13:00,0.718628,320,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.7,-0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123255",2019-09-24 14:14:00,0.688149,315,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.7,-0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123256",2019-09-24 14:15:00,0.70089,312,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.9,-0.68355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123257",2019-09-24 14:16:00,0.778115,308,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.6,-0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123258",2019-09-24 14:17:00,0.696793,308,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.6,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123259",2019-09-24 14:18:00,0.763242,309,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.5,-0.78246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123260",2019-09-24 14:19:00,0.688537,313,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,16,-0.78939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123261",2019-09-24 14:20:00,0.646176,319,0,22,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,23.5,24,24,15.8,-0.73836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123262",2019-09-24 14:21:00,0.567126,333,0,22,22,22,22,30,27,27,0,0,21,21,21,21,23.5,24,24,15.9,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123263",2019-09-24 14:22:00,0.570641,353,0,22,22,22,22,30,27,27,0,0,21,22.5,23,21,23.5,21,21,15.9,-0.87318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123264",2019-09-24 14:23:00,0.418478,378,0,22,22,22,22,30,27,27,0,0,21,22.5,23,21,23.5,24,21,15.6,-0.98406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123265",2019-09-24 14:24:00,0.54226,398,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,21,15.9,-1.10628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123266",2019-09-24 14:25:00,0.504213,421,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,21,15.9,-1.21653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123267",2019-09-24 14:26:00,0.442258,441,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,15.4,-1.31733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123268",2019-09-24 14:27:00,1.24822,463,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,15.5,-1.41813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123269",2019-09-24 14:28:00,1.27048,496,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,15.4,-1.56366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123270",2019-09-24 14:29:00,1.04757,520,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,15.3,-1.68903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123271",2019-09-24 14:30:00,1.48884,533,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,15.8,-1.70793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123272",2019-09-24 14:31:00,2.47684,555,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,16.4,-1.72683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123273",2019-09-24 14:32:00,2.92093,552,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,16.8,-1.512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123274",2019-09-24 14:33:00,3.06665,577,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.4,-1.5246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123275",2019-09-24 14:34:00,3.16226,552,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.4,-1.46223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123276",2019-09-24 14:35:00,2.98051,556,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,16.9,-1.67013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123277",2019-09-24 14:36:00,2.75886,607,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17,-2.02293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123278",2019-09-24 14:37:00,1.77276,600,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.8,-2.05317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123279",2019-09-24 14:38:00,1.37177,770,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,16.8,-2.66616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123280",2019-09-24 14:39:00,1.05747,674,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.2,-2.31273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123281",2019-09-24 14:40:00,0.79606,623,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,17.5,-2.08026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123282",2019-09-24 14:41:00,0.685109,613,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,16.9,-2.18043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123283",2019-09-24 14:42:00,0.686951,582,0,22,22,22,22,30,27,27,0,0,24,22.5,23,23.5,23.5,24,24.5,16.5,-1.94292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123284",2019-09-24 14:43:00,0.506402,565,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-1.86228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123285",2019-09-24 14:44:00,0.593138,531,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,-1.67769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123286",2019-09-24 14:45:00,0.523515,514,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,-1.59516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123287",2019-09-24 14:46:00,0.458959,481,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-1.45845,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123288",2019-09-24 14:47:00,0.436346,457,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-1.36206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123289",2019-09-24 14:48:00,0.456691,444,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.1,-1.31229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123290",2019-09-24 14:49:00,0.421522,443,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-1.30095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123291",2019-09-24 14:50:00,0.471872,441,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17,-1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123292",2019-09-24 14:51:00,0.410387,451,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-1.35828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123293",2019-09-24 14:52:00,0.315871,447,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-1.33056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123294",2019-09-24 14:53:00,0.346297,450,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-1.18503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123295",2019-09-24 14:54:00,0.372532,457,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-1.02186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123296",2019-09-24 14:55:00,0.37146,452,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.9,-1.01871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123297",2019-09-24 14:56:00,0.38136,431,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123298",2019-09-24 14:57:00,0.592413,414,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123299",2019-09-24 14:58:00,0.382071,392,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.1,-1.11573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123300",2019-09-24 14:59:00,0.389025,374,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.7,-1.05966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123301",2019-09-24 15:00:00,0.386097,358,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.1,-0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123302",2019-09-24 15:01:00,0.423232,345,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.8,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123303",2019-09-24 15:02:00,0.425685,339,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.3,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123304",2019-09-24 15:03:00,0.390037,341,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.8,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123305",2019-09-24 15:04:00,0.586144,354,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123306",2019-09-24 15:05:00,0.473713,370,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-1.07793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123307",2019-09-24 15:06:00,0.488221,377,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-1.11006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123308",2019-09-24 15:07:00,0.503979,379,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123309",2019-09-24 15:08:00,0.411199,384,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,-1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123310",2019-09-24 15:09:00,0.513502,400,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-1.22976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123311",2019-09-24 15:10:00,0.566682,410,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16,-1.25811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123312",2019-09-24 15:11:00,0.498307,404,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-1.21023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123313",2019-09-24 15:12:00,0.453878,402,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.2,-1.20393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123314",2019-09-24 15:13:00,0.551973,395,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-1.15479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123315",2019-09-24 15:14:00,0.508966,382,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-1.0773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123316",2019-09-24 15:15:00,0.489132,364,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123317",2019-09-24 15:16:00,0.511676,346,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.1,-0.90216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123318",2019-09-24 15:17:00,0.494632,332,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.86562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123319",2019-09-24 15:18:00,0.497271,335,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.3,-0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
