"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"123320",2019-09-24 15:19:00,0.499746,339,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.6,-0.90153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123321",2019-09-24 15:20:00,0.515599,335,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.9,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123322",2019-09-24 15:21:00,0.50474,330,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.8,-0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123323",2019-09-24 15:22:00,0.488928,328,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.9,-0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123324",2019-09-24 15:23:00,0.526429,335,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.1,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123325",2019-09-24 15:24:00,0.519596,353,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.2,-0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123326",2019-09-24 15:25:00,0.491409,369,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.5,-1.04706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123327",2019-09-24 15:26:00,0.498969,380,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.8,-1.10376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123328",2019-09-24 15:27:00,0.490992,388,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.8,-1.14093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123329",2019-09-24 15:28:00,0.504372,401,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.9,-1.19763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123330",2019-09-24 15:29:00,0.503622,396,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.1,-1.15479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123331",2019-09-24 15:30:00,0.510148,387,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.2,-1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123332",2019-09-24 15:31:00,0.468385,385,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18,-1.08549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123333",2019-09-24 15:32:00,0.483754,358,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.9,-0.95886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123334",2019-09-24 15:33:00,0.476793,337,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.2,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123335",2019-09-24 15:34:00,0.462036,326,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.8,-0.82152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123336",2019-09-24 15:35:00,0.467527,313,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.8,-0.78246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123337",2019-09-24 15:36:00,0.439016,307,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.9,-0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123338",2019-09-24 15:37:00,0.607092,312,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.8,-0.78246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123339",2019-09-24 15:38:00,0.353264,321,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.9,-0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123340",2019-09-24 15:39:00,0,328,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18.5,-0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123341",2019-09-24 15:40:00,0.46218,315,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123342",2019-09-24 15:41:00,0.444626,297,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.9,-0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123343",2019-09-24 15:42:00,0.38485,286,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.4,-0.65583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123344",2019-09-24 15:43:00,0.415379,281,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.2,-0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123345",2019-09-24 15:44:00,0.579242,278,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.5,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123346",2019-09-24 15:45:00,0.415841,276,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,-0.61236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123347",2019-09-24 15:46:00,0.410676,274,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17,-0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123348",2019-09-24 15:47:00,0.355293,274,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123349",2019-09-24 15:48:00,0.453342,275,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123350",2019-09-24 15:49:00,0.424976,279,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-0.27342,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123351",2019-09-24 15:50:00,0.420927,286,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.3,-0.29358,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123352",2019-09-24 15:51:00,0.409962,292,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.43092,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123353",2019-09-24 15:52:00,0.435391,296,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,15.8,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123354",2019-09-24 15:53:00,0.431616,291,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.1,-0.68733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123355",2019-09-24 15:54:00,0.445891,281,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.64323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123356",2019-09-24 15:55:00,0.427304,273,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123357",2019-09-24 15:56:00,0.436163,273,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123358",2019-09-24 15:57:00,0.477008,274,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,-0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123359",2019-09-24 15:58:00,0.58848,285,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,-0.6678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123360",2019-09-24 15:59:00,0.489407,311,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17,-0.74529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123361",2019-09-24 16:00:00,0.498848,328,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,-0.36918,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123362",2019-09-24 16:01:00,0.467368,378,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.1,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123363",2019-09-24 16:02:00,0.483476,417,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.4,-1.03131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123364",2019-09-24 16:03:00,0.482635,445,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.1,-1.10628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123365",2019-09-24 16:04:00,0.51416,467,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.2,-1.22409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123366",2019-09-24 16:05:00,0.540729,420,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.2,-1.00359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123367",2019-09-24 16:06:00,0.496367,401,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.1,-0.92169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123368",2019-09-24 16:07:00,0.48262,392,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,-0.88956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123369",2019-09-24 16:08:00,0.475132,393,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.4,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123370",2019-09-24 16:09:00,0.309221,389,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123371",2019-09-24 16:10:00,0.498739,392,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123372",2019-09-24 16:11:00,0.404578,385,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.89649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123373",2019-09-24 16:12:00,0.457039,375,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.88956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123374",2019-09-24 16:13:00,0.462751,361,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.81963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123375",2019-09-24 16:14:00,0.465368,371,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.1,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123376",2019-09-24 16:15:00,0.459187,370,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123377",2019-09-24 16:16:00,0.461553,344,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.8,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123378",2019-09-24 16:17:00,0.514521,317,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18,-0.26712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123379",2019-09-24 16:18:00,0.520296,297,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18,-0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123380",2019-09-24 16:19:00,0.459807,282,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,18,-0.29169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123381",2019-09-24 16:20:00,0.465246,279,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.9,-0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123382",2019-09-24 16:21:00,0.464448,281,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.8,-0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123383",2019-09-24 16:22:00,0.446955,285,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.6,-0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123384",2019-09-24 16:23:00,0.465551,294,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.7,-0.54495,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123385",2019-09-24 16:24:00,0.39872,298,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.4,-0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123386",2019-09-24 16:25:00,0.473454,285,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123387",2019-09-24 16:26:00,0.42346,262,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.4,-0.34146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123388",2019-09-24 16:27:00,0.414268,243,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.5,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123389",2019-09-24 16:28:00,0.419775,233,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.2,-0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123390",2019-09-24 16:29:00,0.441058,230,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123391",2019-09-24 16:30:00,0.421777,229,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.6,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123392",2019-09-24 16:31:00,0.378898,235,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123393",2019-09-24 16:32:00,0.438707,238,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123394",2019-09-24 16:33:00,0.402144,233,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.2,-0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123395",2019-09-24 16:34:00,0.419905,229,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.2,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123396",2019-09-24 16:35:00,0.423715,230,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,-0.21861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123397",2019-09-24 16:36:00,0.418302,229,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.5,-0.2205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123398",2019-09-24 16:37:00,0.420488,224,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123399",2019-09-24 16:38:00,0,223,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-0.19341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123400",2019-09-24 16:39:00,0.393667,227,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.7,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123401",2019-09-24 16:40:00,0.388959,227,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.4,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123402",2019-09-24 16:41:00,0.390731,224,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.2,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123403",2019-09-24 16:42:00,0.372914,223,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.8,0.17451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123404",2019-09-24 16:43:00,0.386455,213,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17.5,0.23499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123405",2019-09-24 16:44:00,0,201,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,17,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123406",2019-09-24 16:45:00,0.350856,188,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.3,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123407",2019-09-24 16:46:00,0.345277,179,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123408",2019-09-24 16:47:00,0.386873,176,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.1,0.06993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123409",2019-09-24 16:48:00,0.384294,172,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,23.5,24,24.5,16.9,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123410",2019-09-24 16:49:00,0.455231,169,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.5,0.08442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123411",2019-09-24 16:50:00,0.401051,169,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.4,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123412",2019-09-24 16:51:00,0.357728,171,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.2,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123413",2019-09-24 16:52:00,0.388572,171,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.6,0.08631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123414",2019-09-24 16:53:00,0.403085,166,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.8,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123415",2019-09-24 16:54:00,0.441089,157,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,18.2,0.1386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123416",2019-09-24 16:55:00,0.442508,150,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.8,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123417",2019-09-24 16:56:00,0.449908,144,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.4,0.25452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123418",2019-09-24 16:57:00,0.722413,134,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.4,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123419",2019-09-24 16:58:00,0.730987,128,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.3,0.2898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123420",2019-09-24 16:59:00,0.470753,122,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,17.4,0.32634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123421",2019-09-24 17:00:00,0.505439,120,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.8,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123422",2019-09-24 17:01:00,0.481402,119,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.6,0.33075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123423",2019-09-24 17:02:00,0.477851,129,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123424",2019-09-24 17:03:00,0.48405,147,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.2,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123425",2019-09-24 17:04:00,0.562425,163,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.4,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123426",2019-09-24 17:05:00,0,184,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.6,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123427",2019-09-24 17:06:00,0.433208,190,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.6,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123428",2019-09-24 17:07:00,0.461832,183,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.1,1.61343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123429",2019-09-24 17:08:00,0.437254,176,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,15.9,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123430",2019-09-24 17:09:00,0.444699,175,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.3,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123431",2019-09-24 17:10:00,0.425966,170,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.4,0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123432",2019-09-24 17:11:00,0.700737,162,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.5,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123433",2019-09-24 17:12:00,0.399925,159,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.3,0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123434",2019-09-24 17:13:00,0.409469,151,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.2,0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123435",2019-09-24 17:14:00,0.436368,142,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.1,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123436",2019-09-24 17:15:00,0.358734,128,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,15.9,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123437",2019-09-24 17:16:00,0.369225,118,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.1,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123438",2019-09-24 17:17:00,0.310908,114,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.5,0.28098,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123439",2019-09-24 17:18:00,0.550813,112,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,16.5,0.28917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123440",2019-09-24 17:19:00,0.351253,110,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,15.7,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123441",2019-09-24 17:20:00,0.368948,107,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,15.4,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123442",2019-09-24 17:21:00,0.348384,103,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,15.4,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123443",2019-09-24 17:22:00,0,96,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.4,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123444",2019-09-24 17:23:00,0.373703,99,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.1,0.34335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123445",2019-09-24 17:24:00,0.467559,110,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.2,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123446",2019-09-24 17:25:00,0.373045,128,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.3,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123447",2019-09-24 17:26:00,0.352362,146,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.3,0.12978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123448",2019-09-24 17:27:00,0.363412,149,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.4,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123449",2019-09-24 17:28:00,0.367289,145,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.2,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123450",2019-09-24 17:29:00,0.357593,140,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.2,0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123451",2019-09-24 17:30:00,0.38108,138,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.5,0.16758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123452",2019-09-24 17:31:00,0.400147,139,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.3,0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123453",2019-09-24 17:32:00,0.395035,134,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.4,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123454",2019-09-24 17:33:00,0.372093,121,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.5,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123455",2019-09-24 17:34:00,0.404691,111,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.5,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123456",2019-09-24 17:35:00,0.393476,111,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.6,0.04725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123457",2019-09-24 17:36:00,0.413298,120,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.6,-0.00126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123458",2019-09-24 17:37:00,0.391376,123,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.5,-0.00945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123459",2019-09-24 17:38:00,0.438843,120,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.5,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123460",2019-09-24 17:39:00,0.436679,113,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.5,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123461",2019-09-24 17:40:00,0.434428,101,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.5,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123462",2019-09-24 17:41:00,0.417848,88,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.5,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123463",2019-09-24 17:42:00,0.3843,81,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.5,0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123464",2019-09-24 17:43:00,0.436221,77,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.6,0.21861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123465",2019-09-24 17:44:00,0.473217,76,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.6,0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123466",2019-09-24 17:45:00,0.434932,74,0,22,22,22,22,30,27,27,0,0,24,22.5,23.5,24,24,24.5,25,15.6,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123467",2019-09-24 17:46:00,0.563581,72,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.6,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123468",2019-09-24 17:47:00,0.364863,63,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.6,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123469",2019-09-24 17:48:00,0.419856,52,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.6,0.34335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123470",2019-09-24 17:49:00,0.440349,44,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.5,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123471",2019-09-24 17:50:00,0.407854,38,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.5,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123472",2019-09-24 17:51:00,0.472113,39,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.4,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123473",2019-09-24 17:52:00,0.41818,45,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23.5,24,24,24.5,25,15.3,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123474",2019-09-24 17:53:00,0.417758,49,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.33642,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123475",2019-09-24 17:54:00,0.416748,51,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123476",2019-09-24 17:55:00,0.41162,54,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.29862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123477",2019-09-24 17:56:00,0.420851,57,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123478",2019-09-24 17:57:00,0.511605,61,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123479",2019-09-24 17:58:00,0.589753,62,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123480",2019-09-24 17:59:00,0.42451,56,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123481",2019-09-24 18:00:00,0.393862,47,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123482",2019-09-24 18:01:00,0.413281,41,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123483",2019-09-24 18:02:00,0.478935,37,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.43785,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123484",2019-09-24 18:03:00,0.370075,34,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123485",2019-09-24 18:04:00,0.400505,34,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.2,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123486",2019-09-24 18:05:00,0.390505,35,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123487",2019-09-24 18:06:00,0.356644,36,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123488",2019-09-24 18:07:00,0.445991,38,0,22,22,22,22,30,27,27,0,0,24.5,22.5,23,24,24,24.5,25,15.1,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123489",2019-09-24 18:08:00,0.380301,41,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15.1,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123490",2019-09-24 18:09:00,0.388798,44,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123491",2019-09-24 18:10:00,0.374599,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123492",2019-09-24 18:11:00,0.392445,50,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123493",2019-09-24 18:12:00,0.377778,54,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,15,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123494",2019-09-24 18:13:00,0.379211,62,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123495",2019-09-24 18:14:00,0.370114,65,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123496",2019-09-24 18:15:00,0.390951,68,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123497",2019-09-24 18:16:00,0.390175,64,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123498",2019-09-24 18:17:00,0.444994,54,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123499",2019-09-24 18:18:00,0.456711,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123500",2019-09-24 18:19:00,0.383891,48,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123501",2019-09-24 18:20:00,0.388129,46,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.38808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123502",2019-09-24 18:21:00,0.388304,43,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123503",2019-09-24 18:22:00,0.401176,40,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123504",2019-09-24 18:23:00,0.387183,39,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123505",2019-09-24 18:24:00,0.572482,38,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123506",2019-09-24 18:25:00,0.562386,34,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123507",2019-09-24 18:26:00,0.550256,32,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123508",2019-09-24 18:27:00,0.50461,37,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123509",2019-09-24 18:28:00,0.432194,39,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123510",2019-09-24 18:29:00,0.397034,40,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.4095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123511",2019-09-24 18:30:00,0.420152,39,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.46242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123512",2019-09-24 18:31:00,0.393731,40,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123513",2019-09-24 18:32:00,0.426608,39,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123514",2019-09-24 18:33:00,0.422894,35,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123515",2019-09-24 18:34:00,0.402293,32,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123516",2019-09-24 18:35:00,0.405699,30,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123517",2019-09-24 18:36:00,0.423075,27,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.51408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123518",2019-09-24 18:37:00,0.645861,23,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123519",2019-09-24 18:38:00,0.557341,24,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123520",2019-09-24 18:39:00,0.416241,24,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.70308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123521",2019-09-24 18:40:00,0.425302,20,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123522",2019-09-24 18:41:00,0.415582,20,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123523",2019-09-24 18:42:00,0.425539,17,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.99351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123524",2019-09-24 18:43:00,0.419952,16,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123525",2019-09-24 18:44:00,0.488829,15,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.90594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123526",2019-09-24 18:45:00,0.435065,13,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123527",2019-09-24 18:46:00,0.482959,12,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123528",2019-09-24 18:47:00,0.387612,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123529",2019-09-24 18:48:00,0.399909,11,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123530",2019-09-24 18:49:00,0,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123531",2019-09-24 18:50:00,0.389642,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.9,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123532",2019-09-24 18:51:00,0,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123533",2019-09-24 18:52:00,0.374413,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123534",2019-09-24 18:53:00,0,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123535",2019-09-24 18:54:00,0.371561,8,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123536",2019-09-24 18:55:00,0.351685,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123537",2019-09-24 18:56:00,0.360834,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123538",2019-09-24 18:57:00,0.355233,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.58842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123539",2019-09-24 18:58:00,0.36417,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.8,0.58779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123540",2019-09-24 18:59:00,0.370957,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,1.26441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123541",2019-09-24 19:00:00,0.377093,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24.5,25,14.7,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123542",2019-09-24 19:01:00,0.370348,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.6,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123543",2019-09-24 19:02:00,0.381986,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.6,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123544",2019-09-24 19:03:00,0.35838,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.6,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123545",2019-09-24 19:04:00,1.6368,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.6,1.1025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123546",2019-09-24 19:05:00,1.17635,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.7,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123547",2019-09-24 19:06:00,1.05091,8,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.7,1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123548",2019-09-24 19:07:00,1.41185,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.7,1.15983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123549",2019-09-24 19:08:00,1.95103,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.7,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123550",2019-09-24 19:09:00,2.36946,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.7,1.17117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123551",2019-09-24 19:10:00,2.53382,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.6,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123552",2019-09-24 19:11:00,2.82025,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.5,1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123553",2019-09-24 19:12:00,2.72069,11,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.5,1.1529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123554",2019-09-24 19:13:00,2.56457,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.4,1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123555",2019-09-24 19:14:00,2.65923,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.3,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123556",2019-09-24 19:15:00,2.73591,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.2,1.50318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123557",2019-09-24 19:16:00,2.8234,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.2,1.50444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123558",2019-09-24 19:17:00,2.79282,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.2,1.39797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123559",2019-09-24 19:18:00,2.77775,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.2,1.34064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123560",2019-09-24 19:19:00,2.74157,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.2,1.18944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123561",2019-09-24 19:20:00,2.78636,11,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,25,14.2,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123562",2019-09-24 19:21:00,2.84807,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.2,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123563",2019-09-24 19:22:00,2.62714,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.2,1.18314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123564",2019-09-24 19:23:00,2.63656,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.2,1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123565",2019-09-24 19:24:00,2.62806,10,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,1.19637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123566",2019-09-24 19:25:00,2.70189,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123567",2019-09-24 19:26:00,2.5219,8,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,1.1907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123568",2019-09-24 19:27:00,2.51558,9,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123569",2019-09-24 19:28:00,2.55089,7,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123570",2019-09-24 19:29:00,2.56057,7,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123571",2019-09-24 19:30:00,2.51457,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,1.2285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123572",2019-09-24 19:31:00,2.61128,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,1.21401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123573",2019-09-24 19:32:00,2.53989,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,1.31607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123574",2019-09-24 19:33:00,2.52206,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123575",2019-09-24 19:34:00,2.54624,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.31544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123576",2019-09-24 19:35:00,2.52668,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123577",2019-09-24 19:36:00,2.59643,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.3104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123578",2019-09-24 19:37:00,2.54987,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123579",2019-09-24 19:38:00,2.44099,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.32804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123580",2019-09-24 19:39:00,2.60419,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.32678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123581",2019-09-24 19:40:00,2.61541,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123582",2019-09-24 19:41:00,2.61941,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.34064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123583",2019-09-24 19:42:00,2.63504,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.34064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123584",2019-09-24 19:43:00,2.6091,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.31418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123585",2019-09-24 19:44:00,2.54654,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.30536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123586",2019-09-24 19:45:00,2.23706,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.29843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123587",2019-09-24 19:46:00,2.61379,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.40364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123588",2019-09-24 19:47:00,2.60677,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123589",2019-09-24 19:48:00,1.08496,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123590",2019-09-24 19:49:00,1.32585,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123591",2019-09-24 19:50:00,1.04129,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123592",2019-09-24 19:51:00,0.886628,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.67095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123593",2019-09-24 19:52:00,0.616695,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123594",2019-09-24 19:53:00,0.472018,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123595",2019-09-24 19:54:00,0.353332,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.0143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123596",2019-09-24 19:55:00,0.332296,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123597",2019-09-24 19:56:00,0.338308,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123598",2019-09-24 19:57:00,0.322776,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123599",2019-09-24 19:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123600",2019-09-24 19:59:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123601",2019-09-24 20:00:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123602",2019-09-24 20:01:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.65394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123603",2019-09-24 20:02:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.65394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123604",2019-09-24 20:03:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"123605",2019-09-24 20:04:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,2.86524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123606",2019-09-24 20:05:00,0.533618,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,2.8539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123607",2019-09-24 20:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,2.85957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123608",2019-09-24 20:07:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,2.8728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123609",2019-09-24 20:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123610",2019-09-24 20:09:00,0,0,0.603,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.22157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123611",2019-09-24 20:10:00,0,0,0.718,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,1.27134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123612",2019-09-24 20:11:00,0,0,0.513,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123613",2019-09-24 20:12:00,0,0,0.513,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123614",2019-09-24 20:13:00,0,0,0.511,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.21401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123615",2019-09-24 20:14:00,0.335947,0,0.511,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.21653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123616",2019-09-24 20:15:00,0.355915,0,0.511,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.7,1.20456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123617",2019-09-24 20:16:00,0.454563,0,0.957,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.74321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123618",2019-09-24 20:17:00,0.331813,0,0.877,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,1.56618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123619",2019-09-24 20:18:00,0.426615,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123620",2019-09-24 20:19:00,0.405782,0,0.182,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.7,0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123621",2019-09-24 20:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"123622",2019-09-24 20:21:00,0.425441,0,0,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.7,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123623",2019-09-24 20:22:00,0.424066,0,3.403,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.7,4.35771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123624",2019-09-24 20:23:00,0.568352,0,3.311,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.7,4.26951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123625",2019-09-24 20:24:00,0.531863,0,3.32,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.8,4.26573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123626",2019-09-24 20:25:00,0.417918,0,3.307,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,13.9,4.26447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123627",2019-09-24 20:26:00,0.405685,0,3.306,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,4.26258,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123628",2019-09-24 20:27:00,0.42557,0,0.058,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14,0.93429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123629",2019-09-24 20:28:00,0.408137,0,0.065,22,22,22,22,30,27,27,0,0,24,22.5,23,24,24,24,24.5,14.1,0.94059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123630",2019-09-24 20:29:00,0.400382,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,14,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123631",2019-09-24 20:30:00,0.442376,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.9,0.95571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123632",2019-09-24 20:31:00,0.448224,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.9,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123633",2019-09-24 20:32:00,0.312798,0,0.247,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,0.96138,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123634",2019-09-24 20:33:00,0,0,3.5,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,4.60845,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123635",2019-09-24 20:34:00,0.411145,0,3.504,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,4.74831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123636",2019-09-24 20:35:00,0.415429,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,1.2537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123637",2019-09-24 20:36:00,0.393088,0,3.313,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,4.46733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123638",2019-09-24 20:37:00,0.510627,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123639",2019-09-24 20:38:00,0.417715,0,3.313,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,4.29156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123640",2019-09-24 20:39:00,0.418297,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
