"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"123641",2019-09-24 20:40:00,0.397786,0,3.309,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,4.27266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123642",2019-09-24 20:41:00,0.416172,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123643",2019-09-24 20:42:00,0.397287,0,3.309,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,4.26258,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123644",2019-09-24 20:43:00,0.573115,0,0.065,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123645",2019-09-24 20:44:00,0.40015,0,3.31,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.7,4.25187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123646",2019-09-24 20:45:00,0.40627,0,0.24,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,1.05147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123647",2019-09-24 20:46:00,0.393234,0,3.481,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,3.33774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123648",2019-09-24 20:47:00,0.386862,0,0.245,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,1.01871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123649",2019-09-24 20:48:00,0.395565,0,3.36,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,4.40937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123650",2019-09-24 20:49:00,0.394387,0,0.104,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.9,1.0269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123651",2019-09-24 20:50:00,0.395111,0,3.367,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.9,4.37157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123652",2019-09-24 20:51:00,0.358287,0,0.104,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123653",2019-09-24 20:52:00,0.37015,0,3.364,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.8,4.37346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123654",2019-09-24 20:53:00,0.347816,0,0.062,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.9,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123655",2019-09-24 20:54:00,0.378412,0,2.316,22,22,22,22,30,27,27,0,0,24,23,23,24,24,24,24.5,13.9,0.97083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123656",2019-09-24 20:55:00,0.37679,0,0.065,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.9,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123657",2019-09-24 20:56:00,0.378831,0,0.063,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.9,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123658",2019-09-24 20:57:00,0.368024,0,0.065,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123659",2019-09-24 20:58:00,0,0,0.07,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.8,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123660",2019-09-24 20:59:00,0.43056,0,0.067,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123661",2019-09-24 21:00:00,0.532167,0,0.067,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123662",2019-09-24 21:01:00,0.394564,0,0.067,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.99225,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123663",2019-09-24 21:02:00,0.384908,0,0.069,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123664",2019-09-24 21:03:00,0.374787,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123665",2019-09-24 21:04:00,0.416678,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123666",2019-09-24 21:05:00,0.39154,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.6,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123667",2019-09-24 21:06:00,0.412771,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123668",2019-09-24 21:07:00,0.407971,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.7,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123669",2019-09-24 21:08:00,0.41695,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.8,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123670",2019-09-24 21:09:00,0.413597,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,13.9,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123671",2019-09-24 21:10:00,0.4609,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123672",2019-09-24 21:11:00,0.449336,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.1,0.93303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123673",2019-09-24 21:12:00,0.400405,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.2,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123674",2019-09-24 21:13:00,0.402506,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.3,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123675",2019-09-24 21:14:00,0.419096,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.4,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123676",2019-09-24 21:15:00,0.416837,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.3,1.29591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123677",2019-09-24 21:16:00,0.401544,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.2,1.27071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123678",2019-09-24 21:17:00,0.378042,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.2,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123679",2019-09-24 21:18:00,0.474468,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,24,24,24,24.5,14.3,0.93051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123680",2019-09-24 21:19:00,0.398782,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.2,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123681",2019-09-24 21:20:00,0.393269,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123682",2019-09-24 21:21:00,0.40483,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123683",2019-09-24 21:22:00,0.733946,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123684",2019-09-24 21:23:00,0.402408,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123685",2019-09-24 21:24:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123686",2019-09-24 21:25:00,0.42691,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123687",2019-09-24 21:26:00,0.507076,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123688",2019-09-24 21:27:00,0.413891,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123689",2019-09-24 21:28:00,0.37093,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123690",2019-09-24 21:29:00,0.369021,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123691",2019-09-24 21:30:00,0.332279,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123692",2019-09-24 21:31:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123693",2019-09-24 21:32:00,0.329943,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123694",2019-09-24 21:33:00,0.343703,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123695",2019-09-24 21:34:00,0.449318,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123696",2019-09-24 21:35:00,0.350103,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123697",2019-09-24 21:36:00,0.36789,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123698",2019-09-24 21:37:00,0.337665,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123699",2019-09-24 21:38:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,1.00737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123700",2019-09-24 21:39:00,0.370298,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123701",2019-09-24 21:40:00,0.332807,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123702",2019-09-24 21:41:00,0.351624,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.99792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123703",2019-09-24 21:42:00,0.363371,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123704",2019-09-24 21:43:00,0.378097,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.94626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123705",2019-09-24 21:44:00,0.3786,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123706",2019-09-24 21:45:00,0.335557,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.91602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123707",2019-09-24 21:46:00,0.660844,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123708",2019-09-24 21:47:00,0.405988,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123709",2019-09-24 21:48:00,0.397637,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123710",2019-09-24 21:49:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123711",2019-09-24 21:50:00,0.412747,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123712",2019-09-24 21:51:00,0.638572,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.90972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123713",2019-09-24 21:52:00,0.411222,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123714",2019-09-24 21:53:00,0.325618,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123715",2019-09-24 21:54:00,0.344264,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123716",2019-09-24 21:55:00,0.410378,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123717",2019-09-24 21:56:00,0.405175,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.90972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123718",2019-09-24 21:57:00,0.388502,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.90405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123719",2019-09-24 21:58:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123720",2019-09-24 21:59:00,0.406521,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123721",2019-09-24 22:00:00,0.397598,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,1.12581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123722",2019-09-24 22:01:00,0.381509,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,1.10628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123723",2019-09-24 22:02:00,0.39918,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,1.08108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123724",2019-09-24 22:03:00,0.380725,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123725",2019-09-24 22:04:00,0.412616,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123726",2019-09-24 22:05:00,0.422074,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123727",2019-09-24 22:06:00,0.388189,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.2,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123728",2019-09-24 22:07:00,0.402808,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.2,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123729",2019-09-24 22:08:00,0.399897,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123730",2019-09-24 22:09:00,0.365272,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.79569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123731",2019-09-24 22:10:00,0.396526,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.5,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123732",2019-09-24 22:11:00,0.384748,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.6,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123733",2019-09-24 22:12:00,0.366069,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123734",2019-09-24 22:13:00,0.385152,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.6,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123735",2019-09-24 22:14:00,0.402848,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.5,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123736",2019-09-24 22:15:00,0.396674,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.2,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123737",2019-09-24 22:16:00,0.385366,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123738",2019-09-24 22:17:00,0.385697,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123739",2019-09-24 22:18:00,0.54821,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123740",2019-09-24 22:19:00,0.37373,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123741",2019-09-24 22:20:00,0.376209,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123742",2019-09-24 22:21:00,0.348873,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123743",2019-09-24 22:22:00,0.38424,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123744",2019-09-24 22:23:00,0.379131,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123745",2019-09-24 22:24:00,0.327086,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.9,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123746",2019-09-24 22:25:00,0.560825,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.80199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123747",2019-09-24 22:26:00,0.367306,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123748",2019-09-24 22:27:00,0.376147,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.79632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123749",2019-09-24 22:28:00,0.364763,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123750",2019-09-24 22:29:00,0,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123751",2019-09-24 22:30:00,0.364577,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123752",2019-09-24 22:31:00,0.350772,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123753",2019-09-24 22:32:00,0.394063,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.2,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123754",2019-09-24 22:33:00,0.480206,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.2,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123755",2019-09-24 22:34:00,0.47015,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,14.1,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123756",2019-09-24 22:35:00,0.378339,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123757",2019-09-24 22:36:00,0.366212,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.7,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123758",2019-09-24 22:37:00,0.408733,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.7,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123759",2019-09-24 22:38:00,0.498054,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.7,0.79002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123760",2019-09-24 22:39:00,0.394069,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.6,0.79002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123761",2019-09-24 22:40:00,0.404162,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.6,0.79569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123762",2019-09-24 22:41:00,0.41172,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.7,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123763",2019-09-24 22:42:00,0.385674,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.7,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123764",2019-09-24 22:43:00,0.395528,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.7,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123765",2019-09-24 22:44:00,0.379702,0,0,22,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24,24,24.5,13.8,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123766",2019-09-24 22:45:00,0.495305,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.7,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123767",2019-09-24 22:46:00,0.395119,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,1.0206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123768",2019-09-24 22:47:00,0.369027,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.7,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123769",2019-09-24 22:48:00,0.408441,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.7,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123770",2019-09-24 22:49:00,0.392035,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123771",2019-09-24 22:50:00,0.37442,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123772",2019-09-24 22:51:00,0.407111,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123773",2019-09-24 22:52:00,0.411612,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123774",2019-09-24 22:53:00,0.356394,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123775",2019-09-24 22:54:00,0.384798,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123776",2019-09-24 22:55:00,0.414247,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.8,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123777",2019-09-24 22:56:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.7,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123778",2019-09-24 22:57:00,0.391387,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.8,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123779",2019-09-24 22:58:00,0.313717,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.6,1.07541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123780",2019-09-24 22:59:00,0.403874,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.8,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123781",2019-09-24 23:00:00,0.398779,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.7,0.82341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123782",2019-09-24 23:01:00,0.42556,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.8,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123783",2019-09-24 23:02:00,0.397057,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,0.84798,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123784",2019-09-24 23:03:00,0.412663,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123785",2019-09-24 23:04:00,0.385878,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123786",2019-09-24 23:05:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14.1,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123787",2019-09-24 23:06:00,0.384075,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14.3,0.85932,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123788",2019-09-24 23:07:00,0.375712,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14.5,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123789",2019-09-24 23:08:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14.5,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123790",2019-09-24 23:09:00,0.379356,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14.2,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123791",2019-09-24 23:10:00,0.387645,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123792",2019-09-24 23:11:00,0.408039,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123793",2019-09-24 23:12:00,0.345798,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123794",2019-09-24 23:13:00,0.382676,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,1.08549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123795",2019-09-24 23:14:00,0.371933,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,2.37762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123796",2019-09-24 23:15:00,0.384012,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123797",2019-09-24 23:16:00,0.396019,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,14,2.32407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123798",2019-09-24 23:17:00,0.399651,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123799",2019-09-24 23:18:00,0.651795,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.9,0.8883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123800",2019-09-24 23:19:00,0.394471,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.7,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123801",2019-09-24 23:20:00,0.40583,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.5,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123802",2019-09-24 23:21:00,0.407984,0,0,22,22,22,22,30,27,27,6.488125,0,24,23,23,23.5,24,24,24.5,13.6,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123803",2019-09-24 23:22:00,0.424317,0,0,22,22,22,22,30,27,27,7.15049180327869,0,24,23,23,23.5,24,24,24.5,13.3,0.92736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123804",2019-09-24 23:23:00,0.437148,0,0,22,22,22,22,30,27,27,7.21770491803279,0,24,23,23,23.5,24,24,24.5,13.2,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123805",2019-09-24 23:24:00,0.427035,0,0,22,22,22,22,30,27,27,7.17966101694915,0,24,23,23,23.5,24,24,24.5,13.4,0.93366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123806",2019-09-24 23:25:00,0.423295,0,0,22,22,22,22,30,27,27,7.18852459016393,0,24,23,23,23.5,24,24,24.5,13.3,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123807",2019-09-24 23:26:00,0.326367,0,0,22,22,22,22,30,27,27,7.1245,0,24,23,23,23.5,24,24,24.5,13.3,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123808",2019-09-24 23:27:00,0.452934,0,0,22,22,22,22,30,27,27,7.15262295081967,0,24,23,23,23.5,24,24,24.5,13.2,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123809",2019-09-24 23:28:00,0.3464,0,0,22,22,22,22,30,27,27,7.14606557377049,0,24,23,23,23.5,24,24,24.5,13.3,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123810",2019-09-24 23:29:00,0.407532,0,0,22,22,22,22,30,27,27,7.15933333333333,0,24,23,23,23.5,24,24,24.5,13.4,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123811",2019-09-24 23:30:00,0.412977,0,0,22,22,22,22,30,27,27,7.1444262295082,0,24,23,23,23.5,24,24,24.5,13.4,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123812",2019-09-24 23:31:00,0.420108,0,0,22,22,22,22,30,27,27,4.84533333333333,0,24,23,23,23.5,24,24,24.5,13.3,1.15227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123813",2019-09-24 23:32:00,0.456156,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.4,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123814",2019-09-24 23:33:00,0.409159,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.3,1.00863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123815",2019-09-24 23:34:00,0.406849,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.2,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123816",2019-09-24 23:35:00,0.414546,0,0,22,22,22,22,30,27,27,0,0,24,23,23,23.5,24,24,24.5,13.1,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123817",2019-09-24 23:36:00,0.435914,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123818",2019-09-24 23:37:00,0.41961,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123819",2019-09-24 23:38:00,0.413242,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.86562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123820",2019-09-24 23:39:00,0.35147,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.86436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123821",2019-09-24 23:40:00,0.428303,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123822",2019-09-24 23:41:00,0.411726,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.85869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123823",2019-09-24 23:42:00,0.412211,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123824",2019-09-24 23:43:00,0.415747,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123825",2019-09-24 23:44:00,0.41526,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.86436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123826",2019-09-24 23:45:00,0.411461,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.86121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123827",2019-09-24 23:46:00,0.49064,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123828",2019-09-24 23:47:00,0.365724,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123829",2019-09-24 23:48:00,0.318357,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.85113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123830",2019-09-24 23:49:00,0.370679,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.85743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123831",2019-09-24 23:50:00,0.370861,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123832",2019-09-24 23:51:00,0.381472,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123833",2019-09-24 23:52:00,0.355782,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123834",2019-09-24 23:53:00,0.343823,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.85113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123835",2019-09-24 23:54:00,0.329035,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123836",2019-09-24 23:55:00,0.349861,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.85365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123837",2019-09-24 23:56:00,0.335953,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.85113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123838",2019-09-24 23:57:00,0.351347,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.85932,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123839",2019-09-24 23:58:00,0.324784,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.85239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123840",2019-09-24 23:59:00,0.412083,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123841",2019-09-25 00:00:00,0.348861,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123842",2019-09-25 00:01:00,0.34066,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123843",2019-09-25 00:02:00,0.343775,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123844",2019-09-25 00:03:00,0.333806,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.86058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123845",2019-09-25 00:04:00,0.34918,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123846",2019-09-25 00:05:00,0.545657,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123847",2019-09-25 00:06:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,12.9,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123848",2019-09-25 00:07:00,0.382845,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,12.9,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123849",2019-09-25 00:08:00,0.421672,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,12.9,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123850",2019-09-25 00:09:00,0.428308,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,12.9,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123851",2019-09-25 00:10:00,0.426345,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123852",2019-09-25 00:11:00,0.431524,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123853",2019-09-25 00:12:00,0.476804,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123854",2019-09-25 00:13:00,0.486224,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123855",2019-09-25 00:14:00,0.431984,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123856",2019-09-25 00:15:00,0.45534,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.79821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123857",2019-09-25 00:16:00,0.445871,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,1.10817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123858",2019-09-25 00:17:00,0.434395,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123859",2019-09-25 00:18:00,0.44912,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,1.11384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123860",2019-09-25 00:19:00,0.33522,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123861",2019-09-25 00:20:00,0.631047,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123862",2019-09-25 00:21:00,0.485506,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123863",2019-09-25 00:22:00,0.413044,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123864",2019-09-25 00:23:00,0.445503,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.89271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123865",2019-09-25 00:24:00,0.436613,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123866",2019-09-25 00:25:00,0.456355,0,0.103,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123867",2019-09-25 00:26:00,0,0,0.105,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123868",2019-09-25 00:27:00,0.446644,0,0.062,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.82341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123869",2019-09-25 00:28:00,0.459796,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123870",2019-09-25 00:29:00,0.440434,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123871",2019-09-25 00:30:00,0.43317,0,0.105,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.82719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123872",2019-09-25 00:31:00,0.424099,0,0.108,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123873",2019-09-25 00:32:00,0.406681,0,0.085,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.1,0.68985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123874",2019-09-25 00:33:00,0.316512,0,0.062,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,2.16027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123875",2019-09-25 00:34:00,0.39566,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,0.69489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123876",2019-09-25 00:35:00,0.381684,0,0,22,22,22,22,30,27,27,0,6.75769230769231,24,23.5,23,23.5,24,24,24.5,13.3,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123877",2019-09-25 00:36:00,0.373434,0,0,22,22,22,22,30,27,27,0,6.92483333333333,24,23.5,23,23.5,24,24,24.5,13.2,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123878",2019-09-25 00:37:00,0.379068,0,2.08,22,22,22,22,30,27,27,0,6.98672131147541,24,23.5,23,23.5,24,24,24.5,13.3,2.91564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123879",2019-09-25 00:38:00,0.368116,0,2.079,22,22,22,22,30,27,27,0,6.99,24,23.5,23,23.5,24,24,24.5,13.4,2.91879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123880",2019-09-25 00:39:00,0.369656,0,2.044,22,22,22,22,30,27,27,0,6.91683333333333,24,23.5,23,23.5,24,24,24.5,13.6,2.89107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123881",2019-09-25 00:40:00,0.433657,0,2.064,22,22,22,22,30,27,27,0,6.77852459016393,24,23.5,23,23.5,24,24,24.5,13.7,2.90304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123882",2019-09-25 00:41:00,0.371151,0,2.06,22,22,22,22,30,27,27,0,6.87833333333333,24,23.5,23,23.5,24,24,24.5,13.7,2.89296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123883",2019-09-25 00:42:00,0.369668,0,2.074,22,22,22,22,30,27,27,0,6.99918032786885,24,23.5,23,23.5,24,24,24.5,13.5,2.92572,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123884",2019-09-25 00:43:00,0.372936,0,2.075,22,22,22,22,30,27,27,0,2.3572131147541,24,23.5,23,23.5,24,24,24.5,13.7,2.78334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123885",2019-09-25 00:44:00,0,0,2.054,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.5,2.7909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123886",2019-09-25 00:45:00,0.359187,0,2.072,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.4,2.79027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123887",2019-09-25 00:46:00,0.417353,0,2.07,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,2.7531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123888",2019-09-25 00:47:00,0.321026,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.2,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123889",2019-09-25 00:48:00,0.364498,0,2.082,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.3,2.8602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123890",2019-09-25 00:49:00,0.389129,0,2.053,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.4,2.7405,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123891",2019-09-25 00:50:00,0.380991,0,2.066,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.4,2.78964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123892",2019-09-25 00:51:00,0.521865,0,2.059,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.5,2.80917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123893",2019-09-25 00:52:00,0.370553,0,2.08,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.6,2.7279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123894",2019-09-25 00:53:00,0.382322,0,2.076,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.6,2.75121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123895",2019-09-25 00:54:00,0.390762,0,2.045,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24,24,24.5,13.6,2.7279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123896",2019-09-25 00:55:00,0.329628,0,0.092,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123897",2019-09-25 00:56:00,0.482273,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.67158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123898",2019-09-25 00:57:00,0.393716,0,0.115,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123899",2019-09-25 00:58:00,0.392772,0,0.115,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123900",2019-09-25 00:59:00,0.387603,0,0.092,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123901",2019-09-25 01:00:00,0.500177,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123902",2019-09-25 01:01:00,0.43882,0,0.055,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123903",2019-09-25 01:02:00,0.429135,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123904",2019-09-25 01:03:00,0.432131,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123905",2019-09-25 01:04:00,0.433005,0,0.091,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,1.03131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123906",2019-09-25 01:05:00,0.42432,0,0.091,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123907",2019-09-25 01:06:00,0.411309,0,0.112,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.7,0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123908",2019-09-25 01:07:00,0,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.7,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123909",2019-09-25 01:08:00,0.408614,0,0.075,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.8,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123910",2019-09-25 01:09:00,0.388681,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.7,0.70308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123911",2019-09-25 01:10:00,0.399732,0,0.096,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123912",2019-09-25 01:11:00,0.389512,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123913",2019-09-25 01:12:00,0.388903,0,0.085,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123914",2019-09-25 01:13:00,0.341687,0,0.06,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123915",2019-09-25 01:14:00,0.450727,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123916",2019-09-25 01:15:00,0.396851,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123917",2019-09-25 01:16:00,0.409651,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123918",2019-09-25 01:17:00,0.397417,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123919",2019-09-25 01:18:00,0.335867,0,0.062,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123920",2019-09-25 01:19:00,0.390487,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.6,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123921",2019-09-25 01:20:00,0.470431,0,0.096,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123922",2019-09-25 01:21:00,0.359027,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123923",2019-09-25 01:22:00,0.44079,0,0.117,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123924",2019-09-25 01:23:00,0.445475,0,0.062,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.5,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123925",2019-09-25 01:24:00,0.401058,0,0.114,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123926",2019-09-25 01:25:00,0.406276,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123927",2019-09-25 01:26:00,0.403563,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123928",2019-09-25 01:27:00,0.413079,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123929",2019-09-25 01:28:00,0.388358,0,0.11,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123930",2019-09-25 01:29:00,0.371063,0,0.06,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123931",2019-09-25 01:30:00,0,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.38808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123932",2019-09-25 01:31:00,0.378812,0,0.043,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.41265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123933",2019-09-25 01:32:00,0.411,0,0.034,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123934",2019-09-25 01:33:00,0.394134,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123935",2019-09-25 01:34:00,0.735381,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123936",2019-09-25 01:35:00,0.362176,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123937",2019-09-25 01:36:00,0.389052,0,0.11,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123938",2019-09-25 01:37:00,0.370819,0,0.089,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123939",2019-09-25 01:38:00,0.396171,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123940",2019-09-25 01:39:00,0.384646,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123941",2019-09-25 01:40:00,0.629843,0,2.08,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,2.49984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123942",2019-09-25 01:41:00,0.371481,0,2.07,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,2.48787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123943",2019-09-25 01:42:00,0.383139,0,2.032,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,2.46708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123944",2019-09-25 01:43:00,0.381429,0,2.058,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.4,2.48094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123945",2019-09-25 01:44:00,0.400336,0,0.094,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123946",2019-09-25 01:45:00,0.382339,0,0.107,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123947",2019-09-25 01:46:00,0.383376,0,2.064,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,2.49984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123948",2019-09-25 01:47:00,0.387504,0,2.034,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.3,2.46771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123949",2019-09-25 01:48:00,0.434918,0,2.056,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13.2,2.48346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123950",2019-09-25 01:49:00,0.377061,0,2.051,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,2.48094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123951",2019-09-25 01:50:00,0.353644,0,2.063,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,2.49354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123952",2019-09-25 01:51:00,0.399739,0,2.065,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,2.49984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123953",2019-09-25 01:52:00,0.407148,0,0.06,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123954",2019-09-25 01:53:00,0.445144,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123955",2019-09-25 01:54:00,0.542437,0,0.046,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123956",2019-09-25 01:55:00,0.422952,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"123957",2019-09-25 01:56:00,0.41557,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,12.9,0.55944,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"123958",2019-09-25 01:57:00,0.514204,0,0,22,22,22,22,30,27,27,0,0,24,23.5,23,23.5,24.5,24,24.5,13,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
